Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.6,4.5,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.75,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,12.5,4.85,3.0,12.5,9.53,0.0
2016,1,1,8,0,0.0,25.0,4.9,3.0,25.0,20.43,10.79
2016,1,1,8,15,2.0,44.5,4.95,3.0,45.0,43.1,31.84
2016,1,1,8,30,4.0,64.0,5.0,3.0,65.0,63.46,50.48
2016,1,1,8,45,12.5,83.0,5.05,3.0,86.5,86.99,72.03
2016,1,1,9,0,21.0,102.0,5.1,3.0,108.0,109.85,92.73
2016,1,1,9,15,27.5,120.0,5.05,3.0,129.0,142.8,121.89
2016,1,1,9,30,34.0,138.0,5.0,3.0,150.0,162.63,139.17
2016,1,1,9,45,51.0,158.0,5.0,3.5,178.5,192.08,164.62
2016,1,1,10,0,68.0,178.0,5.0,4.0,207.0,220.23,188.46
2016,1,1,10,15,110.5,197.5,4.95,4.0,249.0,279.39,239.22
2016,1,1,10,30,153.0,217.0,4.9,4.0,291.0,320.16,273.53
2016,1,1,10,45,112.5,226.0,4.85,4.5,282.0,278.11,235.84
2016,1,1,11,0,72.0,235.0,4.8,5.0,273.0,252.35,212.25
2016,1,1,11,15,87.0,248.5,4.7,5.0,296.0,266.46,223.66
2016,1,1,11,30,102.0,262.0,4.6,5.0,319.0,278.78,233.28
2016,1,1,11,45,80.0,261.0,4.6,5.0,306.5,257.2,214.36
2016,1,1,12,0,58.0,260.0,4.6,5.0,294.0,237.63,197.39
2016,1,1,12,15,33.5,231.0,4.6,5.0,250.5,197.02,163.03
2016,1,1,12,30,9.0,202.0,4.6,5.0,207.0,157.89,130.07
2016,1,1,12,45,16.0,216.0,4.6,5.0,225.5,168.77,139.1
2016,1,1,13,0,23.0,230.0,4.6,5.0,244.0,178.24,146.75
2016,1,1,13,15,14.5,209.0,4.55,5.0,217.5,158.52,130.27
2016,1,1,13,30,6.0,188.0,4.5,5.0,191.0,140.24,115.16
2016,1,1,13,45,13.0,198.0,4.45,5.5,205.0,145.83,119.53
2016,1,1,14,0,20.0,208.0,4.4,6.0,219.0,149.71,122.74
2016,1,1,14,15,10.0,109.0,4.3,5.5,114.5,82.8,69.56
2016,1,1,14,30,0.0,10.0,4.2,5.0,10.0,7.63,1.34
2016,1,1,14,45,0.0,66.5,4.1,5.0,66.5,51.02,41.17
2016,1,1,15,0,0.0,123.0,4.0,5.0,123.0,91.09,77.74
2016,1,1,15,15,0.0,112.0,3.8,5.0,112.0,83.25,70.76
2016,1,1,15,30,0.0,101.0,3.6,5.0,101.0,75.34,63.7
2016,1,1,15,45,0.0,88.5,3.4,5.0,88.5,66.34,55.59
2016,1,1,16,0,0.0,76.0,3.2,5.0,76.0,57.25,47.32
2016,1,1,16,15,0.0,63.0,3.0,4.5,63.0,47.75,38.63
2016,1,1,16,30,0.0,50.0,2.8,4.0,50.0,38.16,29.71
2016,1,1,16,45,0.0,37.5,2.6,4.0,37.5,28.66,20.69
2016,1,1,17,0,0.0,25.0,2.4,4.0,25.0,19.06,11.52
2016,1,1,17,15,0.0,14.5,2.35,4.0,14.5,11.03,3.15
2016,1,1,17,30,0.0,4.0,2.3,4.0,4.0,3.15,0.0
2016,1,1,17,45,0.0,2.0,2.3,4.0,2.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,7.0,1.45,3.5,7.0,5.51,0.0
2016,1,2,8,0,0.0,14.0,1.5,4.0,14.0,10.64,2.88
2016,1,2,8,15,0.0,25.5,1.55,4.0,25.5,19.44,11.23
2016,1,2,8,30,0.0,37.0,1.6,4.0,37.0,28.27,19.31
2016,1,2,8,45,0.0,49.5,1.7,4.0,49.5,37.9,28.05
2016,1,2,9,0,0.0,62.0,1.8,4.0,62.0,48.6,37.63
2016,1,2,9,15,0.0,74.0,1.8,4.0,74.0,58.65,46.53
2016,1,2,9,30,0.0,86.0,1.8,4.0,86.0,68.58,55.21
2016,1,2,9,45,0.0,73.0,1.85,4.0,73.0,56.03,44.04
2016,1,2,10,0,0.0,60.0,1.9,4.0,60.0,45.97,35.09
2016,1,2,10,15,0.0,87.5,1.85,4.0,87.5,67.69,54.05
2016,1,2,10,30,0.0,115.0,1.8,4.0,115.0,90.66,73.88
2016,1,2,10,45,22.5,169.0,1.8,4.5,181.0,151.85,126.57
2016,1,2,11,0,45.0,223.0,1.8,5.0,247.0,223.74,186.65
2016,1,2,11,15,72.5,242.5,1.75,5.0,283.0,252.39,209.98
2016,1,2,11,30,100.0,262.0,1.7,5.0,319.0,277.98,230.46
2016,1,2,11,45,53.5,227.5,1.7,5.0,258.0,214.88,177.46
2016,1,2,12,0,7.0,193.0,1.7,5.0,197.0,153.35,125.83
2016,1,2,12,15,3.5,153.0,1.75,5.0,155.0,119.46,97.28
2016,1,2,12,30,0.0,113.0,1.8,5.0,113.0,86.94,69.63
2016,1,2,12,45,0.0,118.5,1.85,5.5,118.5,90.95,72.98
2016,1,2,13,0,0.0,124.0,1.9,6.0,124.0,94.85,76.18
2016,1,2,13,15,0.0,145.5,1.85,6.0,146.0,110.23,89.29
2016,1,2,13,30,0.0,167.0,1.8,6.0,168.0,124.74,101.64
2016,1,2,13,45,13.5,192.0,1.75,6.5,200.0,142.08,115.54
2016,1,2,14,0,27.0,217.0,1.7,7.0,232.0,155.88,126.77
2016,1,2,14,15,13.5,170.5,1.6,6.5,178.0,123.66,105.49
2016,1,2,14,30,0.0,124.0,1.5,6.0,124.0,92.63,78.29
2016,1,2,14,45,1.5,138.5,1.45,6.0,139.0,101.85,86.77
2016,1,2,15,0,3.0,153.0,1.4,6.0,154.0,110.42,94.61
2016,1,2,15,15,1.5,140.0,1.3,6.0,140.5,101.39,86.71
2016,1,2,15,30,0.0,127.0,1.2,6.0,127.0,92.25,78.69
2016,1,2,15,45,0.0,112.0,1.2,6.0,112.0,81.78,69.38
2016,1,2,16,0,0.0,97.0,1.2,6.0,97.0,71.19,59.85
2016,1,2,16,15,0.0,80.5,1.05,5.5,80.5,59.52,49.29
2016,1,2,16,30,0.0,64.0,0.9,5.0,64.0,47.73,38.41
2016,1,2,16,45,0.0,48.0,0.8,5.0,48.0,36.15,27.5
2016,1,2,17,0,0.0,32.0,0.7,5.0,32.0,24.44,16.36
2016,1,2,17,15,0.0,19.0,0.65,4.5,19.0,14.49,6.13
2016,1,2,17,30,0.0,6.0,0.6,4.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.55,4.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,7,45,167.0,14.5,2.1,4.5,29.0,136.01,0.0
2016,1,3,8,0,334.0,29.0,2.4,5.0,58.0,340.19,266.01
2016,1,3,8,15,437.0,39.0,2.45,5.5,102.5,431.48,362.42
2016,1,3,8,30,540.0,49.0,2.5,6.0,147.0,523.62,443.03
2016,1,3,8,45,604.5,55.5,2.55,6.5,195.0,580.27,490.99
2016,1,3,9,0,669.0,62.0,2.6,7.0,243.0,634.42,534.41
2016,1,3,9,15,489.0,98.0,2.6,7.5,242.5,523.51,444.22
2016,1,3,9,30,309.0,134.0,2.6,8.0,242.0,400.94,340.72
2016,1,3,9,45,288.0,155.0,2.65,9.0,265.5,399.59,337.35
2016,1,3,10,0,267.0,176.0,2.7,10.0,289.0,396.62,331.96
2016,1,3,10,15,192.0,196.5,2.65,10.0,281.5,337.44,281.31
2016,1,3,10,30,117.0,217.0,2.6,10.0,274.0,295.99,245.03
2016,1,3,10,45,187.0,227.5,2.55,10.5,324.5,343.53,283.59
2016,1,3,11,0,257.0,238.0,2.5,11.0,375.0,399.29,326.97
2016,1,3,11,15,200.0,252.5,2.5,11.5,362.0,350.47,285.4
2016,1,3,11,30,143.0,267.0,2.5,12.0,349.0,317.32,256.95
2016,1,3,11,45,204.5,269.5,2.5,12.5,389.5,339.63,273.61
2016,1,3,12,0,266.0,272.0,2.5,13.0,430.0,364.13,290.78
2016,1,3,12,15,232.5,279.0,2.5,13.0,418.0,328.71,261.2
2016,1,3,12,30,199.0,286.0,2.5,13.0,406.0,303.08,239.74
2016,1,3,12,45,557.5,188.0,2.55,13.5,522.0,345.03,263.23
2016,1,3,13,0,916.0,90.0,2.6,14.0,638.0,348.18,249.96
2016,1,3,13,15,913.0,89.5,2.65,14.0,627.5,295.4,201.54
2016,1,3,13,30,910.0,89.0,2.7,14.0,617.0,241.58,154.12
2016,1,3,13,45,906.0,87.0,2.75,14.0,599.0,185.75,109.85
2016,1,3,14,0,902.0,85.0,2.8,14.0,581.0,129.47,75.59
2016,1,3,14,15,892.0,83.0,2.8,14.0,555.0,73.66,59.29
2016,1,3,14,30,882.0,81.0,2.8,14.0,529.0,72.19,58.17
2016,1,3,14,45,868.0,79.0,2.8,14.0,495.5,70.62,56.92
2016,1,3,15,0,854.0,77.0,2.8,14.0,462.0,69.03,55.66
2016,1,3,15,15,832.0,74.0,2.6,13.5,423.0,66.55,53.72
2016,1,3,15,30,810.0,71.0,2.4,13.0,384.0,64.05,51.73
2016,1,3,15,45,784.0,66.0,2.25,13.0,340.0,59.92,48.16
2016,1,3,16,0,758.0,61.0,2.1,13.0,296.0,55.7,44.46
2016,1,3,16,15,710.5,56.0,1.85,12.0,248.5,51.17,40.56
2016,1,3,16,30,663.0,51.0,1.6,11.0,201.0,46.65,36.53
2016,1,3,16,45,592.5,43.5,1.4,10.0,153.5,39.82,30.21
2016,1,3,17,0,522.0,36.0,1.2,9.0,106.0,33.01,23.65
2016,1,3,17,15,379.5,25.5,1.2,8.5,64.5,21.3,11.65
2016,1,3,17,30,237.0,15.0,1.2,8.0,23.0,11.8,0.0
2016,1,3,17,45,118.5,7.5,1.25,7.5,11.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,1,4,7,45,236.5,12.5,3.25,0.5,33.0,186.46,0.0
2016,1,4,8,0,473.0,25.0,3.5,1.0,66.0,430.96,340.17
2016,1,4,8,15,573.5,32.5,3.4,1.5,114.0,520.75,441.83
2016,1,4,8,30,674.0,40.0,3.3,2.0,162.0,609.93,521.2
2016,1,4,8,45,731.0,44.5,3.25,3.0,212.0,659.64,562.95
2016,1,4,9,0,788.0,49.0,3.2,4.0,262.0,706.27,599.22
2016,1,4,9,15,824.0,52.5,3.2,5.0,309.5,731.76,616.91
2016,1,4,9,30,860.0,56.0,3.2,6.0,357.0,745.99,624.83
2016,1,4,9,45,884.0,58.5,3.25,7.0,400.5,753.41,627.25
2016,1,4,10,0,908.0,61.0,3.3,8.0,444.0,756.96,626.52
2016,1,4,10,15,924.5,62.5,3.2,8.5,481.5,749.76,617.97
2016,1,4,10,30,941.0,64.0,3.1,9.0,519.0,738.6,606.6
2016,1,4,10,45,952.0,66.0,3.05,9.5,549.5,720.26,589.09
2016,1,4,11,0,963.0,68.0,3.0,10.0,580.0,698.05,567.95
2016,1,4,11,15,970.0,69.0,2.95,10.0,603.0,668.5,541.98
2016,1,4,11,30,977.0,70.0,2.9,10.0,626.0,635.47,512.88
2016,1,4,11,45,977.5,72.5,2.85,10.5,640.0,597.06,478.14
2016,1,4,12,0,978.0,75.0,2.8,11.0,654.0,555.78,440.54
2016,1,4,12,15,979.5,75.0,2.75,11.0,660.0,509.98,399.41
2016,1,4,12,30,981.0,75.0,2.7,11.0,666.0,461.74,355.32
2016,1,4,12,45,979.0,75.5,2.65,11.5,663.5,410.44,307.3
2016,1,4,13,0,977.0,76.0,2.6,12.0,661.0,357.4,257.35
2016,1,4,13,15,973.0,75.5,2.6,12.0,650.0,301.56,205.91
2016,1,4,13,30,969.0,75.0,2.6,12.0,639.0,244.69,155.31
2016,1,4,13,45,961.5,74.0,2.6,12.0,619.5,186.19,108.4
2016,1,4,14,0,954.0,73.0,2.6,12.0,600.0,127.53,72.09
2016,1,4,14,15,943.5,72.0,2.6,12.0,573.0,75.01,60.95
2016,1,4,14,30,933.0,71.0,2.6,12.0,546.0,73.7,59.96
2016,1,4,14,45,916.5,69.5,2.6,12.0,511.5,71.84,58.45
2016,1,4,15,0,900.0,68.0,2.6,12.0,477.0,69.9,56.86
2016,1,4,15,15,878.5,65.5,2.45,11.5,436.5,67.08,54.61
2016,1,4,15,30,857.0,63.0,2.3,11.0,396.0,58.8,47.44
2016,1,4,15,45,826.0,60.0,2.15,10.5,350.5,55.91,45.04
2016,1,4,16,0,795.0,57.0,2.0,10.0,305.0,53.03,42.59
2016,1,4,16,15,748.5,52.5,1.8,9.0,256.5,48.76,38.88
2016,1,4,16,30,702.0,48.0,1.6,8.0,208.0,44.51,35.04
2016,1,4,16,45,625.5,41.5,1.45,7.0,159.0,38.34,29.28
2016,1,4,17,0,549.0,35.0,1.3,6.0,110.0,32.26,23.33
2016,1,4,17,15,407.5,25.0,1.3,5.5,67.5,22.83,13.32
2016,1,4,17,30,266.0,15.0,1.3,5.0,25.0,11.8,0.0
2016,1,4,17,45,133.0,7.5,1.35,4.5,12.5,5.9,0.0
2016,1,4,18,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,7,45,151.5,15.0,2.75,1.0,28.0,125.06,0.0
2016,1,5,8,0,303.0,30.0,2.8,1.0,56.0,317.94,251.81
2016,1,5,8,15,406.5,41.0,2.8,1.5,100.5,410.98,351.32
2016,1,5,8,30,510.0,52.0,2.8,2.0,145.0,504.95,435.0
2016,1,5,8,45,576.0,59.0,2.8,2.5,192.0,563.92,485.75
2016,1,5,9,0,642.0,66.0,2.8,3.0,239.0,620.3,531.73
2016,1,5,9,15,683.5,71.0,2.75,3.0,285.0,651.99,556.63
2016,1,5,9,30,725.0,76.0,2.7,3.0,331.0,680.22,577.87
2016,1,5,9,45,755.0,79.5,2.7,3.5,373.0,689.56,582.85
2016,1,5,10,0,785.0,83.0,2.7,4.0,415.0,700.34,588.86
2016,1,5,10,15,804.5,86.0,2.65,4.5,451.0,698.72,584.87
2016,1,5,10,30,824.0,89.0,2.6,5.0,487.0,693.11,577.03
2016,1,5,10,45,839.5,90.5,2.6,5.5,517.0,679.16,562.72
2016,1,5,11,0,855.0,92.0,2.6,6.0,547.0,661.34,545.28
2016,1,5,11,15,864.0,93.0,2.6,6.5,569.5,635.17,521.14
2016,1,5,11,30,873.0,94.0,2.6,7.0,592.0,605.6,494.03
2016,1,5,11,45,890.5,90.0,2.6,7.5,609.0,569.7,461.62
2016,1,5,12,0,908.0,86.0,2.6,8.0,626.0,533.95,428.48
2016,1,5,12,15,910.0,86.5,2.6,8.5,632.0,491.65,389.38
2016,1,5,12,30,912.0,87.0,2.6,9.0,638.0,446.98,347.55
2016,1,5,12,45,907.5,88.5,2.6,10.0,635.0,398.66,301.57
2016,1,5,13,0,903.0,90.0,2.6,11.0,632.0,348.91,254.13
2016,1,5,13,15,542.5,183.5,2.6,11.0,508.0,269.19,196.96
2016,1,5,13,30,182.0,277.0,2.6,11.0,384.0,225.98,174.75
2016,1,5,13,45,175.0,268.5,2.6,11.0,368.5,202.69,156.33
2016,1,5,14,0,168.0,260.0,2.6,11.0,353.0,180.18,140.35
2016,1,5,14,15,127.0,244.5,2.55,11.0,313.0,155.42,131.37
2016,1,5,14,30,86.0,229.0,2.5,11.0,273.0,151.35,128.12
2016,1,5,14,45,43.0,163.5,2.45,11.0,185.5,114.47,96.18
2016,1,5,15,0,0.0,98.0,2.4,11.0,98.0,74.27,60.92
2016,1,5,15,15,0.0,84.5,2.25,10.5,84.5,64.53,52.53
2016,1,5,15,30,0.0,71.0,2.1,10.0,71.0,54.48,43.73
2016,1,5,15,45,0.0,62.0,1.95,10.0,62.0,47.51,37.55
2016,1,5,16,0,0.0,53.0,1.8,10.0,53.0,40.56,31.31
2016,1,5,16,15,0.0,44.0,1.65,9.5,44.0,33.62,25.07
2016,1,5,16,30,0.0,35.0,1.5,9.0,35.0,26.7,18.75
2016,1,5,16,45,0.0,26.5,1.4,8.5,26.5,20.18,12.7
2016,1,5,17,0,0.0,18.0,1.3,8.0,18.0,13.68,6.6
2016,1,5,17,15,0.0,11.0,1.4,8.0,11.0,8.34,1.31
2016,1,5,17,30,0.0,4.0,1.5,8.0,4.0,3.02,0.0
2016,1,5,17,45,0.0,2.0,1.6,8.0,2.0,1.57,0.0
2016,1,5,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,7,45,91.5,17.5,1.9,5.0,25.0,82.25,0.0
2016,1,6,8,0,183.0,35.0,2.1,5.0,50.0,235.88,182.63
2016,1,6,8,15,282.0,49.5,2.1,5.5,91.5,325.19,274.31
2016,1,6,8,30,381.0,64.0,2.1,6.0,133.0,416.95,355.56
2016,1,6,8,45,440.5,75.5,2.15,6.5,177.5,473.51,404.21
2016,1,6,9,0,500.0,87.0,2.2,7.0,222.0,528.73,449.41
2016,1,6,9,15,545.5,94.5,2.2,7.0,266.0,571.47,483.29
2016,1,6,9,30,591.0,102.0,2.2,7.0,310.0,607.27,510.55
2016,1,6,9,45,621.0,108.5,2.25,7.5,350.0,626.38,523.19
2016,1,6,10,0,651.0,115.0,2.3,8.0,390.0,641.68,532.53
2016,1,6,10,15,325.5,107.5,2.3,8.0,245.0,371.05,312.79
2016,1,6,10,30,0.0,100.0,2.3,8.0,100.0,77.89,61.49
2016,1,6,10,45,0.0,89.5,2.3,8.5,89.5,68.98,53.94
2016,1,6,11,0,0.0,79.0,2.3,9.0,79.0,60.74,46.69
2016,1,6,11,15,0.0,69.5,2.3,9.0,69.5,53.39,40.34
2016,1,6,11,30,0.0,60.0,2.3,9.0,60.0,46.07,34.01
2016,1,6,11,45,0.0,61.5,2.35,9.5,61.5,47.24,34.9
2016,1,6,12,0,0.0,63.0,2.4,10.0,63.0,48.41,35.8
2016,1,6,12,15,0.0,80.0,2.35,10.0,80.0,61.57,46.96
2016,1,6,12,30,0.0,97.0,2.3,10.0,97.0,74.73,58.07
2016,1,6,12,45,0.0,106.0,2.3,10.0,106.0,81.53,63.8
2016,1,6,13,0,0.0,115.0,2.3,10.0,115.0,88.18,69.42
2016,1,6,13,15,0.0,83.5,2.25,10.0,83.5,64.28,49.25
2016,1,6,13,30,0.0,52.0,2.2,10.0,52.0,39.9,28.56
2016,1,6,13,45,0.0,49.0,2.2,10.5,49.0,37.58,26.57
2016,1,6,14,0,0.0,46.0,2.2,11.0,46.0,35.26,24.57
2016,1,6,14,15,0.0,59.0,2.15,11.0,59.0,45.27,34.87
2016,1,6,14,30,0.0,72.0,2.1,11.0,72.0,55.3,43.87
2016,1,6,14,45,0.0,41.0,2.05,11.0,41.0,31.37,22.57
2016,1,6,15,0,0.0,10.0,2.0,11.0,10.0,7.62,1.23
2016,1,6,15,15,0.0,9.0,1.75,10.5,9.0,6.85,0.56
2016,1,6,15,30,0.0,8.0,1.5,10.0,8.0,6.08,0.0
2016,1,6,15,45,0.0,7.0,1.3,10.0,7.0,5.32,0.0
2016,1,6,16,0,0.0,6.0,1.1,10.0,6.0,4.55,0.0
2016,1,6,16,15,175.5,48.5,0.95,9.5,89.5,35.39,26.74
2016,1,6,16,30,351.0,91.0,0.8,9.0,173.0,66.19,54.56
2016,1,6,16,45,292.0,74.0,0.65,9.0,131.5,54.3,43.42
2016,1,6,17,0,233.0,57.0,0.5,9.0,90.0,42.19,31.94
2016,1,6,17,15,116.5,38.5,0.5,9.0,55.0,28.34,18.12
2016,1,6,17,30,0.0,20.0,0.5,9.0,20.0,14.76,0.0
2016,1,6,17,45,0.0,10.0,0.5,9.0,10.0,7.87,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,45,184.0,14.0,2.05,6.5,29.5,148.88,0.0
2016,1,7,8,0,368.0,28.0,2.1,7.0,59.0,366.89,281.94
2016,1,7,8,15,473.0,37.0,2.1,7.0,104.5,459.23,381.43
2016,1,7,8,30,578.0,46.0,2.1,7.0,150.0,552.51,462.7
2016,1,7,8,45,640.5,51.5,2.15,7.5,198.5,599.74,502.63
2016,1,7,9,0,703.0,57.0,2.2,8.0,247.0,652.9,544.74
2016,1,7,9,15,742.5,61.0,2.2,8.5,293.5,682.81,566.55
2016,1,7,9,30,782.0,65.0,2.2,9.0,340.0,708.99,584.54
2016,1,7,9,45,813.0,66.5,2.2,10.0,383.0,721.64,590.6
2016,1,7,10,0,844.0,68.0,2.2,11.0,426.0,730.2,593.42
2016,1,7,10,15,862.5,70.5,2.1,12.0,463.0,726.58,586.44
2016,1,7,10,30,881.0,73.0,2.0,13.0,500.0,712.69,572.08
2016,1,7,10,45,898.0,73.0,1.95,14.0,531.0,697.72,556.47
2016,1,7,11,0,915.0,73.0,1.9,15.0,562.0,678.86,537.59
2016,1,7,11,15,924.0,74.0,1.9,15.5,585.0,652.19,514.02
2016,1,7,11,30,933.0,75.0,1.9,16.0,608.0,622.02,487.53
2016,1,7,11,45,939.5,75.0,1.95,17.0,623.5,586.1,455.68
2016,1,7,12,0,946.0,75.0,2.0,18.0,639.0,547.08,420.89
2016,1,7,12,15,949.0,75.5,1.95,18.5,646.5,503.96,382.66
2016,1,7,12,30,952.0,76.0,1.9,19.0,654.0,458.28,341.65
2016,1,7,12,45,955.0,74.5,1.85,19.5,653.0,408.51,296.7
2016,1,7,13,0,958.0,73.0,1.8,20.0,652.0,356.64,249.49
2016,1,7,13,15,955.0,72.5,1.8,20.0,642.0,302.14,200.9
2016,1,7,13,30,952.0,72.0,1.8,20.0,632.0,246.51,152.67
2016,1,7,13,45,947.5,70.5,1.8,20.0,614.0,189.02,107.14
2016,1,7,14,0,943.0,69.0,1.8,20.0,596.0,131.07,70.58
2016,1,7,14,15,933.5,68.0,1.85,20.0,569.5,73.08,57.31
2016,1,7,14,30,924.0,67.0,1.9,20.0,543.0,70.96,55.67
2016,1,7,14,45,910.0,65.5,1.95,20.0,510.0,69.15,54.24
2016,1,7,15,0,896.0,64.0,2.0,20.0,477.0,67.25,52.74
2016,1,7,15,15,876.0,61.5,1.8,19.5,437.5,64.44,50.56
2016,1,7,15,30,856.0,59.0,1.6,19.0,398.0,61.54,48.27
2016,1,7,15,45,827.0,56.5,1.45,18.5,353.5,58.37,45.72
2016,1,7,16,0,798.0,54.0,1.3,18.0,309.0,50.75,39.2
2016,1,7,16,15,754.5,50.0,1.3,16.5,261.0,46.84,36.01
2016,1,7,16,30,711.0,46.0,1.3,15.0,213.0,42.95,32.69
2016,1,7,16,45,638.5,40.5,1.35,14.0,164.5,37.59,27.81
2016,1,7,17,0,566.0,35.0,1.4,13.0,116.0,32.34,22.8
2016,1,7,17,15,432.0,26.0,1.5,12.5,73.0,23.79,14.19
2016,1,7,17,30,298.0,17.0,1.6,12.0,30.0,15.43,0.0
2016,1,7,17,45,149.0,8.5,1.7,11.5,15.0,6.69,0.0
2016,1,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,8,7,45,170.5,14.5,2.95,7.5,29.0,139.33,0.0
2016,1,8,8,0,341.0,29.0,3.2,8.0,58.0,347.52,267.42
2016,1,8,8,15,448.0,38.5,3.25,8.5,103.5,442.26,368.36
2016,1,8,8,30,555.0,48.0,3.3,9.0,149.0,537.88,451.68
2016,1,8,8,45,618.5,54.5,3.35,9.5,197.0,594.47,499.53
2016,1,8,9,0,682.0,61.0,3.4,10.0,245.0,648.63,542.82
2016,1,8,9,15,722.5,65.5,3.5,10.5,291.5,673.67,561.57
2016,1,8,9,30,763.0,70.0,3.6,11.0,338.0,701.59,581.71
2016,1,8,9,45,796.0,71.5,3.7,12.0,381.5,716.25,589.9
2016,1,8,10,0,829.0,73.0,3.8,13.0,425.0,726.71,594.66
2016,1,8,10,15,848.0,75.5,3.8,13.5,462.0,723.76,589.89
2016,1,8,10,30,867.0,78.0,3.8,14.0,499.0,716.77,582.18
2016,1,8,10,45,595.5,154.5,3.85,14.5,451.5,579.45,470.41
2016,1,8,11,0,324.0,231.0,3.9,15.0,404.0,439.64,355.96
2016,1,8,11,15,323.0,242.0,3.85,15.5,421.0,431.43,347.69
2016,1,8,11,30,322.0,253.0,3.8,16.0,438.0,421.72,337.69
2016,1,8,11,45,321.0,260.5,3.8,16.5,448.5,407.49,324.2
2016,1,8,12,0,320.0,268.0,3.8,17.0,459.0,392.05,309.67
2016,1,8,12,15,205.0,276.5,3.7,17.0,399.5,318.11,250.48
2016,1,8,12,30,90.0,285.0,3.6,17.0,340.0,257.21,202.4
2016,1,8,12,45,50.5,247.0,3.55,17.5,278.0,206.01,161.51
2016,1,8,13,0,11.0,209.0,3.5,18.0,216.0,160.53,125.56
2016,1,8,13,15,212.5,225.5,3.35,18.0,351.0,218.77,164.98
2016,1,8,13,30,414.0,242.0,3.2,18.0,486.0,250.94,180.75
2016,1,8,13,45,352.0,246.5,3.1,18.5,450.5,214.36,153.65
2016,1,8,14,0,290.0,251.0,3.0,19.0,415.0,183.81,134.59
2016,1,8,14,15,206.0,245.0,2.8,19.0,358.5,158.71,130.18
2016,1,8,14,30,122.0,239.0,2.6,19.0,302.0,152.22,124.95
2016,1,8,14,45,369.5,182.0,2.45,19.0,356.5,122.67,100.17
2016,1,8,15,0,617.0,125.0,2.3,19.0,411.0,91.59,73.86
2016,1,8,15,15,709.5,100.0,2.0,18.5,403.0,77.06,61.67
2016,1,8,15,30,802.0,75.0,1.7,18.0,395.0,66.89,53.11
2016,1,8,15,45,780.0,69.5,1.45,17.5,352.0,62.52,49.53
2016,1,8,16,0,758.0,64.0,1.2,17.0,309.0,58.05,45.8
2016,1,8,16,15,711.0,59.0,1.15,16.0,260.5,53.58,42.05
2016,1,8,16,30,664.0,54.0,1.1,15.0,212.0,49.13,38.18
2016,1,8,16,45,596.5,46.5,1.05,14.5,164.0,39.06,29.07
2016,1,8,17,0,529.0,39.0,1.0,14.0,116.0,32.79,23.15
2016,1,8,17,15,264.5,35.0,1.0,13.5,73.5,26.71,16.72
2016,1,8,17,30,0.0,31.0,1.0,13.0,31.0,21.54,0.0
2016,1,8,17,45,0.0,15.5,1.05,12.5,15.5,12.2,0.0
2016,1,8,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.45,3.5,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.55,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.85,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2016,1,9,7,45,196.5,13.5,5.45,3.5,30.5,158.26,0.0
2016,1,9,8,0,393.0,27.0,5.8,4.0,61.0,386.13,303.32
2016,1,9,8,15,499.0,36.0,6.1,4.5,108.0,479.57,409.04
2016,1,9,8,30,605.0,45.0,6.4,5.0,155.0,565.43,488.24
2016,1,9,8,45,668.5,50.5,6.75,5.5,204.5,622.86,539.85
2016,1,9,9,0,732.0,56.0,7.1,6.0,254.0,677.06,586.13
2016,1,9,9,15,771.5,60.0,7.1,6.0,302.0,707.09,610.86
2016,1,9,9,30,811.0,64.0,7.1,6.0,350.0,733.32,631.47
2016,1,9,9,45,840.0,66.5,7.1,6.5,394.0,745.57,638.94
2016,1,9,10,0,869.0,69.0,7.1,7.0,438.0,753.69,642.84
2016,1,9,10,15,887.5,71.0,7.05,7.0,476.0,742.38,632.07
2016,1,9,10,30,906.0,73.0,7.0,7.0,514.0,734.28,624.05
2016,1,9,10,45,919.0,74.5,6.95,7.5,545.0,717.79,607.33
2016,1,9,11,0,932.0,76.0,6.9,8.0,576.0,697.46,586.77
2016,1,9,11,15,940.0,77.0,6.85,8.0,600.0,669.65,561.01
2016,1,9,11,30,948.0,78.0,6.8,8.0,624.0,638.36,532.02
2016,1,9,11,45,952.5,79.0,6.75,8.5,639.0,601.75,497.27
2016,1,9,12,0,957.0,80.0,6.7,9.0,654.0,562.09,459.48
2016,1,9,12,15,959.0,80.5,6.65,9.0,661.0,517.92,418.13
2016,1,9,12,30,961.0,81.0,6.6,9.0,668.0,471.26,373.79
2016,1,9,12,45,720.5,156.0,6.55,9.5,596.0,392.21,306.45
2016,1,9,13,0,480.0,231.0,6.5,10.0,524.0,325.82,252.69
2016,1,9,13,15,716.5,155.5,6.45,10.0,584.0,302.33,221.17
2016,1,9,13,30,953.0,80.0,6.4,10.0,644.0,257.67,169.96
2016,1,9,13,45,945.5,79.5,6.4,10.0,625.5,200.12,121.35
2016,1,9,14,0,938.0,79.0,6.4,10.0,607.0,142.37,82.01
2016,1,9,14,15,928.0,77.5,6.35,9.5,580.5,83.92,69.46
2016,1,9,14,30,918.0,76.0,6.3,9.0,554.0,76.87,63.45
2016,1,9,14,45,901.5,74.5,6.25,9.0,520.0,75.08,61.99
2016,1,9,15,0,885.0,73.0,6.2,9.0,486.0,73.21,60.46
2016,1,9,15,15,864.0,70.5,6.05,8.5,446.0,64.54,52.91
2016,1,9,15,30,843.0,68.0,5.9,8.0,406.0,62.32,51.14
2016,1,9,15,45,809.0,65.5,5.8,8.0,360.5,59.89,49.05
2016,1,9,16,0,775.0,63.0,5.7,8.0,315.0,57.49,46.95
2016,1,9,16,15,729.0,58.5,5.35,7.0,266.5,53.38,43.4
2016,1,9,16,30,683.0,54.0,5.0,6.0,218.0,49.31,39.74
2016,1,9,16,45,605.5,47.5,4.7,5.5,168.5,39.91,30.94
2016,1,9,17,0,528.0,41.0,4.4,5.0,119.0,34.39,25.5
2016,1,9,17,15,264.0,37.0,4.2,4.5,76.0,28.15,18.78
2016,1,9,17,30,0.0,33.0,4.0,4.0,33.0,22.81,0.0
2016,1,9,17,45,0.0,16.5,3.85,3.5,16.5,12.98,0.0
2016,1,9,18,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.15,2.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.65,-0.5,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.85,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.8,-1.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.8,-2.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.75,-2.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.7,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.15,-2.5,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,1,10,7,45,192.0,14.5,2.85,-0.5,31.0,155.89,0.0
2016,1,10,8,0,384.0,29.0,3.1,0.0,62.0,381.6,301.65
2016,1,10,8,15,490.5,38.5,3.2,0.0,109.0,476.78,407.94
2016,1,10,8,30,597.0,48.0,3.3,0.0,156.0,572.75,494.86
2016,1,10,8,45,660.0,54.0,3.45,0.5,206.5,628.76,543.92
2016,1,10,9,0,723.0,60.0,3.6,1.0,257.0,675.76,582.99
2016,1,10,9,15,763.0,64.5,3.5,1.5,305.0,707.16,606.61
2016,1,10,9,30,803.0,69.0,3.4,2.0,353.0,734.65,625.92
2016,1,10,9,45,831.0,72.5,3.35,2.5,397.0,747.59,633.28
2016,1,10,10,0,859.0,76.0,3.3,3.0,441.0,756.35,637.21
2016,1,10,10,15,877.5,78.5,3.15,3.5,479.5,752.63,630.88
2016,1,10,10,30,896.0,81.0,3.0,4.0,518.0,744.77,621.54
2016,1,10,10,45,909.0,82.5,2.85,4.5,549.0,727.82,604.08
2016,1,10,11,0,922.0,84.0,2.7,5.0,580.0,701.64,579.44
2016,1,10,11,15,930.5,85.5,2.55,5.5,604.0,674.78,553.94
2016,1,10,11,30,939.0,87.0,2.4,6.0,628.0,644.38,525.4
2016,1,10,11,45,941.5,89.0,2.25,6.5,643.0,607.71,491.63
2016,1,10,12,0,944.0,91.0,2.1,7.0,658.0,568.12,455.08
2016,1,10,12,15,945.5,91.0,2.0,7.0,665.0,523.54,414.99
2016,1,10,12,30,947.0,91.0,1.9,7.0,672.0,476.57,372.04
2016,1,10,12,45,946.0,91.0,1.8,7.5,670.0,426.46,325.09
2016,1,10,13,0,945.0,91.0,1.7,8.0,668.0,374.55,276.08
2016,1,10,13,15,941.0,90.5,1.65,8.0,658.0,319.91,225.43
2016,1,10,13,30,937.0,90.0,1.6,8.0,648.0,264.24,175.03
2016,1,10,13,45,928.0,89.5,1.55,8.0,628.5,207.03,127.33
2016,1,10,14,0,919.0,89.0,1.5,8.0,609.0,149.78,88.29
2016,1,10,14,15,908.5,87.5,1.5,8.0,582.5,84.87,70.51
2016,1,10,14,30,898.0,86.0,1.5,8.0,556.0,75.89,62.76
2016,1,10,14,45,885.0,83.0,1.55,8.0,522.5,73.7,60.95
2016,1,10,15,0,872.0,80.0,1.6,8.0,489.0,71.47,59.09
2016,1,10,15,15,760.5,87.5,1.55,7.5,423.0,75.11,62.63
2016,1,10,15,30,649.0,95.0,1.5,7.0,357.0,73.14,61.13
2016,1,10,15,45,608.0,93.5,1.45,7.0,317.5,72.26,60.48
2016,1,10,16,0,567.0,92.0,1.4,7.0,278.0,71.59,59.97
2016,1,10,16,15,533.0,82.0,1.25,6.5,235.5,64.65,53.8
2016,1,10,16,30,499.0,72.0,1.1,6.0,193.0,57.54,47.32
2016,1,10,16,45,436.5,61.0,1.0,5.5,150.0,49.21,39.52
2016,1,10,17,0,374.0,50.0,0.9,5.0,107.0,40.77,31.37
2016,1,10,17,15,279.5,35.5,0.95,4.5,69.0,29.08,19.79
2016,1,10,17,30,185.0,21.0,1.0,4.0,31.0,17.23,0.42
2016,1,10,17,45,92.5,10.5,1.1,3.5,15.5,8.26,0.0
2016,1,10,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,7,45,82.0,15.5,1.4,0.5,22.5,74.0,0.0
2016,1,11,8,0,164.0,31.0,1.6,1.0,45.0,215.02,168.63
2016,1,11,8,15,215.0,49.0,1.55,1.5,80.0,274.41,234.21
2016,1,11,8,30,266.0,67.0,1.5,2.0,115.0,333.78,288.54
2016,1,11,8,45,297.0,83.5,1.45,2.5,152.5,374.45,324.17
2016,1,11,9,0,328.0,100.0,1.4,3.0,190.0,413.65,356.7
2016,1,11,9,15,357.5,112.5,1.4,3.5,226.0,444.98,381.56
2016,1,11,9,30,387.0,125.0,1.4,4.0,262.0,474.22,403.76
2016,1,11,9,45,402.5,139.5,1.4,5.0,297.5,492.39,415.37
2016,1,11,10,0,418.0,154.0,1.4,6.0,333.0,507.9,424.52
2016,1,11,10,15,333.0,184.5,1.3,6.5,335.0,447.47,372.45
2016,1,11,10,30,248.0,215.0,1.2,7.0,337.0,405.13,335.07
2016,1,11,10,45,312.0,218.0,1.15,7.5,380.5,438.13,360.32
2016,1,11,11,0,376.0,221.0,1.1,8.0,424.0,466.73,380.67
2016,1,11,11,15,253.0,247.0,1.1,8.0,386.0,395.44,321.7
2016,1,11,11,30,130.0,273.0,1.1,8.0,348.0,319.07,259.34
2016,1,11,11,45,347.0,235.0,1.1,8.5,443.0,402.56,325.54
2016,1,11,12,0,564.0,197.0,1.1,9.0,538.0,468.09,372.65
2016,1,11,12,15,522.0,215.5,1.2,9.0,533.5,431.27,340.97
2016,1,11,12,30,480.0,234.0,1.3,9.0,529.0,395.7,310.87
2016,1,11,12,45,504.0,224.5,1.45,9.5,534.0,365.61,283.38
2016,1,11,13,0,528.0,215.0,1.6,10.0,539.0,332.51,252.6
2016,1,11,13,15,349.0,250.0,1.55,10.0,463.0,273.04,207.51
2016,1,11,13,30,170.0,285.0,1.5,10.0,387.0,232.75,180.66
2016,1,11,13,45,277.0,260.0,1.5,10.5,420.5,214.64,160.94
2016,1,11,14,0,384.0,235.0,1.5,11.0,454.0,186.46,136.25
2016,1,11,14,15,276.0,239.0,1.4,11.0,393.0,155.1,122.3
2016,1,11,14,30,168.0,243.0,1.3,11.0,332.0,155.39,131.12
2016,1,11,14,45,235.0,220.5,1.25,11.0,336.5,145.11,122.48
2016,1,11,15,0,302.0,198.0,1.2,11.0,341.0,130.16,109.79
2016,1,11,15,15,544.5,139.0,1.1,10.5,370.5,97.72,81.79
