Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,10,15,185.5,213.5,3.45,17.5,303.0,364.55,295.04
2016,2,1,10,30,57.0,232.0,3.7,18.0,263.0,258.16,206.47
2016,2,1,10,45,96.5,256.0,3.95,18.5,312.0,304.73,243.67
2016,2,1,11,0,136.0,280.0,4.2,19.0,361.0,362.22,288.16
2016,2,1,11,15,530.5,185.5,4.4,19.0,519.0,558.22,444.73
2016,2,1,11,30,925.0,91.0,4.6,19.0,677.0,697.38,550.88
2016,2,1,11,45,925.5,94.5,4.85,19.5,693.5,661.49,519.88
2016,2,1,12,0,926.0,98.0,5.1,20.0,710.0,622.63,486.8
2016,2,1,12,15,928.5,98.5,5.3,20.0,719.0,579.41,450.34
2016,2,1,12,30,931.0,99.0,5.5,20.0,728.0,533.58,410.75
2016,2,1,12,45,930.0,99.0,5.75,20.5,728.0,483.41,366.03
2016,2,1,13,0,929.0,99.0,6.0,21.0,728.0,431.37,318.82
2016,2,1,13,15,926.0,98.5,6.15,21.0,719.5,376.65,269.27
2016,2,1,13,30,923.0,98.0,6.3,21.0,711.0,320.73,218.57
2016,2,1,13,45,916.0,98.0,6.5,21.0,693.5,263.34,168.2
2016,2,1,14,0,909.0,98.0,6.7,21.0,676.0,205.62,121.79
2016,2,1,14,15,899.5,96.5,6.7,21.0,650.5,146.63,84.06
2016,2,1,14,30,890.0,95.0,6.7,21.0,625.0,80.97,63.61
2016,2,1,14,45,873.5,94.0,6.7,21.0,591.0,80.25,63.16
2016,2,1,15,0,857.0,93.0,6.7,21.0,557.0,79.58,62.73
2016,2,1,15,15,837.5,90.0,6.45,21.0,517.0,77.47,61.09
2016,2,1,15,30,818.0,87.0,6.2,21.0,477.0,75.34,59.43
2016,2,1,15,45,784.5,85.0,5.95,21.0,430.5,73.67,58.17
2016,2,1,16,0,751.0,83.0,5.7,21.0,384.0,66.57,52.2
2016,2,1,16,15,712.0,78.0,5.2,20.5,335.0,62.86,49.23
2016,2,1,16,30,673.0,73.0,4.7,20.0,286.0,59.15,46.18
2016,2,1,16,45,610.5,67.0,4.25,19.5,234.5,54.42,42.13
2016,2,1,17,0,548.0,61.0,3.8,19.0,183.0,49.76,37.99
2016,2,1,17,15,455.0,50.5,3.8,18.5,134.0,41.33,30.32
2016,2,1,17,30,362.0,40.0,3.8,18.0,85.0,32.92,22.38
2016,2,1,17,45,213.5,25.0,3.8,17.5,48.0,20.47,8.41
2016,2,1,18,0,65.0,10.0,3.8,17.0,11.0,7.87,0.0
2016,2,1,18,15,32.5,5.0,4.0,16.5,5.5,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,7,45,244.0,16.5,2.6,8.0,44.5,256.52,144.4
2016,2,2,8,0,488.0,33.0,2.9,9.0,89.0,478.42,390.4
2016,2,2,8,15,584.0,40.5,3.2,9.5,142.0,573.49,476.51
2016,2,2,8,30,680.0,48.0,3.5,10.0,195.0,667.09,555.15
2016,2,2,8,45,735.0,53.0,3.8,11.0,249.0,721.26,598.11
2016,2,2,9,0,790.0,58.0,4.1,12.0,303.0,772.34,636.24
2016,2,2,9,15,825.5,62.0,4.45,12.5,355.0,802.17,658.61
2016,2,2,9,30,861.0,66.0,4.8,13.0,407.0,828.15,677.48
2016,2,2,9,45,884.5,69.0,5.2,14.0,454.5,830.18,676.8
2016,2,2,10,0,908.0,72.0,5.6,15.0,502.0,836.8,679.47
2016,2,2,10,15,925.5,74.0,5.55,15.0,543.5,833.2,674.7
2016,2,2,10,30,943.0,76.0,5.5,15.0,585.0,825.42,667.01
2016,2,2,10,45,954.0,78.0,5.45,15.5,619.5,808.48,651.39
2016,2,2,11,0,965.0,80.0,5.4,16.0,654.0,787.49,633.03
2016,2,2,11,15,973.5,81.0,5.3,16.0,680.5,759.7,609.58
2016,2,2,11,30,982.0,82.0,5.2,16.0,707.0,728.12,582.3
2016,2,2,11,45,985.0,84.0,5.1,16.5,725.0,690.42,548.88
2016,2,2,12,0,988.0,86.0,5.0,17.0,743.0,649.47,512.56
2016,2,2,12,15,990.5,86.5,4.9,17.0,752.5,603.82,472.98
2016,2,2,12,30,993.0,87.0,4.8,17.0,762.0,555.38,430.33
2016,2,2,12,45,993.0,86.5,4.75,17.5,762.0,502.44,382.57
2016,2,2,13,0,993.0,86.0,4.7,18.0,762.0,447.41,332.22
2016,2,2,13,15,990.5,85.5,4.6,18.0,753.5,389.7,279.6
2016,2,2,13,30,988.0,85.0,4.5,18.0,745.0,330.62,225.69
2016,2,2,13,45,983.0,84.5,4.45,18.0,727.0,269.87,171.91
2016,2,2,14,0,978.0,84.0,4.4,18.0,709.0,208.51,121.97
2016,2,2,14,15,969.5,82.5,4.3,18.0,683.0,145.8,81.18
2016,2,2,14,30,961.0,81.0,4.2,18.0,657.0,83.41,66.4
2016,2,2,14,45,949.0,79.5,4.1,18.0,623.0,80.64,64.2
2016,2,2,15,0,937.0,78.0,4.0,18.0,589.0,78.99,62.93
2016,2,2,15,15,920.0,76.0,3.65,17.5,548.5,76.8,61.32
2016,2,2,15,30,903.0,74.0,3.3,17.0,508.0,74.5,59.62
2016,2,2,15,45,879.0,71.0,3.0,17.0,461.0,65.19,51.67
2016,2,2,16,0,855.0,68.0,2.7,17.0,414.0,62.53,49.51
2016,2,2,16,15,820.0,64.5,2.35,15.5,362.5,59.29,47.09
2016,2,2,16,30,785.0,61.0,2.0,14.0,311.0,56.06,44.59
2016,2,2,16,45,729.0,56.0,1.7,13.0,257.0,51.37,40.59
2016,2,2,17,0,673.0,51.0,1.4,12.0,203.0,46.75,36.47
2016,2,2,17,15,581.0,43.5,1.4,11.0,150.5,39.75,29.98
2016,2,2,17,30,489.0,36.0,1.4,10.0,98.0,30.23,20.96
2016,2,2,17,45,306.0,24.0,1.45,9.5,56.0,19.87,9.08
2016,2,2,18,0,123.0,12.0,1.5,9.0,14.0,9.44,0.0
2016,2,2,18,15,61.5,6.0,1.55,9.0,7.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.9,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,4.35,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,4.25,1.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.6,1.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,16.5,4.95,1.5,45.5,259.41,161.27
2016,2,3,8,0,491.0,33.0,5.3,2.0,91.0,482.71,409.3
2016,2,3,8,15,583.5,41.0,5.45,2.5,144.0,575.4,497.09
2016,2,3,8,30,676.0,49.0,5.6,3.0,197.0,666.89,577.58
2016,2,3,8,45,738.5,53.5,5.75,4.0,252.5,727.03,627.21
2016,2,3,9,0,801.0,58.0,5.9,5.0,308.0,784.02,671.54
2016,2,3,9,15,835.0,61.5,5.8,5.5,360.0,812.02,690.98
2016,2,3,9,30,869.0,65.0,5.7,6.0,412.0,836.17,706.53
2016,2,3,9,45,896.5,66.5,5.65,6.5,460.0,839.53,705.6
2016,2,3,10,0,924.0,68.0,5.6,7.0,508.0,847.58,708.36
2016,2,3,10,15,940.0,70.0,5.55,7.5,549.5,842.71,701.14
2016,2,3,10,30,956.0,72.0,5.5,8.0,591.0,833.67,690.95
2016,2,3,10,45,968.0,73.5,5.45,8.5,626.0,816.76,674.97
2016,2,3,11,0,980.0,75.0,5.4,9.0,661.0,795.73,656.12
2016,2,3,11,15,987.5,76.0,5.35,9.0,687.5,766.94,631.88
2016,2,3,11,30,995.0,77.0,5.3,9.0,714.0,734.38,603.3
2016,2,3,11,45,996.5,79.0,5.25,9.5,731.5,695.42,568.18
2016,2,3,12,0,998.0,81.0,5.2,10.0,749.0,653.28,530.1
2016,2,3,12,15,1000.0,81.5,5.15,10.5,758.0,607.04,488.17
2016,2,3,12,30,1002.0,82.0,5.1,11.0,767.0,558.02,443.2
2016,2,3,12,45,999.0,83.5,5.05,11.5,766.5,505.13,394.24
2016,2,3,13,0,996.0,85.0,5.0,12.0,766.0,450.3,342.82
2016,2,3,13,15,993.5,84.5,4.95,12.0,757.5,392.39,288.77
2016,2,3,13,30,991.0,84.0,4.9,12.0,749.0,333.09,233.33
2016,2,3,13,45,984.0,84.0,4.9,12.0,731.0,272.06,177.96
2016,2,3,14,0,977.0,84.0,4.9,12.0,713.0,210.62,126.57
2016,2,3,14,15,969.5,82.5,4.85,12.0,687.0,147.96,84.31
2016,2,3,14,30,962.0,81.0,4.8,12.0,661.0,85.52,69.83
2016,2,3,14,45,948.0,80.5,4.75,12.0,627.0,81.3,66.31
2016,2,3,15,0,934.0,80.0,4.7,12.0,593.0,80.25,65.54
2016,2,3,15,15,918.0,77.5,4.6,11.5,552.5,77.79,63.66
2016,2,3,15,30,902.0,75.0,4.5,11.0,512.0,75.21,61.68
2016,2,3,15,45,879.0,72.0,4.4,11.0,465.0,65.91,53.56
2016,2,3,16,0,856.0,69.0,4.3,11.0,418.0,63.29,51.39
2016,2,3,16,15,822.5,65.0,3.8,10.0,367.0,59.71,48.51
2016,2,3,16,30,789.0,61.0,3.3,9.0,316.0,56.11,45.53
2016,2,3,16,45,738.5,56.0,2.85,8.5,262.0,51.48,41.43
2016,2,3,17,0,688.0,51.0,2.4,8.0,208.0,46.88,37.19
2016,2,3,17,15,601.5,43.5,2.3,7.0,155.0,39.89,30.63
2016,2,3,17,30,515.0,36.0,2.2,6.0,102.0,30.36,21.5
2016,2,3,17,45,347.5,24.0,2.1,5.5,59.5,19.98,9.88
2016,2,3,18,0,180.0,12.0,2.0,5.0,17.0,9.44,0.0
2016,2,3,18,15,90.0,6.0,2.05,4.5,8.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.35,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.55,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,4,7,45,271.0,16.0,1.95,1.5,48.5,275.05,179.78
2016,2,4,8,0,542.0,32.0,2.2,2.0,97.0,525.81,438.21
2016,2,4,8,15,629.5,39.0,2.15,3.0,151.0,613.6,516.11
2016,2,4,8,30,717.0,46.0,2.1,4.0,205.0,700.1,586.38
2016,2,4,8,45,768.5,51.0,2.1,5.0,260.0,751.56,625.26
2016,2,4,9,0,820.0,56.0,2.1,6.0,315.0,799.99,659.25
2016,2,4,9,15,853.0,59.5,2.15,6.5,367.0,827.17,677.24
2016,2,4,9,30,886.0,63.0,2.2,7.0,419.0,841.66,685.27
2016,2,4,9,45,908.5,66.0,2.3,8.0,467.0,851.51,688.93
2016,2,4,10,0,931.0,69.0,2.4,9.0,515.0,857.28,689.53
2016,2,4,10,15,946.5,71.0,2.45,9.0,556.5,851.9,684.18
2016,2,4,10,30,962.0,73.0,2.5,9.0,598.0,842.32,676.03
2016,2,4,10,45,973.5,74.5,2.55,9.5,633.0,824.87,661.12
2016,2,4,11,0,985.0,76.0,2.6,10.0,668.0,803.3,643.44
2016,2,4,11,15,992.5,77.0,2.6,10.0,695.0,774.31,620.61
2016,2,4,11,30,1000.0,78.0,2.6,10.0,722.0,741.52,593.43
2016,2,4,11,45,995.0,83.5,2.65,10.5,738.0,701.69,559.58
2016,2,4,12,0,990.0,89.0,2.7,11.0,754.0,658.91,522.95
2016,2,4,12,15,992.0,89.5,2.6,11.0,763.5,612.72,483.3
2016,2,4,12,30,994.0,90.0,2.5,11.0,773.0,563.78,440.54
2016,2,4,12,45,997.0,88.5,2.45,11.5,774.0,511.05,393.17
2016,2,4,13,0,1000.0,87.0,2.4,12.0,775.0,455.96,342.83
2016,2,4,13,15,997.5,87.0,2.3,12.0,766.5,398.09,289.93
2016,2,4,13,30,995.0,87.0,2.2,12.0,758.0,338.79,235.5
2016,2,4,13,45,992.0,85.0,2.1,12.0,740.5,276.77,179.96
2016,2,4,14,0,989.0,83.0,2.0,12.0,723.0,213.97,127.78
2016,2,4,14,15,981.0,82.0,1.95,12.0,697.0,150.82,85.27
2016,2,4,14,30,973.0,81.0,1.9,12.0,671.0,87.9,71.77
2016,2,4,14,45,954.0,82.0,1.85,12.0,635.5,82.44,67.23
2016,2,4,15,0,935.0,83.0,1.8,12.0,600.0,82.23,67.21
2016,2,4,15,15,918.5,80.5,1.65,12.0,559.0,79.8,65.24
2016,2,4,15,30,902.0,78.0,1.5,12.0,518.0,70.59,57.3
2016,2,4,15,45,879.0,75.0,1.4,12.0,471.0,68.07,55.25
2016,2,4,16,0,856.0,72.0,1.3,12.0,424.0,65.52,53.15
2016,2,4,16,15,822.0,68.0,1.15,11.0,372.5,62.0,50.37
2016,2,4,16,30,788.0,64.0,1.0,10.0,321.0,58.46,47.49
2016,2,4,16,45,736.5,58.5,0.9,9.5,266.5,53.49,43.11
2016,2,4,17,0,685.0,53.0,0.8,9.0,212.0,48.52,38.58
2016,2,4,17,15,598.5,45.0,0.9,8.0,158.5,41.15,31.71
2016,2,4,17,30,512.0,37.0,1.0,7.0,105.0,31.14,22.19
2016,2,4,17,45,347.5,25.0,1.15,6.0,61.5,20.8,10.94
2016,2,4,18,0,183.0,13.0,1.3,5.0,18.0,10.23,0.0
2016,2,4,18,15,91.5,6.5,1.35,4.5,9.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,7,15,63.0,5.0,1.35,0.5,6.5,0.0,0.0
2016,2,5,7,30,126.0,10.0,1.6,1.0,13.0,107.05,0.0
2016,2,5,7,45,295.0,23.5,1.85,2.0,53.5,314.29,213.95
2016,2,5,8,0,464.0,37.0,2.1,3.0,94.0,479.91,400.68
2016,2,5,8,15,554.5,45.5,2.1,3.5,146.0,569.56,480.97
2016,2,5,8,30,645.0,54.0,2.1,4.0,198.0,659.02,555.07
2016,2,5,8,45,694.0,60.5,2.15,5.0,250.5,701.67,587.77
2016,2,5,9,0,743.0,67.0,2.2,6.0,303.0,750.15,622.86
2016,2,5,9,15,779.0,71.5,2.65,7.0,354.5,781.7,646.22
2016,2,5,9,30,815.0,76.0,3.1,8.0,406.0,809.36,665.72
2016,2,5,9,45,837.0,80.0,3.6,9.0,452.5,820.54,672.47
2016,2,5,10,0,859.0,84.0,4.1,10.0,499.0,827.58,675.82
2016,2,5,10,15,876.5,86.5,4.1,10.5,540.0,824.98,670.82
2016,2,5,10,30,894.0,89.0,4.1,11.0,581.0,818.14,662.89
2016,2,5,10,45,906.0,91.5,4.15,11.5,615.0,795.35,643.5
2016,2,5,11,0,918.0,94.0,4.2,12.0,649.0,776.55,627.51
2016,2,5,11,15,926.5,95.5,4.15,12.0,675.5,750.32,605.31
2016,2,5,11,30,935.0,97.0,4.1,12.0,702.0,720.4,579.71
2016,2,5,11,45,939.0,98.5,4.05,12.5,720.0,684.07,547.82
2016,2,5,12,0,943.0,100.0,4.0,13.0,738.0,644.56,513.05
2016,2,5,12,15,839.0,137.0,3.95,13.0,710.0,578.14,457.72
2016,2,5,12,30,735.0,174.0,3.9,13.0,682.0,512.3,402.88
2016,2,5,12,45,841.0,138.0,3.85,13.0,719.5,486.63,377.32
2016,2,5,13,0,947.0,102.0,3.8,13.0,757.0,450.07,340.81
2016,2,5,13,15,944.5,101.5,3.75,13.0,748.5,394.18,289.44
2016,2,5,13,30,942.0,101.0,3.7,13.0,740.0,336.98,236.71
2016,2,5,13,45,935.5,100.5,3.65,13.5,722.5,277.85,183.23
2016,2,5,14,0,929.0,100.0,3.6,14.0,705.0,218.33,133.4
2016,2,5,14,15,920.5,98.5,3.5,13.5,679.5,157.84,92.35
2016,2,5,14,30,912.0,97.0,3.4,13.0,654.0,97.7,80.05
2016,2,5,14,45,889.0,99.0,3.35,13.0,618.5,83.73,68.1
2016,2,5,15,0,866.0,101.0,3.3,13.0,583.0,85.01,69.39
2016,2,5,15,15,848.0,98.0,3.15,13.0,542.5,83.08,67.87
2016,2,5,15,30,830.0,95.0,3.0,13.0,502.0,81.13,66.35
2016,2,5,15,45,800.5,92.0,2.9,13.0,455.5,78.95,64.62
2016,2,5,16,0,771.0,89.0,2.8,13.0,409.0,70.89,57.68
2016,2,5,16,15,733.5,83.5,2.4,12.0,358.5,66.95,54.56
2016,2,5,16,30,696.0,78.0,2.0,11.0,308.0,62.97,51.33
2016,2,5,16,45,634.5,72.0,1.6,10.0,254.5,58.31,47.36
2016,2,5,17,0,573.0,66.0,1.2,9.0,201.0,53.73,43.29
2016,2,5,17,15,484.5,55.5,1.2,8.0,150.0,45.39,35.56
2016,2,5,17,30,396.0,45.0,1.2,7.0,99.0,37.07,27.52
2016,2,5,17,45,198.0,31.0,1.25,6.5,58.0,23.5,13.46
2016,2,5,18,0,0.0,17.0,1.3,6.0,17.0,13.38,0.0
2016,2,5,18,15,0.0,8.5,1.3,6.0,8.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,7,15,82.5,5.5,4.95,2.5,7.0,0.0,0.0
2016,2,6,7,30,165.0,11.0,5.1,3.0,14.0,138.94,0.0
2016,2,6,7,45,340.5,22.5,5.25,4.0,56.5,352.55,249.72
2016,2,6,8,0,516.0,34.0,5.4,5.0,99.0,509.35,429.31
2016,2,6,8,15,604.5,42.0,5.8,5.5,152.5,599.63,513.57
2016,2,6,8,30,693.0,50.0,6.2,6.0,206.0,688.72,591.48
2016,2,6,8,45,746.0,55.0,6.6,7.0,261.0,741.97,635.46
2016,2,6,9,0,799.0,60.0,7.0,8.0,316.0,792.07,674.52
2016,2,6,9,15,833.0,63.5,7.15,8.5,368.5,820.42,695.08
2016,2,6,9,30,867.0,67.0,7.3,9.0,421.0,844.89,711.87
2016,2,6,9,45,894.5,68.5,7.5,9.5,469.5,848.34,711.91
2016,2,6,10,0,922.0,70.0,7.7,10.0,518.0,856.62,715.79
2016,2,6,10,15,938.0,72.0,7.7,10.0,560.0,851.86,710.14
2016,2,6,10,30,954.0,74.0,7.7,10.0,602.0,842.9,701.44
2016,2,6,10,45,967.5,74.5,7.7,10.5,637.0,826.05,685.49
2016,2,6,11,0,981.0,75.0,7.7,11.0,672.0,805.05,666.58
2016,2,6,11,15,989.0,76.5,7.65,11.0,699.0,777.09,643.14
2016,2,6,11,30,997.0,78.0,7.6,11.0,726.0,745.25,614.82
2016,2,6,11,45,1000.5,79.5,7.55,11.5,744.5,706.81,579.76
2016,2,6,12,0,1004.0,81.0,7.5,12.0,763.0,665.04,541.61
2016,2,6,12,15,1006.5,81.0,7.4,12.0,772.5,618.2,499.67
2016,2,6,12,30,1009.0,81.0,7.3,12.0,782.0,568.54,454.54
2016,2,6,12,45,1009.5,81.0,7.2,12.5,783.0,515.38,404.79
2016,2,6,13,0,1010.0,81.0,7.1,13.0,784.0,459.99,352.33
2016,2,6,13,15,1008.0,80.5,6.95,13.0,775.0,401.38,297.12
2016,2,6,13,30,1006.0,80.0,6.8,13.0,766.0,341.3,240.46
2016,2,6,13,45,1002.0,79.0,6.65,13.0,749.0,279.18,183.4
2016,2,6,14,0,998.0,78.0,6.5,13.0,732.0,216.33,129.85
2016,2,6,14,15,990.5,77.0,6.35,13.0,706.0,152.65,85.45
2016,2,6,14,30,983.0,76.0,6.2,13.0,680.0,89.13,61.5
2016,2,6,14,45,966.5,77.0,6.05,13.0,645.0,79.69,64.6
2016,2,6,15,0,950.0,78.0,5.9,13.0,610.0,79.52,64.6
2016,2,6,15,15,934.5,75.5,5.65,12.5,569.5,77.05,62.72
2016,2,6,15,30,919.0,73.0,5.4,12.0,529.0,74.46,60.72
2016,2,6,15,45,898.0,70.0,5.2,12.0,482.0,71.3,58.09
2016,2,6,16,0,877.0,67.0,5.0,12.0,435.0,62.2,50.17
2016,2,6,16,15,845.5,63.5,4.4,11.0,383.0,58.96,47.6
2016,2,6,16,30,814.0,60.0,3.8,10.0,331.0,55.69,44.95
2016,2,6,16,45,768.0,55.0,3.25,9.5,277.0,51.03,40.86
2016,2,6,17,0,722.0,50.0,2.7,9.0,223.0,46.38,36.63
2016,2,6,17,15,642.0,43.0,2.45,8.0,168.5,39.75,30.47
2016,2,6,17,30,562.0,36.0,2.2,7.0,114.0,33.21,24.11
2016,2,6,17,45,409.5,25.0,2.0,6.0,68.5,22.84,13.25
2016,2,6,18,0,257.0,14.0,1.8,5.0,23.0,11.02,0.0
2016,2,6,18,15,128.5,7.0,1.75,4.5,11.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,7,7,15,57.5,6.0,2.25,1.0,7.5,0.0,0.0
2016,2,7,7,30,115.0,12.0,2.3,1.0,15.0,100.55,0.0
2016,2,7,7,45,284.5,26.0,2.35,1.5,57.0,313.53,229.83
2016,2,7,8,0,454.0,40.0,2.4,2.0,99.0,477.55,402.74
2016,2,7,8,15,544.5,49.5,2.45,3.0,151.5,569.38,483.92
2016,2,7,8,30,635.0,59.0,2.5,4.0,204.0,660.81,559.06
2016,2,7,8,45,698.0,63.5,2.65,5.0,259.5,720.68,605.68
2016,2,7,9,0,761.0,68.0,2.8,6.0,315.0,771.43,642.88
2016,2,7,9,15,796.0,72.5,3.0,6.5,367.0,802.29,664.86
2016,2,7,9,30,831.0,77.0,3.2,7.0,419.0,829.19,683.26
2016,2,7,9,45,859.5,79.0,3.45,8.0,467.0,843.42,690.81
2016,2,7,10,0,888.0,81.0,3.7,9.0,515.0,853.28,695.04
2016,2,7,10,15,904.5,83.5,3.85,9.5,556.5,849.47,689.83
2016,2,7,10,30,921.0,86.0,4.0,10.0,598.0,833.36,675.71
2016,2,7,10,45,934.0,87.0,4.2,11.0,633.0,817.15,660.9
2016,2,7,11,0,947.0,88.0,4.4,12.0,668.0,796.88,643.51
2016,2,7,11,15,955.0,89.5,4.55,12.5,694.5,769.55,621.04
2016,2,7,11,30,963.0,91.0,4.7,13.0,721.0,738.45,594.32
2016,2,7,11,45,964.0,93.5,4.85,13.5,738.5,700.23,561.64
2016,2,7,12,0,965.0,96.0,5.0,14.0,756.0,658.92,525.93
2016,2,7,12,15,967.5,96.5,5.0,14.5,765.5,613.75,486.01
2016,2,7,12,30,970.0,97.0,5.0,15.0,775.0,565.84,443.12
2016,2,7,12,45,972.0,96.0,5.05,15.5,776.0,513.92,396.27
2016,2,7,13,0,974.0,95.0,5.1,16.0,777.0,459.77,346.58
2016,2,7,13,15,971.5,94.5,5.05,16.0,768.5,402.47,294.07
2016,2,7,13,30,969.0,94.0,5.0,16.0,760.0,343.81,240.07
2016,2,7,13,45,966.0,92.0,4.95,16.5,742.5,282.87,184.86
2016,2,7,14,0,963.0,90.0,4.9,17.0,725.0,221.18,132.88
2016,2,7,14,15,955.0,89.0,4.75,17.0,699.0,159.11,90.02
2016,2,7,14,30,947.0,88.0,4.6,17.0,673.0,97.3,66.15
2016,2,7,14,45,934.5,86.5,4.5,17.0,639.0,84.88,68.01
2016,2,7,15,0,922.0,85.0,4.4,17.0,605.0,83.32,66.83
2016,2,7,15,15,905.5,82.5,4.1,16.5,564.5,80.95,65.07
2016,2,7,15,30,889.0,80.0,3.8,16.0,524.0,71.68,57.31
2016,2,7,15,45,868.0,76.5,3.55,16.0,477.0,68.91,55.07
2016,2,7,16,0,847.0,73.0,3.3,16.0,430.0,66.08,52.76
2016,2,7,16,15,813.5,69.0,2.9,15.0,379.0,62.61,50.06
2016,2,7,16,30,780.0,65.0,2.5,14.0,328.0,59.11,47.27
2016,2,7,16,45,730.5,59.5,2.15,13.0,273.5,54.19,43.12
2016,2,7,17,0,681.0,54.0,1.8,12.0,219.0,49.28,38.8
2016,2,7,17,15,599.0,46.5,1.8,11.0,165.5,39.08,29.52
2016,2,7,17,30,517.0,39.0,1.8,10.0,112.0,32.74,23.44
2016,2,7,17,45,362.0,27.0,1.85,9.5,67.5,22.45,12.96
2016,2,7,18,0,207.0,15.0,1.9,9.0,23.0,11.8,0.0
2016,2,7,18,15,103.5,7.5,1.9,8.5,11.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.5,5.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.55,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.75,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.8,4.0,18.0,14.16,0.0
2016,2,8,7,45,278.0,25.5,4.85,4.5,62.5,310.65,233.07
2016,2,8,8,0,556.0,33.0,4.9,5.0,107.0,545.6,459.63
2016,2,8,8,15,638.5,40.0,5.2,5.5,161.0,630.08,537.44
2016,2,8,8,30,721.0,47.0,5.5,6.0,215.0,713.41,609.43
2016,2,8,8,45,770.0,51.5,5.85,7.0,269.5,762.69,649.45
2016,2,8,9,0,819.0,56.0,6.2,8.0,324.0,808.94,684.82
2016,2,8,9,15,850.5,59.0,6.2,8.5,376.0,825.48,695.09
2016,2,8,9,30,882.0,62.0,6.2,9.0,428.0,847.31,709.0
2016,2,8,9,45,723.0,105.0,6.25,9.5,427.0,766.61,642.61
2016,2,8,10,0,564.0,148.0,6.3,10.0,426.0,657.49,552.77
2016,2,8,10,15,562.0,162.5,6.15,10.5,458.5,655.63,547.89
2016,2,8,10,30,560.0,177.0,6.0,11.0,491.0,650.8,540.32
2016,2,8,10,45,578.5,183.0,5.9,11.5,524.0,650.18,536.74
2016,2,8,11,0,597.0,189.0,5.8,12.0,557.0,646.06,530.33
2016,2,8,11,15,795.0,132.5,5.7,12.0,643.0,708.71,579.42
2016,2,8,11,30,993.0,76.0,5.6,12.0,729.0,746.17,607.26
2016,2,8,11,45,990.5,80.5,5.6,12.5,746.5,707.06,572.28
2016,2,8,12,0,988.0,85.0,5.6,13.0,764.0,664.89,534.79
2016,2,8,12,15,990.5,85.0,5.6,13.0,773.5,618.54,494.42
2016,2,8,12,30,993.0,85.0,5.6,13.0,783.0,569.41,450.85
2016,2,8,12,45,995.5,84.0,5.65,13.5,784.0,516.84,402.74
2016,2,8,13,0,998.0,83.0,5.7,14.0,785.0,461.93,351.67
2016,2,8,13,15,996.0,82.5,5.7,14.0,776.5,403.76,297.7
2016,2,8,13,30,994.0,82.0,5.7,14.0,768.0,344.14,242.1
2016,2,8,13,45,993.0,80.0,5.75,14.0,751.5,282.42,185.68
2016,2,8,14,0,992.0,78.0,5.8,14.0,735.0,219.69,132.08
2016,2,8,14,15,985.0,76.5,5.75,14.0,709.5,155.9,86.92
2016,2,8,14,30,978.0,75.0,5.7,14.0,684.0,92.26,61.13
2016,2,8,14,45,970.5,72.5,5.7,14.0,650.5,77.02,61.97
2016,2,8,15,0,963.0,70.0,5.7,14.0,617.0,74.77,60.15
2016,2,8,15,15,948.5,68.0,5.5,13.5,576.5,72.56,58.49
2016,2,8,15,30,934.0,66.0,5.3,13.0,536.0,70.24,56.73
2016,2,8,15,45,916.5,63.0,5.15,13.0,489.5,67.06,54.08
2016,2,8,16,0,899.0,60.0,5.0,13.0,443.0,63.73,51.3
2016,2,8,16,15,869.5,57.0,4.5,12.0,391.0,60.06,48.38
2016,2,8,16,30,840.0,54.0,4.0,11.0,339.0,56.27,45.28
2016,2,8,16,45,797.0,49.5,3.5,10.5,284.5,47.05,37.09
2016,2,8,17,0,754.0,45.0,3.0,10.0,230.0,42.62,33.1
2016,2,8,17,15,679.5,39.5,2.8,9.0,175.5,37.1,27.99
2016,2,8,17,30,605.0,34.0,2.6,8.0,121.0,31.7,22.75
2016,2,8,17,45,458.5,24.5,2.4,7.0,74.5,22.55,13.41
2016,2,8,18,0,312.0,15.0,2.2,6.0,28.0,13.63,0.0
2016,2,8,18,15,156.0,7.5,2.1,5.5,14.0,5.9,0.0
2016,2,8,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.5,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,7,15,120.0,6.0,2.75,3.0,9.5,0.0,0.0
2016,2,9,7,30,240.0,12.0,3.0,4.0,19.0,200.82,0.0
2016,2,9,7,45,401.5,22.5,3.3,5.0,63.5,400.05,303.02
2016,2,9,8,0,563.0,33.0,3.6,6.0,108.0,553.31,461.21
2016,2,9,8,15,643.5,39.0,3.45,7.0,162.0,635.08,532.72
2016,2,9,8,30,724.0,45.0,3.3,8.0,216.0,715.56,597.22
2016,2,9,8,45,772.0,49.0,3.15,9.0,270.5,763.31,632.0
2016,2,9,9,0,820.0,53.0,3.0,10.0,325.0,799.03,655.19
2016,2,9,9,15,850.5,56.5,3.2,11.0,376.5,824.46,671.4
2016,2,9,9,30,881.0,60.0,3.4,12.0,428.0,846.36,684.34
2016,2,9,9,45,901.5,62.5,3.6,13.0,475.5,854.48,686.81
2016,2,9,10,0,922.0,65.0,3.8,14.0,523.0,858.58,686.36
2016,2,9,10,15,937.0,66.5,3.9,14.5,564.0,852.73,679.49
2016,2,9,10,30,952.0,68.0,4.0,15.0,605.0,842.74,669.83
2016,2,9,10,45,961.0,70.0,4.1,15.5,639.0,824.46,654.34
2016,2,9,11,0,970.0,72.0,4.2,16.0,673.0,802.17,636.14
2016,2,9,11,15,977.0,73.0,4.2,16.0,699.5,773.4,614.13
2016,2,9,11,30,984.0,74.0,4.2,16.0,726.0,740.89,587.41
2016,2,9,11,45,978.0,80.0,4.25,16.5,742.0,701.42,553.87
2016,2,9,12,0,972.0,86.0,4.3,17.0,758.0,659.07,517.74
2016,2,9,12,15,974.0,86.5,4.3,17.0,767.5,613.54,479.33
2016,2,9,12,30,976.0,87.0,4.3,17.0,777.0,565.28,437.83
2016,2,9,12,45,976.0,87.0,4.3,17.5,777.5,513.17,391.49
2016,2,9,13,0,976.0,87.0,4.3,18.0,778.0,458.96,342.46
2016,2,9,13,15,974.0,86.5,4.25,18.0,769.0,401.79,290.78
2016,2,9,13,30,972.0,86.0,4.2,18.0,760.0,343.21,237.46
2016,2,9,13,45,967.5,85.0,4.2,18.5,743.0,282.53,183.0
2016,2,9,14,0,963.0,84.0,4.2,19.0,726.0,221.22,131.55
2016,2,9,14,15,955.5,82.5,4.1,19.0,700.0,158.87,88.07
2016,2,9,14,30,948.0,81.0,4.0,19.0,674.0,96.74,62.55
2016,2,9,14,45,934.0,80.5,3.95,19.0,640.0,81.22,64.29
2016,2,9,15,0,920.0,80.0,3.9,19.0,606.0,80.23,63.6
2016,2,9,15,15,904.0,78.0,3.55,18.5,565.5,78.15,62.1
2016,2,9,15,30,888.0,76.0,3.2,18.0,525.0,75.97,60.52
2016,2,9,15,45,868.0,72.5,2.9,18.0,479.0,66.04,52.09
2016,2,9,16,0,848.0,69.0,2.6,18.0,433.0,63.15,49.75
2016,2,9,16,15,816.5,65.5,2.25,17.0,382.0,60.0,47.35
2016,2,9,16,30,785.0,62.0,1.9,16.0,331.0,56.84,44.87
2016,2,9,16,45,740.5,56.5,1.6,15.0,277.5,51.9,40.74
2016,2,9,17,0,696.0,51.0,1.3,14.0,224.0,46.93,36.43
2016,2,9,17,15,618.5,44.0,1.3,13.0,171.0,40.39,30.5
2016,2,9,17,30,541.0,37.0,1.3,12.0,118.0,33.92,24.38
2016,2,9,17,45,399.0,26.5,1.35,11.5,72.5,22.14,12.96
2016,2,9,18,0,257.0,16.0,1.4,11.0,27.0,13.23,0.0
2016,2,9,18,15,128.5,8.0,1.4,11.0,13.5,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,7,15,101.0,6.5,1.45,3.0,10.0,0.0,0.0
2016,2,10,7,30,202.0,13.0,1.6,4.0,20.0,171.85,0.0
2016,2,10,7,45,359.5,24.5,1.8,5.0,63.5,381.73,293.0
2016,2,10,8,0,517.0,36.0,2.0,6.0,107.0,519.1,430.55
2016,2,10,8,15,600.0,43.0,1.9,6.5,160.5,604.66,503.94
2016,2,10,8,30,683.0,50.0,1.8,7.0,214.0,688.78,570.65
2016,2,10,8,45,733.0,55.0,1.75,8.0,268.0,739.83,607.27
2016,2,10,9,0,783.0,60.0,1.7,9.0,322.0,787.89,639.34
2016,2,10,9,15,816.0,64.0,1.95,10.0,374.0,816.44,658.51
2016,2,10,9,30,849.0,68.0,2.2,11.0,426.0,841.2,674.32
2016,2,10,9,45,871.5,70.5,2.45,12.0,473.0,841.9,672.31
2016,2,10,10,0,894.0,73.0,2.7,13.0,520.0,847.81,674.13
2016,2,10,10,15,910.5,75.5,2.7,13.5,561.5,844.6,668.73
2016,2,10,10,30,927.0,78.0,2.7,14.0,603.0,837.21,660.6
2016,2,10,10,45,937.5,79.5,2.7,15.0,637.5,819.78,644.32
2016,2,10,11,0,948.0,81.0,2.7,16.0,672.0,798.37,625.55
2016,2,10,11,15,956.0,82.5,2.7,16.5,699.0,771.21,603.98
2016,2,10,11,30,964.0,84.0,2.7,17.0,726.0,740.26,577.83
2016,2,10,11,45,968.5,85.0,2.75,17.5,744.0,702.9,546.93
2016,2,10,12,0,973.0,86.0,2.8,18.0,762.0,662.23,513.03
2016,2,10,12,15,975.5,86.0,2.85,18.5,771.5,616.43,474.59
2016,2,10,12,30,978.0,86.0,2.9,19.0,781.0,567.87,433.15
2016,2,10,12,45,977.5,86.5,2.95,19.5,781.5,515.82,388.0
2016,2,10,13,0,977.0,87.0,3.0,20.0,782.0,461.67,340.11
2016,2,10,13,15,975.0,86.5,2.95,20.0,774.0,404.38,289.26
2016,2,10,13,30,973.0,86.0,2.9,20.0,766.0,345.66,236.69
2016,2,10,13,45,967.0,86.0,2.9,20.5,748.5,285.22,183.19
2016,2,10,14,0,961.0,86.0,2.9,21.0,731.0,224.25,132.59
2016,2,10,14,15,954.0,84.5,2.9,21.0,705.5,161.93,89.29
2016,2,10,14,30,947.0,83.0,2.9,21.0,680.0,99.78,63.21
2016,2,10,14,45,934.5,82.0,2.95,21.0,646.0,82.21,64.56
2016,2,10,15,0,922.0,81.0,3.0,21.0,612.0,80.95,63.67
2016,2,10,15,15,907.0,79.0,2.85,20.5,572.0,78.91,62.22
2016,2,10,15,30,892.0,77.0,2.7,20.0,532.0,76.77,60.68
2016,2,10,15,45,868.0,74.5,2.55,20.0,485.0,67.45,52.86
2016,2,10,16,0,844.0,72.0,2.4,20.0,438.0,65.26,51.15
2016,2,10,16,15,812.5,68.5,2.25,19.0,387.0,62.19,48.85
2016,2,10,16,30,781.0,65.0,2.1,18.0,336.0,59.1,46.48
2016,2,10,16,45,732.0,60.0,1.95,17.0,281.5,54.59,42.76
2016,2,10,17,0,683.0,55.0,1.8,16.0,227.0,50.09,38.91
2016,2,10,17,15,606.0,47.5,1.9,15.0,173.5,39.88,29.79
2016,2,10,17,30,529.0,40.0,2.0,14.0,120.0,33.57,23.88
2016,2,10,17,45,388.0,28.5,2.1,13.0,74.5,23.73,14.32
2016,2,10,18,0,247.0,17.0,2.2,12.0,29.0,14.03,0.0
2016,2,10,18,15,123.5,8.5,2.25,12.0,14.5,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,7,15,119.0,7.0,3.45,8.0,11.0,0.0,0.0
2016,2,11,7,30,238.0,14.0,3.6,9.0,22.0,202.07,0.0
2016,2,11,7,45,393.5,25.0,3.8,10.0,67.5,399.27,307.68
2016,2,11,8,0,549.0,36.0,4.0,11.0,113.0,547.93,451.14
2016,2,11,8,15,630.0,43.0,3.95,12.0,167.5,632.26,523.23
2016,2,11,8,30,711.0,50.0,3.9,13.0,222.0,715.13,588.8
2016,2,11,8,45,759.5,55.0,3.9,14.0,277.5,765.15,625.39
2016,2,11,9,0,808.0,60.0,3.9,15.0,333.0,812.09,657.44
2016,2,11,9,15,840.0,63.5,4.05,16.0,385.0,839.15,673.95
2016,2,11,9,30,872.0,67.0,4.2,17.0,437.0,862.34,687.07
2016,2,11,9,45,893.5,69.5,4.35,18.0,485.0,861.98,682.84
2016,2,11,10,0,915.0,72.0,4.5,19.0,533.0,866.84,682.84
2016,2,11,10,15,930.5,74.0,4.6,19.5,574.5,861.91,676.8
2016,2,11,10,30,946.0,76.0,4.7,20.0,616.0,852.79,667.96
2016,2,11,10,45,957.0,77.5,4.8,20.5,651.0,835.33,653.32
2016,2,11,11,0,968.0,79.0,4.9,21.0,686.0,813.79,635.94
2016,2,11,11,15,975.0,80.0,4.9,21.5,712.5,784.79,612.79
2016,2,11,11,30,982.0,81.0,4.9,22.0,739.0,752.04,585.19
2016,2,11,11,45,978.5,86.0,4.9,22.5,755.5,712.8,552.18
2016,2,11,12,0,975.0,91.0,4.9,23.0,772.0,670.57,516.53
2016,2,11,12,15,977.0,91.5,4.85,23.0,781.5,624.62,478.37
2016,2,11,12,30,979.0,92.0,4.8,23.0,791.0,575.93,437.23
2016,2,11,12,45,977.0,92.5,4.75,23.5,791.0,522.9,391.02
2016,2,11,13,0,975.0,93.0,4.7,24.0,791.0,467.92,342.38
2016,2,11,13,15,972.5,92.5,4.6,24.0,782.0,410.31,291.43
2016,2,11,13,30,970.0,92.0,4.5,24.0,773.0,351.35,238.93
2016,2,11,13,45,963.0,92.0,4.45,24.0,755.0,290.58,185.89
2016,2,11,14,0,956.0,92.0,4.4,24.0,737.0,229.42,135.64
2016,2,11,14,15,947.5,90.5,4.25,24.0,710.5,166.99,92.22
2016,2,11,14,30,939.0,89.0,4.1,24.0,684.0,104.92,65.54
2016,2,11,14,45,926.0,88.0,4.0,24.0,650.0,85.72,66.71
2016,2,11,15,0,913.0,87.0,3.9,24.0,616.0,84.51,65.87
2016,2,11,15,15,896.5,84.5,3.55,23.5,575.0,82.2,64.22
2016,2,11,15,30,880.0,82.0,3.2,23.0,534.0,72.8,56.57
2016,2,11,15,45,855.5,79.5,2.9,22.5,487.0,70.74,55.11
2016,2,11,16,0,831.0,77.0,2.6,22.0,440.0,68.67,53.63
2016,2,11,16,15,798.5,73.0,2.35,21.0,388.5,65.34,51.14
2016,2,11,16,30,766.0,69.0,2.1,20.0,337.0,61.98,48.58
2016,2,11,16,45,716.0,63.5,1.9,19.0,283.0,57.18,44.66
2016,2,11,17,0,666.0,58.0,1.7,18.0,229.0,48.33,37.04
2016,2,11,17,15,588.0,50.5,1.75,17.0,175.5,42.05,31.46
2016,2,11,17,30,510.0,43.0,1.8,16.0,122.0,35.85,25.69
2016,2,11,17,45,370.0,30.5,1.85,15.5,76.0,25.29,15.57
2016,2,11,18,0,230.0,18.0,1.9,15.0,30.0,14.82,0.0
2016,2,11,18,15,115.0,9.0,1.95,14.5,15.0,7.08,0.0
2016,2,11,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
