Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.35,8.0,7.5,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.5,9.0,15.0,112.19,0.0
2016,4,3,6,45,285.5,25.5,1.7,10.0,58.5,339.35,260.89
2016,4,3,7,0,448.0,39.0,1.9,11.0,102.0,507.65,415.43
2016,4,3,7,15,538.5,48.0,1.95,12.0,158.5,612.35,501.44
2016,4,3,7,30,629.0,57.0,2.0,13.0,215.0,719.64,583.44
2016,4,3,7,45,685.0,63.5,2.1,14.0,275.0,783.74,628.89
2016,4,3,8,0,741.0,70.0,2.2,15.0,335.0,855.2,677.21
2016,4,3,8,15,777.5,74.5,2.35,16.0,394.5,902.71,706.85
2016,4,3,8,30,814.0,79.0,2.5,17.0,454.0,947.27,733.62
2016,4,3,8,45,840.5,82.5,2.65,18.5,511.0,977.16,748.27
2016,4,3,9,0,867.0,86.0,2.8,20.0,568.0,1003.33,760.2
2016,4,3,9,15,885.5,89.0,2.65,20.5,620.5,1004.43,755.32
2016,4,3,9,30,904.0,92.0,2.5,21.0,673.0,1013.93,756.39
2016,4,3,9,45,918.0,94.5,2.45,21.5,720.0,1014.23,752.48
2016,4,3,10,0,932.0,97.0,2.4,22.0,767.0,1010.28,746.1
2016,4,3,10,15,942.0,99.0,2.35,22.0,807.0,997.68,735.79
2016,4,3,10,30,952.0,101.0,2.3,22.0,847.0,980.87,723.02
2016,4,3,10,45,959.0,102.5,2.3,22.5,879.5,956.68,704.79
2016,4,3,11,0,966.0,104.0,2.3,23.0,912.0,928.49,684.18
2016,4,3,11,15,971.0,105.0,2.35,23.0,936.0,894.29,661.46
2016,4,3,11,30,976.0,106.0,2.4,23.0,960.0,856.45,636.26
2016,4,3,11,45,978.5,107.0,2.45,23.5,975.5,813.29,605.6
2016,4,3,12,0,981.0,108.0,2.5,24.0,991.0,767.02,570.74
2016,4,3,12,15,982.5,108.0,2.55,24.0,997.0,716.45,533.16
2016,4,3,12,30,984.0,108.0,2.6,24.0,1003.0,663.38,492.68
2016,4,3,12,45,983.0,108.0,2.65,24.0,1000.0,606.72,448.31
2016,4,3,13,0,982.0,108.0,2.7,24.0,997.0,548.31,401.14
2016,4,3,13,15,979.5,107.5,2.7,24.0,985.0,487.42,350.48
2016,4,3,13,30,977.0,107.0,2.7,24.0,973.0,425.44,297.6
2016,4,3,13,45,972.5,106.5,2.75,24.0,952.5,362.02,242.89
2016,4,3,14,0,968.0,106.0,2.8,24.0,932.0,298.2,188.31
2016,4,3,14,15,961.5,104.5,2.8,24.0,902.5,233.31,136.18
2016,4,3,14,30,955.0,103.0,2.8,24.0,873.0,168.77,92.93
2016,4,3,14,45,946.0,101.5,2.8,24.0,836.0,104.71,68.99
2016,4,3,15,0,937.0,100.0,2.8,24.0,799.0,93.0,72.02
2016,4,3,15,15,925.0,97.5,2.8,24.0,754.5,91.48,70.95
2016,4,3,15,30,913.0,95.0,2.8,24.0,710.0,89.79,69.73
2016,4,3,15,45,897.0,92.0,2.8,24.0,660.0,87.52,68.05
2016,4,3,16,0,881.0,89.0,2.8,24.0,610.0,85.06,66.22
2016,4,3,16,15,858.5,86.0,2.65,23.5,555.0,74.78,57.95
2016,4,3,16,30,836.0,83.0,2.5,23.0,500.0,72.63,56.48
2016,4,3,16,45,806.0,78.0,2.35,22.5,442.0,68.83,53.58
2016,4,3,17,0,776.0,73.0,2.2,22.0,384.0,64.92,50.54
2016,4,3,17,15,730.0,67.5,1.95,20.5,324.0,60.28,47.0
2016,4,3,17,30,684.0,62.0,1.7,19.0,264.0,55.61,43.29
2016,4,3,17,45,612.0,54.5,1.45,18.0,205.5,45.17,34.23
2016,4,3,18,0,540.0,47.0,1.2,17.0,147.0,39.03,28.68
2016,4,3,18,15,412.5,35.5,1.2,16.5,96.0,29.36,19.68
2016,4,3,18,30,285.0,24.0,1.2,16.0,45.0,19.8,8.73
2016,4,3,18,45,142.5,12.0,1.3,15.5,22.5,9.44,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,4,6,15,57.5,6.5,2.85,8.5,8.5,0.0,0.0
2016,4,4,6,30,115.0,13.0,3.1,9.0,17.0,106.49,0.0
2016,4,4,6,45,269.5,28.0,3.35,10.0,60.5,328.71,258.93
2016,4,4,7,0,424.0,43.0,3.6,11.0,104.0,491.6,407.9
2016,4,4,7,15,513.0,52.5,3.65,12.0,159.5,595.66,495.34
2016,4,4,7,30,602.0,62.0,3.7,13.0,215.0,701.91,578.84
2016,4,4,7,45,659.0,68.5,3.75,14.0,274.5,774.06,631.52
2016,4,4,8,0,716.0,75.0,3.8,15.0,334.0,845.25,680.65
2016,4,4,8,15,753.0,80.0,3.9,16.0,393.0,886.26,705.9
2016,4,4,8,30,790.0,85.0,4.0,17.0,452.0,931.82,733.69
2016,4,4,8,45,817.0,88.5,4.1,18.0,508.5,962.12,749.94
2016,4,4,9,0,844.0,92.0,4.2,19.0,565.0,988.73,763.44
2016,4,4,9,15,863.0,95.5,4.15,19.5,617.0,1003.36,769.13
2016,4,4,9,30,882.0,99.0,4.1,20.0,669.0,1001.13,763.42
2016,4,4,9,45,896.5,101.0,4.05,21.0,715.0,1001.37,758.33
2016,4,4,10,0,911.0,103.0,4.0,22.0,761.0,997.46,750.64
2016,4,4,10,15,921.5,105.0,3.85,22.5,801.0,985.53,738.63
2016,4,4,10,30,932.0,107.0,3.7,23.0,841.0,969.44,724.14
2016,4,4,10,45,939.0,108.5,3.6,23.5,872.5,945.58,705.02
2016,4,4,11,0,946.0,110.0,3.5,24.0,904.0,917.79,683.54
2016,4,4,11,15,951.0,111.5,3.4,24.5,928.0,884.52,658.58
2016,4,4,11,30,956.0,113.0,3.3,25.0,952.0,847.65,631.37
2016,4,4,11,45,959.0,113.5,3.2,25.5,967.0,805.01,599.61
2016,4,4,12,0,962.0,114.0,3.1,26.0,982.0,759.33,564.15
2016,4,4,12,15,963.0,114.0,3.0,26.0,988.0,709.16,526.05
2016,4,4,12,30,964.0,114.0,2.9,26.0,994.0,656.6,485.35
2016,4,4,12,45,963.5,114.0,2.8,26.5,991.0,601.1,440.59
2016,4,4,13,0,963.0,114.0,2.7,27.0,988.0,543.85,393.46
2016,4,4,13,15,960.5,113.5,2.6,27.0,976.0,483.93,343.95
2016,4,4,13,30,958.0,113.0,2.5,27.0,964.0,422.96,292.43
2016,4,4,13,45,953.0,112.0,2.4,27.0,943.0,360.13,238.86
2016,4,4,14,0,948.0,111.0,2.3,27.0,922.0,297.03,185.61
2016,4,4,14,15,941.5,109.5,2.15,27.0,892.5,233.34,135.09
2016,4,4,14,30,935.0,108.0,2.0,27.0,863.0,170.02,93.13
2016,4,4,14,45,925.5,106.0,1.95,27.0,826.0,106.89,69.45
2016,4,4,15,0,916.0,104.0,1.9,27.0,789.0,94.48,72.27
2016,4,4,15,15,903.5,102.0,1.85,27.0,745.5,93.32,71.51
2016,4,4,15,30,891.0,100.0,1.8,27.0,702.0,92.02,70.64
2016,4,4,15,45,874.5,96.5,1.75,27.0,652.0,89.57,68.83
2016,4,4,16,0,858.0,93.0,1.7,27.0,602.0,78.85,60.22
2016,4,4,16,15,835.0,89.5,1.65,26.5,547.5,76.57,58.68
2016,4,4,16,30,812.0,86.0,1.6,26.0,493.0,74.2,57.05
2016,4,4,16,45,781.0,81.5,1.55,25.5,435.5,70.87,54.6
2016,4,4,17,0,750.0,77.0,1.5,25.0,378.0,67.47,52.05
2016,4,4,17,15,703.5,71.0,1.4,23.5,319.0,57.82,44.3
2016,4,4,17,30,657.0,65.0,1.3,22.0,260.0,53.21,40.67
2016,4,4,17,45,585.0,57.0,1.2,21.0,202.5,46.78,35.2
2016,4,4,18,0,513.0,49.0,1.1,20.0,145.0,40.38,29.48
2016,4,4,18,15,389.0,37.0,1.15,19.0,95.0,30.43,20.4
2016,4,4,18,30,265.0,25.0,1.2,18.0,45.0,20.56,9.52
2016,4,4,18,45,132.5,12.5,1.3,17.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.2,10.5,10.0,0.0,0.0
2016,4,5,6,30,150.0,15.0,2.6,11.0,20.0,177.72,0.0
2016,4,5,6,45,304.5,28.5,3.0,12.0,65.0,360.03,284.23
2016,4,5,7,0,459.0,42.0,3.4,13.0,110.0,522.73,429.67
2016,4,5,7,15,545.5,51.0,3.4,14.0,166.5,624.53,513.62
2016,4,5,7,30,632.0,60.0,3.4,15.0,223.0,728.46,593.5
2016,4,5,7,45,685.0,66.0,3.4,16.0,283.0,796.5,641.66
2016,4,5,8,0,738.0,72.0,3.4,17.0,343.0,856.8,681.52
2016,4,5,8,15,773.5,77.0,3.45,18.0,402.0,903.9,710.36
2016,4,5,8,30,809.0,82.0,3.5,19.0,461.0,948.03,736.15
2016,4,5,8,45,834.0,85.5,3.55,20.0,517.0,976.32,750.27
2016,4,5,9,0,859.0,89.0,3.6,21.0,573.0,1000.89,761.73
2016,4,5,9,15,877.5,92.0,3.6,21.5,625.0,1001.7,758.15
2016,4,5,9,30,896.0,95.0,3.6,22.0,677.0,1011.09,760.79
2016,4,5,9,45,909.0,97.5,3.65,22.5,723.0,1010.34,757.07
2016,4,5,10,0,922.0,100.0,3.7,23.0,769.0,1005.4,750.86
2016,4,5,10,15,932.0,102.0,3.75,23.5,808.5,992.82,739.8
2016,4,5,10,30,942.0,104.0,3.8,24.0,848.0,976.07,726.22
2016,4,5,10,45,949.0,105.5,3.9,24.5,880.0,951.98,708.23
2016,4,5,11,0,956.0,107.0,4.0,25.0,912.0,923.94,687.73
2016,4,5,11,15,961.0,108.0,4.05,25.0,935.5,889.92,664.32
2016,4,5,11,30,966.0,109.0,4.1,25.0,959.0,852.31,638.44
2016,4,5,11,45,969.0,109.5,4.2,25.5,974.0,809.36,607.19
2016,4,5,12,0,972.0,110.0,4.3,26.0,989.0,763.34,571.83
2016,4,5,12,15,972.5,110.0,4.35,26.0,995.0,712.48,533.22
2016,4,5,12,30,973.0,110.0,4.4,26.0,1001.0,659.26,491.87
2016,4,5,12,45,971.5,110.0,4.5,26.0,997.5,602.87,447.18
2016,4,5,13,0,970.0,110.0,4.6,26.0,994.0,544.83,399.87
2016,4,5,13,15,967.5,109.5,4.6,26.0,982.0,484.63,349.25
2016,4,5,13,30,965.0,109.0,4.6,26.0,970.0,423.38,296.56
2016,4,5,13,45,959.5,108.5,4.65,26.5,948.5,360.41,241.49
2016,4,5,14,0,954.0,108.0,4.7,27.0,927.0,297.21,186.98
2016,4,5,14,15,947.5,107.0,4.7,26.5,897.5,233.53,136.12
2016,4,5,14,30,941.0,106.0,4.7,26.0,868.0,170.21,93.75
2016,4,5,14,45,931.0,104.0,4.7,26.0,830.5,106.77,69.29
2016,4,5,15,0,921.0,102.0,4.7,26.0,793.0,93.53,71.91
2016,4,5,15,15,819.0,132.5,4.6,25.5,721.0,98.91,76.68
2016,4,5,15,30,717.0,163.0,4.5,25.0,649.0,107.3,83.97
2016,4,5,15,45,789.5,127.5,4.4,25.0,627.5,98.32,76.75
2016,4,5,16,0,862.0,92.0,4.3,25.0,606.0,78.28,60.3
2016,4,5,16,15,839.5,88.5,4.15,24.5,551.5,75.98,58.72
2016,4,5,16,30,817.0,85.0,4.0,24.0,497.0,73.59,57.05
2016,4,5,16,45,783.0,81.5,3.85,24.0,438.5,70.89,54.99
2016,4,5,17,0,749.0,78.0,3.7,24.0,380.0,68.18,52.9
2016,4,5,17,15,702.5,72.0,3.3,23.0,321.0,58.5,44.98
2016,4,5,17,30,656.0,66.0,2.9,22.0,262.0,53.91,41.28
2016,4,5,17,45,582.0,58.0,2.5,21.0,204.0,47.5,35.81
2016,4,5,18,0,508.0,50.0,2.1,20.0,146.0,41.11,30.11
2016,4,5,18,15,385.5,38.0,2.2,19.0,96.0,31.21,21.07
2016,4,5,18,30,263.0,26.0,2.3,18.0,46.0,21.37,10.42
2016,4,5,18,45,131.5,13.0,2.4,17.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,6,15,20.0,7.5,2.0,13.5,8.5,5.9,0.0
2016,4,6,6,30,40.0,15.0,2.5,14.0,17.0,67.07,0.0
2016,4,6,6,45,127.5,38.0,3.05,14.5,55.5,197.6,155.75
2016,4,6,7,0,215.0,61.0,3.6,15.0,94.0,307.98,255.49
2016,4,6,7,15,295.0,79.5,3.7,15.5,145.0,425.74,355.16
2016,4,6,7,30,375.0,98.0,3.8,16.0,196.0,527.8,438.55
2016,4,6,7,45,310.0,126.0,3.9,17.0,220.5,481.49,398.61
2016,4,6,8,0,245.0,154.0,4.0,18.0,245.0,451.91,371.0
2016,4,6,8,15,259.0,179.0,4.1,18.5,289.0,493.04,401.37
2016,4,6,8,30,273.0,204.0,4.2,19.0,333.0,532.39,429.32
2016,4,6,8,45,306.0,219.0,4.35,19.5,379.5,576.43,461.23
2016,4,6,9,0,339.0,234.0,4.5,20.0,426.0,619.12,491.59
2016,4,6,9,15,348.5,255.5,4.7,20.5,468.5,643.92,507.69
2016,4,6,9,30,358.0,277.0,4.9,21.0,511.0,666.21,521.93
2016,4,6,9,45,611.0,197.0,5.15,21.5,629.0,848.41,658.75
2016,4,6,10,0,864.0,117.0,5.4,22.0,747.0,981.71,750.6
2016,4,6,10,15,681.0,210.0,5.5,22.0,722.5,889.65,684.07
2016,4,6,10,30,498.0,303.0,5.6,22.0,698.0,779.99,600.2
2016,4,6,10,45,500.0,319.0,5.7,22.5,729.0,772.37,592.77
2016,4,6,11,0,502.0,335.0,5.8,23.0,760.0,761.53,582.6
2016,4,6,11,15,487.5,351.5,5.8,23.5,773.5,734.47,560.21
2016,4,6,11,30,473.0,368.0,5.8,24.0,787.0,705.51,536.56
2016,4,6,11,45,720.5,240.0,5.85,24.5,889.5,751.43,572.01
2016,4,6,12,0,968.0,112.0,5.9,25.0,992.0,762.59,580.63
2016,4,6,12,15,972.0,112.5,5.85,25.0,1000.5,714.45,542.4
2016,4,6,12,30,976.0,113.0,5.8,25.0,1009.0,663.59,501.51
2016,4,6,12,45,984.5,108.5,5.75,25.0,1010.0,609.07,456.86
2016,4,6,13,0,993.0,104.0,5.7,25.0,1011.0,552.0,408.97
2016,4,6,13,15,992.0,103.5,5.65,25.0,1000.0,491.28,357.01
2016,4,6,13,30,991.0,103.0,5.6,25.0,989.0,429.29,302.86
2016,4,6,13,45,993.0,99.5,5.55,25.5,970.5,365.29,245.91
2016,4,6,14,0,995.0,96.0,5.5,26.0,952.0,300.2,188.91
2016,4,6,14,15,989.5,94.5,5.4,25.5,922.5,234.13,135.57
2016,4,6,14,30,984.0,93.0,5.3,25.0,893.0,168.29,91.0
2016,4,6,14,45,958.5,100.5,5.2,25.0,851.0,106.88,68.91
2016,4,6,15,0,933.0,108.0,5.1,25.0,809.0,97.11,75.16
2016,4,6,15,15,920.5,105.5,4.95,25.0,764.5,95.74,74.21
2016,4,6,15,30,908.0,103.0,4.8,25.0,720.0,94.2,73.13
2016,4,6,15,45,898.0,97.0,4.65,25.0,671.0,90.51,70.28
2016,4,6,16,0,888.0,91.0,4.5,25.0,622.0,86.49,67.16
2016,4,6,16,15,865.5,87.5,4.2,24.5,566.0,75.9,58.64
2016,4,6,16,30,843.0,84.0,3.9,24.0,510.0,73.43,56.91
2016,4,6,16,45,819.0,78.0,3.6,23.5,452.5,69.04,53.53
2016,4,6,17,0,795.0,72.0,3.3,23.0,395.0,64.46,49.93
2016,4,6,17,15,750.5,66.5,2.85,21.5,334.5,59.78,46.37
2016,4,6,17,30,706.0,61.0,2.4,20.0,274.0,55.05,42.62
2016,4,6,17,45,642.0,53.5,1.95,19.0,215.0,48.43,36.95
2016,4,6,18,0,578.0,46.0,1.5,18.0,156.0,38.51,28.14
2016,4,6,18,15,455.0,35.5,1.45,17.5,104.0,29.56,19.85
2016,4,6,18,30,332.0,25.0,1.4,17.0,52.0,20.74,10.3
2016,4,6,18,45,166.0,12.5,1.35,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.5,1.55,11.0,10.5,8.26,0.0
2016,4,7,6,30,0.0,21.0,1.7,12.0,21.0,22.43,0.0
2016,4,7,6,45,127.0,38.0,1.9,13.5,58.0,195.18,155.56
2016,4,7,7,0,254.0,55.0,2.1,15.0,95.0,351.94,290.6
2016,4,7,7,15,301.5,74.0,2.35,15.5,140.5,423.67,351.71
2016,4,7,7,30,349.0,93.0,2.6,16.0,186.0,496.21,410.78
2016,4,7,7,45,385.5,107.5,2.85,17.0,233.0,552.12,453.39
2016,4,7,8,0,422.0,122.0,3.1,18.0,280.0,607.53,493.71
2016,4,7,8,15,428.0,144.0,3.2,18.5,326.5,640.72,515.77
2016,4,7,8,30,434.0,166.0,3.3,19.0,373.0,671.12,535.18
2016,4,7,8,45,653.0,129.5,3.4,20.0,482.0,856.48,667.19
2016,4,7,9,0,872.0,93.0,3.5,21.0,591.0,1020.59,775.04
2016,4,7,9,15,889.5,96.0,3.6,21.5,642.5,1019.94,769.94
2016,4,7,9,30,907.0,99.0,3.7,22.0,694.0,1028.02,772.38
2016,4,7,9,45,924.0,99.0,3.8,23.0,741.0,1028.0,768.01
2016,4,7,10,0,941.0,99.0,3.9,24.0,788.0,1023.77,761.1
2016,4,7,10,15,950.0,101.0,3.9,24.5,827.5,1009.8,748.78
2016,4,7,10,30,959.0,103.0,3.9,25.0,867.0,991.63,733.99
2016,4,7,10,45,962.5,106.0,3.95,25.5,898.0,965.39,714.36
2016,4,7,11,0,966.0,109.0,4.0,26.0,929.0,935.25,692.31
2016,4,7,11,15,970.5,110.0,4.0,26.0,952.0,900.33,668.23
2016,4,7,11,30,975.0,111.0,4.0,26.0,975.0,861.82,641.72
2016,4,7,11,45,958.0,123.5,4.0,26.5,984.0,813.64,606.37
2016,4,7,12,0,941.0,136.0,4.0,27.0,993.0,763.15,567.62
2016,4,7,12,15,817.5,212.5,3.95,27.0,960.5,698.78,517.99
2016,4,7,12,30,694.0,289.0,3.9,27.0,928.0,634.93,468.83
2016,4,7,12,45,598.5,339.0,3.85,27.5,888.5,573.32,420.79
2016,4,7,13,0,503.0,389.0,3.8,28.0,849.0,514.71,375.17
2016,4,7,13,15,556.5,357.0,3.65,28.0,860.5,475.63,343.05
2016,4,7,13,30,610.0,325.0,3.5,28.0,872.0,431.19,305.5
2016,4,7,13,45,537.0,340.0,3.35,28.0,814.0,370.65,258.59
2016,4,7,14,0,464.0,355.0,3.2,28.0,756.0,318.01,218.86
2016,4,7,14,15,494.0,332.5,3.05,28.0,746.5,272.18,182.22
2016,4,7,14,30,524.0,310.0,2.9,28.0,737.0,223.56,147.73
2016,4,7,14,45,531.0,289.0,2.8,28.0,705.5,171.79,121.83
2016,4,7,15,0,538.0,268.0,2.7,28.0,674.0,154.8,120.54
2016,4,7,15,15,615.5,221.0,2.6,27.5,660.5,134.69,104.87
2016,4,7,15,30,693.0,174.0,2.5,27.0,647.0,112.77,87.55
2016,4,7,15,45,758.0,142.0,2.4,27.0,625.5,98.11,75.83
2016,4,7,16,0,823.0,110.0,2.3,27.0,604.0,89.01,68.59
2016,4,7,16,15,798.0,106.0,2.15,26.5,549.0,86.84,67.18
2016,4,7,16,30,773.0,102.0,2.0,26.0,494.0,84.58,65.7
2016,4,7,16,45,737.0,97.0,1.9,26.0,436.0,74.98,57.91
2016,4,7,17,0,701.0,92.0,1.8,26.0,378.0,71.82,55.48
2016,4,7,17,15,652.5,84.5,1.6,24.5,319.0,66.64,51.61
2016,4,7,17,30,604.0,77.0,1.4,23.0,260.0,61.36,47.5
2016,4,7,17,45,527.5,68.0,1.25,22.0,202.5,54.57,41.78
2016,4,7,18,0,451.0,59.0,1.1,21.0,145.0,47.79,35.78
2016,4,7,18,15,335.0,44.0,1.1,20.0,96.0,35.8,24.96
2016,4,7,18,30,219.0,29.0,1.1,19.0,47.0,22.14,11.5
2016,4,7,18,45,109.5,14.5,1.15,18.5,23.5,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,2.45,12.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,2.8,13.0,22.0,23.43,1.09
2016,4,8,6,45,147.5,40.0,3.15,13.5,64.0,216.32,174.39
2016,4,8,7,0,295.0,58.0,3.5,14.0,106.0,393.76,328.05
2016,4,8,7,15,375.0,73.0,3.65,14.5,159.0,490.77,409.63
2016,4,8,7,30,455.0,88.0,3.8,15.0,212.0,590.69,489.73
2016,4,8,7,45,517.0,97.5,4.0,16.0,269.0,666.87,546.86
2016,4,8,8,0,579.0,107.0,4.2,17.0,326.0,753.33,609.24
2016,4,8,8,15,445.5,149.0,4.5,17.5,333.5,664.66,539.44
2016,4,8,8,30,312.0,191.0,4.8,18.0,341.0,554.42,450.04
2016,4,8,8,45,377.5,201.0,5.15,19.0,403.5,626.04,504.24
2016,4,8,9,0,443.0,211.0,5.5,20.0,466.0,721.55,573.65
2016,4,8,9,15,398.0,246.5,5.55,20.5,490.5,682.99,540.39
2016,4,8,9,30,353.0,282.0,5.6,21.0,515.0,666.75,524.03
2016,4,8,9,45,444.5,269.5,5.7,21.5,583.0,752.46,586.81
2016,4,8,10,0,536.0,257.0,5.8,22.0,651.0,812.28,629.51
2016,4,8,10,15,489.5,291.0,5.7,22.5,665.5,782.5,602.93
2016,4,8,10,30,443.0,325.0,5.6,23.0,680.0,750.46,575.46
2016,4,8,10,45,304.0,378.5,5.6,23.5,626.0,638.5,488.78
2016,4,8,11,0,165.0,432.0,5.6,24.0,572.0,532.67,406.07
2016,4,8,11,15,218.0,437.5,5.45,24.0,628.5,564.43,429.82
2016,4,8,11,30,271.0,443.0,5.3,24.0,685.0,602.6,457.1
2016,4,8,11,45,379.5,416.0,5.2,24.5,759.5,635.23,480.32
2016,4,8,12,0,488.0,389.0,5.1,25.0,834.0,663.97,499.52
2016,4,8,12,15,371.0,429.0,4.95,25.0,769.0,579.04,434.87
2016,4,8,12,30,254.0,469.0,4.8,25.0,704.0,507.22,380.17
2016,4,8,12,45,269.0,464.0,4.65,25.5,712.0,484.18,361.26
2016,4,8,13,0,284.0,459.0,4.5,26.0,720.0,459.46,340.6
2016,4,8,13,15,226.5,461.0,4.4,26.0,667.5,413.71,305.77
2016,4,8,13,30,169.0,463.0,4.3,26.0,615.0,369.73,272.9
2016,4,8,13,45,190.0,450.5,4.2,26.0,617.5,347.84,254.86
2016,4,8,14,0,211.0,438.0,4.1,26.0,620.0,323.85,235.02
2016,4,8,14,15,152.5,417.5,4.05,25.5,547.0,279.96,204.54
2016,4,8,14,30,94.0,397.0,4.0,25.0,474.0,258.63,192.18
2016,4,8,14,45,300.0,337.5,4.0,25.0,567.5,196.86,145.24
2016,4,8,15,0,506.0,278.0,4.0,25.0,661.0,158.52,125.18
2016,4,8,15,15,630.5,215.0,4.0,25.0,665.0,131.4,103.4
2016,4,8,15,30,755.0,152.0,4.0,25.0,669.0,101.69,79.24
2016,4,8,15,45,739.5,145.5,4.05,25.0,621.5,99.58,77.76
2016,4,8,16,0,724.0,139.0,4.1,25.0,574.0,97.26,76.08
2016,4,8,16,15,697.0,133.0,4.0,24.5,521.0,94.77,74.43
2016,4,8,16,30,670.0,127.0,3.9,24.0,468.0,92.15,72.66
2016,4,8,16,45,630.5,120.5,3.8,23.5,412.0,88.81,70.27
2016,4,8,17,0,591.0,114.0,3.7,23.0,356.0,85.4,67.78
2016,4,8,17,15,541.0,104.0,3.25,22.0,300.0,79.17,62.93
2016,4,8,17,30,491.0,94.0,2.8,21.0,244.0,69.52,54.97
2016,4,8,17,45,410.5,82.0,2.4,20.0,189.0,60.72,47.48
2016,4,8,18,0,330.0,70.0,2.0,19.0,134.0,51.87,39.64
2016,4,8,18,15,232.0,50.5,2.0,18.5,88.0,37.65,26.74
2016,4,8,18,30,134.0,31.0,2.0,18.0,42.0,23.27,12.65
2016,4,8,18,45,67.0,15.5,2.05,17.5,21.0,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,8.0,2.3,12.5,8.0,6.29,0.0
2016,4,9,6,30,0.0,16.0,2.5,13.0,16.0,12.21,0.0
2016,4,9,6,45,31.0,40.0,2.75,14.0,45.0,78.45,59.89
2016,4,9,7,0,62.0,64.0,3.0,15.0,74.0,152.77,124.72
2016,4,9,7,15,105.0,85.0,3.1,15.5,110.5,215.44,179.5
2016,4,9,7,30,148.0,106.0,3.2,16.0,147.0,279.24,233.62
2016,4,9,7,45,205.0,127.5,3.3,16.5,198.0,380.08,315.82
2016,4,9,8,0,262.0,149.0,3.4,17.0,249.0,460.61,379.23
2016,4,9,8,15,193.0,180.0,3.7,17.5,260.0,403.9,330.47
2016,4,9,8,30,124.0,211.0,4.0,18.0,271.0,366.49,296.83
2016,4,9,8,45,266.5,216.5,4.3,19.0,365.0,532.9,428.25
2016,4,9,9,0,409.0,222.0,4.6,20.0,459.0,699.49,553.03
2016,4,9,9,15,208.0,209.5,4.7,20.5,330.5,449.53,357.64
2016,4,9,9,30,7.0,197.0,4.8,21.0,202.0,168.88,130.78
2016,4,9,9,45,9.5,215.0,4.9,21.5,222.0,185.74,143.96
2016,4,9,10,0,12.0,233.0,5.0,22.0,242.0,202.27,156.4
2016,4,9,10,15,27.5,289.5,5.0,22.0,311.5,284.57,220.52
2016,4,9,10,30,43.0,346.0,5.0,22.0,381.0,347.71,268.64
2016,4,9,10,45,21.5,202.0,5.0,22.5,219.5,190.14,145.91
2016,4,9,11,0,0.0,58.0,5.0,23.0,58.0,44.88,30.33
2016,4,9,11,15,5.0,137.0,4.95,23.0,142.0,111.08,83.05
2016,4,9,11,30,10.0,216.0,4.9,23.0,226.0,177.32,134.87
2016,4,9,11,45,177.5,327.5,4.9,23.5,491.0,414.36,318.33
2016,4,9,12,0,345.0,439.0,4.9,24.0,756.0,599.77,453.49
2016,4,9,12,15,282.5,458.0,4.85,24.0,719.0,544.18,410.19
2016,4,9,12,30,220.0,477.0,4.8,24.0,682.0,492.23,370.55
2016,4,9,12,45,174.0,475.0,4.8,24.5,636.5,442.97,332.62
2016,4,9,13,0,128.0,473.0,4.8,25.0,591.0,398.54,298.5
2016,4,9,13,15,166.0,468.0,4.75,25.0,619.0,392.6,292.8
2016,4,9,13,30,204.0,463.0,4.7,25.0,647.0,382.31,283.05
2016,4,9,13,45,228.5,448.0,4.7,25.0,650.0,358.06,262.74
2016,4,9,14,0,253.0,433.0,4.7,25.0,653.0,319.31,231.37
2016,4,9,14,15,165.5,411.5,4.7,24.5,553.5,279.47,204.79
2016,4,9,14,30,78.0,390.0,4.7,24.0,454.0,253.64,190.02
2016,4,9,14,45,425.5,277.5,4.7,24.0,602.5,161.69,116.97
2016,4,9,15,0,773.0,165.0,4.7,24.0,751.0,104.75,81.7
2016,4,9,15,15,502.0,244.0,4.7,24.0,616.5,144.09,114.35
2016,4,9,15,30,231.0,323.0,4.7,24.0,482.0,197.37,158.19
2016,4,9,15,45,203.5,300.5,4.75,24.0,433.5,185.96,149.26
2016,4,9,16,0,176.0,278.0,4.8,24.0,385.0,174.11,140.03
2016,4,9,16,15,415.0,205.0,4.7,23.5,425.5,130.32,104.43
2016,4,9,16,30,654.0,132.0,4.6,23.0,466.0,95.05,75.39
2016,4,9,16,45,624.0,122.5,4.6,23.0,412.0,89.99,71.42
2016,4,9,17,0,594.0,113.0,4.6,23.0,358.0,84.66,67.16
2016,4,9,17,15,543.5,104.0,4.4,22.5,302.0,79.13,62.79
2016,4,9,17,30,493.0,95.0,4.2,22.0,246.0,70.2,55.33
2016,4,9,17,45,424.5,81.5,4.05,21.5,192.0,60.53,47.03
2016,4,9,18,0,356.0,68.0,3.9,21.0,138.0,50.73,38.33
2016,4,9,18,15,250.0,50.5,4.0,20.5,92.0,37.77,26.62
2016,4,9,18,30,144.0,33.0,4.1,20.0,46.0,24.75,13.86
2016,4,9,18,45,72.0,16.5,4.2,20.0,23.0,12.98,0.0
2016,4,9,19,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,4.4,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.65,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,6,15,36.5,11.5,3.0,15.0,13.5,38.79,0.0
2016,4,10,6,30,73.0,23.0,3.2,15.0,27.0,116.01,56.69
2016,4,10,6,45,185.5,42.5,3.4,15.5,70.0,273.23,220.73
2016,4,10,7,0,298.0,62.0,3.6,16.0,113.0,402.32,333.22
2016,4,10,7,15,380.0,75.5,4.0,16.5,166.0,499.22,414.28
2016,4,10,7,30,462.0,89.0,4.4,17.0,219.0,599.23,494.4
2016,4,10,7,45,231.0,67.5,4.8,18.0,132.5,343.02,286.86
2016,4,10,8,0,0.0,46.0,5.2,19.0,46.0,35.17,23.88
2016,4,10,8,15,0.0,76.0,5.35,19.5,76.0,58.36,43.12
2016,4,10,8,30,0.0,106.0,5.5,20.0,106.0,84.11,64.09
2016,4,10,8,45,0.0,105.5,5.65,20.5,105.5,82.82,62.63
2016,4,10,9,0,0.0,105.0,5.8,21.0,105.0,81.92,61.54
2016,4,10,9,15,27.0,197.0,5.8,21.5,215.0,208.63,164.13
2016,4,10,9,30,54.0,289.0,5.8,22.0,325.0,329.41,258.52
2016,4,10,9,45,29.0,231.0,5.8,23.0,250.5,237.36,184.38
2016,4,10,10,0,4.0,173.0,5.8,24.0,176.0,142.03,107.74
2016,4,10,10,15,6.5,192.0,5.8,24.0,197.5,159.71,121.57
2016,4,10,10,30,9.0,211.0,5.8,24.0,219.0,177.03,134.94
2016,4,10,10,45,6.0,180.0,5.85,24.5,185.5,147.59,111.37
2016,4,10,11,0,3.0,149.0,5.9,25.0,152.0,119.33,88.84
2016,4,10,11,15,8.0,202.0,5.85,25.0,209.5,165.56,124.91
2016,4,10,11,30,13.0,255.0,5.8,25.0,267.0,210.89,159.82
2016,4,10,11,45,14.5,256.0,5.75,25.0,269.5,211.01,159.72
2016,4,10,12,0,16.0,257.0,5.7,25.0,272.0,210.94,159.54
2016,4,10,12,15,16.0,272.5,5.45,24.5,287.5,220.83,167.23
2016,4,10,12,30,16.0,288.0,5.2,24.0,303.0,230.26,174.56
2016,4,10,12,45,24.0,336.0,5.0,24.0,358.5,266.23,201.79
2016,4,10,13,0,32.0,384.0,4.8,24.0,414.0,297.04,224.72
2016,4,10,13,15,20.0,286.5,4.7,24.0,305.0,218.49,164.95
2016,4,10,13,30,8.0,189.0,4.6,24.0,196.0,146.21,109.47
2016,4,10,13,45,4.5,163.5,4.6,24.0,167.5,125.56,93.57
2016,4,10,14,0,1.0,138.0,4.6,24.0,139.0,105.49,78.06
2016,4,10,14,15,3.5,157.0,4.8,24.0,160.0,119.28,88.9
2016,4,10,14,30,6.0,176.0,5.0,24.0,181.0,132.16,99.08
2016,4,10,14,45,8.5,202.0,5.25,24.5,209.0,148.6,112.03
2016,4,10,15,0,11.0,228.0,5.5,25.0,237.0,164.67,130.45
2016,4,10,15,15,13.0,232.5,5.5,25.0,242.5,166.93,132.58
2016,4,10,15,30,15.0,237.0,5.5,25.0,248.0,168.92,134.53
2016,4,10,15,45,46.0,253.0,5.5,25.0,282.0,167.44,133.71
2016,4,10,16,0,77.0,269.0,5.5,25.0,316.0,175.0,140.34
2016,4,10,16,15,57.0,236.0,5.4,24.5,269.5,156.35,125.67
2016,4,10,16,30,37.0,203.0,5.3,24.0,223.0,137.07,110.32
2016,4,10,16,45,259.0,171.5,5.25,24.0,281.0,114.63,91.91
2016,4,10,17,0,481.0,140.0,5.2,24.0,339.0,97.6,77.86
2016,4,10,17,15,430.5,127.0,4.95,23.5,285.0,89.45,71.33
2016,4,10,17,30,380.0,114.0,4.7,23.0,231.0,81.07,64.44
2016,4,10,17,45,303.0,98.0,4.45,22.5,179.0,70.57,55.48
2016,4,10,18,0,226.0,82.0,4.2,22.0,127.0,58.91,45.21
2016,4,10,18,15,147.5,57.5,4.1,21.5,83.0,41.83,29.97
2016,4,10,18,30,69.0,33.0,4.0,21.0,39.0,24.62,13.86
2016,4,10,18,45,34.5,16.5,3.9,20.5,19.5,12.98,0.0
2016,4,10,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,11,6,15,23.5,11.5,3.45,18.0,13.0,28.23,0.0
2016,4,11,6,30,47.0,23.0,3.5,18.0,26.0,79.66,42.65
2016,4,11,6,45,128.5,47.0,3.55,18.5,66.5,211.06,168.62
2016,4,11,7,0,210.0,71.0,3.6,19.0,107.0,317.49,260.65
2016,4,11,7,15,284.0,89.0,3.85,19.5,158.0,408.29,337.09
2016,4,11,7,30,358.0,107.0,4.1,20.0,209.0,524.13,429.4
2016,4,11,7,45,179.0,81.0,4.4,21.0,132.0,286.62,236.47
2016,4,11,8,0,0.0,55.0,4.7,22.0,55.0,42.11,29.29
2016,4,11,8,15,281.0,103.5,4.7,22.5,241.5,440.8,359.2
2016,4,11,8,30,562.0,152.0,4.7,23.0,428.0,784.45,617.06
2016,4,11,8,45,345.5,209.5,4.7,23.5,385.5,603.94,475.24
2016,4,11,9,0,129.0,267.0,4.7,24.0,343.0,421.21,329.28
2016,4,11,9,15,88.5,276.0,4.6,24.5,330.5,357.4,278.2
2016,4,11,9,30,48.0,285.0,4.5,25.0,318.0,318.61,245.71
2016,4,11,9,45,182.0,313.5,4.4,25.5,447.5,496.31,381.81
2016,4,11,10,0,316.0,342.0,4.3,26.0,577.0,666.57,505.06
2016,4,11,10,15,551.0,255.5,4.05,26.5,691.0,805.83,604.75
2016,4,11,10,30,786.0,169.0,3.8,27.0,805.0,913.22,676.4
2016,4,11,10,45,809.0,163.5,3.6,27.5,839.5,898.84,662.5
2016,4,11,11,0,832.0,158.0,3.4,28.0,874.0,879.95,646.67
2016,4,11,11,15,839.0,159.0,3.15,28.5,897.0,849.42,622.99
2016,4,11,11,30,846.0,160.0,2.9,29.0,920.0,815.38,596.49
2016,4,11,11,45,861.0,154.0,2.65,29.5,938.0,777.93,567.23
2016,4,11,12,0,876.0,148.0,2.4,30.0,956.0,728.41,529.74
2016,4,11,12,15,878.0,148.5,2.25,30.0,962.0,682.29,495.22
2016,4,11,12,30,880.0,149.0,2.1,30.0,968.0,633.98,458.4
2016,4,11,12,45,887.0,144.0,1.95,30.5,967.5,582.85,417.89
2016,4,11,13,0,894.0,139.0,1.8,31.0,967.0,529.66,374.97
2016,4,11,13,15,892.0,138.5,1.7,31.0,955.5,473.53,329.83
2016,4,11,13,30,890.0,138.0,1.6,31.0,944.0,416.51,282.93
2016,4,11,13,45,891.0,133.5,1.55,31.0,925.0,357.43,233.86
2016,4,11,14,0,892.0,129.0,1.5,31.0,906.0,297.59,184.45
2016,4,11,14,15,565.0,268.0,1.45,31.0,754.5,251.46,160.79
2016,4,11,14,30,238.0,407.0,1.4,31.0,603.0,265.5,185.71
2016,4,11,14,45,149.5,376.5,1.35,31.0,498.0,222.85,161.31
2016,4,11,15,0,61.0,346.0,1.3,31.0,393.0,216.1,166.09
2016,4,11,15,15,448.5,230.5,1.25,30.5,542.5,135.26,103.53
2016,4,11,15,30,836.0,115.0,1.2,30.0,692.0,89.86,67.8
2016,4,11,15,45,825.5,109.0,1.15,30.0,645.0,87.07,65.81
2016,4,11,16,0,815.0,103.0,1.1,30.0,598.0,84.01,63.54
2016,4,11,16,15,792.0,99.0,1.0,29.5,545.0,81.75,62.06
2016,4,11,16,30,769.0,95.0,0.9,29.0,492.0,79.38,60.47
2016,4,11,16,45,742.5,89.0,0.8,29.0,436.0,75.39,57.41
2016,4,11,17,0,716.0,83.0,0.7,29.0,380.0,65.77,49.65
2016,4,11,17,15,670.5,76.5,0.6,28.0,322.5,61.09,46.13
2016,4,11,17,30,625.0,70.0,0.5,27.0,265.0,56.33,42.42
2016,4,11,17,45,558.0,61.5,0.45,26.5,208.5,49.78,36.93
2016,4,11,18,0,491.0,53.0,0.4,26.0,152.0,43.19,31.19
2016,4,11,18,15,377.0,41.0,0.5,25.5,102.5,33.44,22.5
2016,4,11,18,30,263.0,29.0,0.6,25.0,53.0,23.71,13.06
2016,4,11,18,45,131.5,14.5,0.7,24.5,26.5,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,12,6,15,59.5,12.5,3.7,13.0,16.5,58.48,0.0
2016,4,12,6,30,119.0,25.0,3.8,13.0,33.0,179.96,114.86
2016,4,12,6,45,221.0,43.5,3.95,13.5,76.0,304.83,250.42
2016,4,12,7,0,323.0,62.0,4.1,14.0,119.0,424.65,355.1
2016,4,12,7,15,399.5,75.0,4.1,14.5,172.0,516.78,431.87
2016,4,12,7,30,476.0,88.0,4.1,15.0,225.0,611.59,506.84
2016,4,12,7,45,238.0,72.5,4.2,15.5,141.0,357.43,300.5
2016,4,12,8,0,0.0,57.0,4.3,16.0,57.0,43.65,31.34
2016,4,12,8,15,0.0,66.5,4.3,16.5,66.5,51.01,37.46
2016,4,12,8,30,0.0,76.0,4.3,17.0,76.0,58.39,43.38
2016,4,12,8,45,5.5,137.0,4.35,17.5,140.5,116.85,91.67
2016,4,12,9,0,11.0,198.0,4.4,18.0,205.0,178.64,141.5
2016,4,12,9,15,7.0,186.0,4.3,18.5,190.5,160.39,125.79
2016,4,12,9,30,3.0,174.0,4.2,19.0,176.0,143.81,111.68
2016,4,12,9,45,1.5,159.5,4.1,19.5,160.5,128.7,98.99
2016,4,12,10,0,0.0,145.0,4.0,20.0,145.0,114.47,87.12
2016,4,12,10,15,0.5,146.0,3.9,20.0,146.5,115.48,87.77
2016,4,12,10,30,1.0,147.0,3.8,20.0,148.0,116.5,88.44
2016,4,12,10,45,3.5,161.5,3.7,20.5,164.5,130.24,99.11
2016,4,12,11,0,6.0,176.0,3.6,21.0,181.0,143.65,109.41
2016,4,12,11,15,10.0,219.5,3.6,21.0,228.5,181.31,138.87
2016,4,12,11,30,14.0,263.0,3.6,21.0,276.0,218.07,167.26
2016,4,12,11,45,14.5,271.5,3.65,21.5,285.0,223.27,170.72
2016,4,12,12,0,15.0,280.0,3.7,22.0,294.0,228.18,174.01
2016,4,12,12,15,13.0,253.0,3.75,22.0,265.5,203.94,155.22
2016,4,12,12,30,11.0,226.0,3.8,22.0,237.0,180.43,136.99
2016,4,12,12,45,5.5,178.0,3.9,22.5,183.5,139.83,105.14
2016,4,12,13,0,0.0,130.0,4.0,23.0,130.0,100.22,73.97
2016,4,12,13,15,43.0,288.5,4.05,23.0,327.5,229.46,173.86
2016,4,12,13,30,86.0,447.0,4.1,23.0,525.0,339.17,255.34
2016,4,12,13,45,51.0,367.5,4.15,23.0,414.0,268.5,202.31
2016,4,12,14,0,16.0,288.0,4.2,23.0,303.0,213.84,161.87
2016,4,12,14,15,26.5,317.5,4.2,23.0,340.0,217.82,164.66
2016,4,12,14,30,37.0,347.0,4.2,23.0,377.0,227.89,172.35
2016,4,12,14,45,21.5,268.0,4.2,23.5,285.5,191.45,145.33
2016,4,12,15,0,6.0,189.0,4.2,24.0,194.0,139.29,109.95
2016,4,12,15,15,8.5,203.5,4.15,23.5,210.0,148.47,118.02
2016,4,12,15,30,11.0,218.0,4.1,23.0,226.0,157.14,125.67
2016,4,12,15,45,5.5,162.0,4.05,23.0,166.0,120.13,95.4
2016,4,12,16,0,0.0,106.0,4.0,23.0,106.0,81.0,63.0
2016,4,12,16,15,2.0,135.5,3.95,22.5,136.5,101.21,80.42
2016,4,12,16,30,4.0,165.0,3.9,22.0,167.0,119.75,96.52
2016,4,12,16,45,2.0,94.0,3.85,22.0,95.0,71.64,56.0
2016,4,12,17,0,0.0,23.0,3.8,22.0,23.0,17.54,9.58
2016,4,12,17,15,0.0,19.5,3.75,21.5,19.5,14.85,7.32
2016,4,12,17,30,0.0,16.0,3.7,21.0,16.0,12.16,5.02
2016,4,12,17,45,134.0,47.5,3.65,20.5,75.0,35.9,25.82
2016,4,12,18,0,268.0,79.0,3.6,20.0,134.0,57.5,44.43
2016,4,12,18,15,184.0,57.0,3.9,19.5,89.0,41.82,30.31
2016,4,12,18,30,100.0,35.0,4.2,19.0,44.0,26.0,15.43
2016,4,12,18,45,50.0,17.5,4.55,18.5,22.0,13.77,0.0
2016,4,12,19,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
