Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,7,15,598.0,61.5,0.6,17.5,228.0,697.24,544.13
2016,4,23,7,30,662.0,69.0,0.5,18.0,285.0,779.4,597.47
2016,4,23,7,45,703.0,75.0,0.45,18.5,343.5,836.32,631.24
2016,4,23,8,0,744.0,81.0,0.4,19.0,402.0,885.35,658.4
2016,4,23,8,15,773.5,85.5,0.65,19.5,459.0,925.21,684.99
2016,4,23,8,30,803.0,90.0,0.9,20.0,516.0,962.01,709.34
2016,4,23,8,45,823.5,94.0,1.15,21.0,569.5,985.59,723.44
2016,4,23,9,0,844.0,98.0,1.4,22.0,623.0,1005.48,734.98
2016,4,23,9,15,859.5,101.0,1.45,22.0,672.0,1001.8,730.98
2016,4,23,9,30,875.0,104.0,1.5,22.0,721.0,1007.56,733.53
2016,4,23,9,45,885.0,107.0,1.55,22.5,764.0,1003.84,728.68
2016,4,23,10,0,895.0,110.0,1.6,23.0,807.0,996.11,721.6
2016,4,23,10,15,904.0,112.0,1.6,23.0,844.0,982.37,711.58
2016,4,23,10,30,913.0,114.0,1.6,23.0,881.0,964.64,699.25
2016,4,23,10,45,917.0,116.5,1.6,23.5,909.5,938.94,680.66
2016,4,23,11,0,921.0,119.0,1.6,24.0,938.0,909.57,659.92
2016,4,23,11,15,925.0,120.5,1.6,24.0,959.5,875.77,637.67
2016,4,23,11,30,929.0,122.0,1.6,24.0,981.0,838.61,613.19
2016,4,23,11,45,931.5,122.5,1.6,24.5,994.0,796.34,583.39
2016,4,23,12,0,934.0,123.0,1.6,25.0,1007.0,751.28,550.12
2016,4,23,12,15,934.5,123.0,1.6,25.0,1011.5,702.02,514.33
2016,4,23,12,30,935.0,123.0,1.6,25.0,1016.0,650.7,476.11
2016,4,23,12,45,931.5,124.0,1.65,25.0,1011.0,596.09,434.67
2016,4,23,13,0,928.0,125.0,1.7,25.0,1006.0,540.3,390.93
2016,4,23,13,15,925.5,124.5,1.75,25.0,993.0,483.06,344.61
2016,4,23,13,30,923.0,124.0,1.8,25.0,980.0,424.99,296.22
2016,4,23,13,45,917.5,123.5,1.9,25.0,958.5,365.34,245.8
2016,4,23,14,0,912.0,123.0,2.0,25.0,937.0,305.59,195.27
2016,4,23,14,15,905.5,121.5,2.1,25.0,907.5,245.21,146.46
2016,4,23,14,30,899.0,120.0,2.2,25.0,878.0,185.28,104.27
2016,4,23,14,45,889.5,118.0,2.35,25.0,841.5,125.56,76.16
2016,4,23,15,0,880.0,116.0,2.5,25.0,805.0,98.95,76.39
2016,4,23,15,15,867.0,113.5,2.55,24.5,761.5,97.96,75.94
2016,4,23,15,30,854.0,111.0,2.6,24.0,718.0,87.35,67.52
2016,4,23,15,45,836.5,108.0,2.65,24.0,668.5,86.19,66.76
2016,4,23,16,0,819.0,105.0,2.7,24.0,619.0,84.92,65.92
2016,4,23,16,15,796.5,101.0,2.6,23.5,566.0,82.76,64.47
2016,4,23,16,30,774.0,97.0,2.5,23.0,513.0,80.48,62.92
2016,4,23,16,45,741.0,93.0,2.45,23.0,456.0,77.86,60.96
2016,4,23,17,0,708.0,89.0,2.4,23.0,399.0,69.39,54.0
2016,4,23,17,15,665.5,83.0,2.15,22.0,342.0,65.29,50.91
2016,4,23,17,30,623.0,77.0,1.9,21.0,285.0,61.12,47.66
2016,4,23,17,45,555.5,69.5,1.7,20.5,228.5,55.49,42.91
2016,4,23,18,0,488.0,62.0,1.5,20.0,172.0,49.88,37.97
2016,4,23,18,15,390.5,50.0,1.5,19.5,122.0,40.45,29.45
2016,4,23,18,30,293.0,38.0,1.5,19.0,72.0,30.97,20.54
2016,4,23,18,45,146.5,19.0,1.5,18.5,36.0,14.56,2.65
2016,4,23,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,24,6,15,0.0,16.5,1.65,15.0,16.5,12.59,0.44
2016,4,24,6,30,0.0,33.0,1.9,15.0,33.0,28.62,17.82
2016,4,24,6,45,11.0,56.5,2.15,15.5,59.0,63.95,48.66
2016,4,24,7,0,22.0,80.0,2.4,16.0,85.0,110.52,88.76
2016,4,24,7,15,38.0,103.5,2.5,16.5,115.0,150.26,122.69
2016,4,24,7,30,54.0,127.0,2.6,17.0,145.0,189.48,155.35
2016,4,24,7,45,57.0,151.5,2.75,17.5,173.5,216.85,176.97
2016,4,24,8,0,60.0,176.0,2.9,18.0,202.0,243.38,197.42
2016,4,24,8,15,36.0,179.0,3.05,18.5,195.0,214.47,172.03
2016,4,24,8,30,12.0,182.0,3.2,19.0,188.0,168.35,132.98
2016,4,24,8,45,22.5,214.5,3.35,19.5,228.0,208.18,164.63
2016,4,24,9,0,33.0,247.0,3.5,20.0,268.0,270.86,213.44
2016,4,24,9,15,16.5,189.5,3.55,20.0,200.0,172.0,134.19
2016,4,24,9,30,0.0,132.0,3.6,20.0,132.0,104.01,78.89
2016,4,24,9,45,0.5,137.5,3.7,20.5,138.0,108.84,82.5
2016,4,24,10,0,1.0,143.0,3.8,21.0,144.0,113.65,86.0
2016,4,24,10,15,2.5,148.5,3.8,21.0,151.0,119.35,90.42
2016,4,24,10,30,4.0,154.0,3.8,21.0,158.0,124.94,94.74
2016,4,24,10,45,4.5,156.0,3.85,21.5,160.5,126.65,95.77
2016,4,24,11,0,5.0,158.0,3.9,22.0,163.0,128.29,96.76
2016,4,24,11,15,16.0,261.5,3.85,22.0,277.0,220.11,168.39
2016,4,24,11,30,27.0,365.0,3.8,22.0,391.0,321.59,245.45
2016,4,24,11,45,20.0,308.0,3.8,22.5,328.0,256.04,194.8
2016,4,24,12,0,13.0,251.0,3.8,23.0,265.0,204.17,154.69
2016,4,24,12,15,14.0,263.5,3.75,23.0,278.0,212.63,161.16
2016,4,24,12,30,15.0,276.0,3.7,23.0,291.0,220.64,167.16
2016,4,24,12,45,11.5,226.0,3.65,23.0,237.5,179.22,135.25
2016,4,24,13,0,8.0,176.0,3.6,23.0,184.0,138.75,103.92
2016,4,24,13,15,14.5,256.0,3.5,23.0,270.0,199.06,150.5
2016,4,24,13,30,21.0,336.0,3.4,23.0,356.0,255.02,192.87
2016,4,24,13,45,20.0,325.5,3.35,23.5,344.0,243.84,183.85
2016,4,24,14,0,19.0,315.0,3.3,24.0,332.0,232.92,175.27
2016,4,24,14,15,409.5,236.5,3.25,24.0,583.0,210.05,141.5
2016,4,24,14,30,800.0,158.0,3.2,24.0,834.0,186.05,109.27
2016,4,24,14,45,782.0,159.5,3.2,24.0,797.5,132.23,83.42
2016,4,24,15,0,764.0,161.0,3.2,24.0,761.0,109.62,85.51
2016,4,24,15,15,486.0,250.0,3.15,24.0,624.0,144.62,114.42
2016,4,24,15,30,208.0,339.0,3.1,24.0,487.0,203.89,162.8
2016,4,24,15,45,246.0,308.5,3.05,24.0,472.0,191.16,152.79
2016,4,24,16,0,284.0,278.0,3.0,24.0,457.0,168.91,135.14
2016,4,24,16,15,160.5,245.5,2.95,23.5,345.0,157.82,126.77
2016,4,24,16,30,37.0,213.0,2.9,23.0,233.0,143.18,115.35
2016,4,24,16,45,314.5,164.5,2.85,23.0,305.0,111.63,89.4
2016,4,24,17,0,592.0,116.0,2.8,23.0,377.0,85.72,67.86
2016,4,24,17,15,547.5,107.5,2.6,22.5,322.5,80.75,64.03
2016,4,24,17,30,503.0,99.0,2.4,22.0,268.0,72.84,57.54
2016,4,24,17,45,446.5,86.5,2.2,21.5,215.5,64.07,50.14
2016,4,24,18,0,390.0,74.0,2.0,21.0,163.0,55.14,42.36
2016,4,24,18,15,300.0,58.5,1.95,20.5,115.5,43.72,32.14
2016,4,24,18,30,210.0,43.0,1.9,20.0,68.0,32.22,21.54
2016,4,24,18,45,105.0,21.5,1.9,19.5,34.0,16.27,4.22
2016,4,24,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,20.5,2.4,19.0,33.5,158.36,82.7
2016,4,25,6,30,224.0,41.0,2.5,19.0,67.0,300.17,239.15
2016,4,25,6,45,319.5,55.5,2.7,19.5,115.0,407.01,331.25
2016,4,25,7,0,415.0,70.0,2.9,20.0,163.0,519.59,422.47
2016,4,25,7,15,213.0,93.0,3.05,20.5,141.5,340.03,279.22
2016,4,25,7,30,11.0,116.0,3.2,21.0,120.0,115.49,90.55
2016,4,25,7,45,69.0,150.5,3.4,21.5,180.0,226.75,183.12
2016,4,25,8,0,127.0,185.0,3.6,22.0,240.0,344.94,277.23
2016,4,25,8,15,73.0,189.5,3.7,22.5,222.5,264.75,210.66
2016,4,25,8,30,19.0,194.0,3.8,23.0,205.0,187.73,146.61
2016,4,25,8,45,98.5,242.0,3.95,23.5,303.5,339.09,267.06
2016,4,25,9,0,178.0,290.0,4.1,24.0,402.0,492.63,383.33
2016,4,25,9,15,472.0,216.5,4.1,24.5,544.5,749.09,575.36
2016,4,25,9,30,766.0,143.0,4.1,25.0,687.0,955.17,716.5
2016,4,25,9,45,520.5,257.0,4.2,25.5,637.0,814.93,613.34
2016,4,25,10,0,275.0,371.0,4.3,26.0,587.0,653.99,491.91
2016,4,25,10,15,541.5,265.0,4.3,26.0,714.0,806.37,605.76
2016,4,25,10,30,808.0,159.0,4.3,26.0,841.0,925.57,688.65
2016,4,25,10,45,813.0,162.5,4.3,26.5,869.0,902.9,670.19
2016,4,25,11,0,818.0,166.0,4.3,27.0,897.0,876.63,650.42
2016,4,25,11,15,823.0,167.0,4.3,27.0,917.0,844.65,628.15
2016,4,25,11,30,828.0,168.0,4.3,27.0,937.0,809.42,602.77
2016,4,25,11,45,853.5,153.0,4.3,27.5,955.5,762.22,568.06
2016,4,25,12,0,879.0,138.0,4.3,28.0,974.0,724.56,539.07
2016,4,25,12,15,880.0,138.0,4.2,28.0,978.0,677.86,503.43
2016,4,25,12,30,881.0,138.0,4.1,28.0,982.0,629.24,465.65
2016,4,25,12,45,514.0,316.0,4.1,28.0,808.0,512.49,377.42
2016,4,25,13,0,147.0,494.0,4.1,28.0,634.0,419.67,308.76
2016,4,25,13,15,506.0,317.5,4.05,28.0,790.0,430.8,312.63
2016,4,25,13,30,865.0,141.0,4.0,28.0,946.0,414.27,289.91
2016,4,25,13,45,857.5,141.5,3.95,28.5,924.5,357.84,241.06
2016,4,25,14,0,850.0,142.0,3.9,29.0,903.0,301.58,192.95
2016,4,25,14,15,842.0,140.0,3.85,29.0,874.0,244.32,146.81
2016,4,25,14,30,834.0,138.0,3.8,29.0,845.0,179.76,100.94
2016,4,25,14,45,819.0,138.5,3.75,29.0,808.0,123.72,74.1
2016,4,25,15,0,804.0,139.0,3.7,29.0,771.0,98.44,74.78
2016,4,25,15,15,790.0,136.0,3.6,28.5,729.0,98.28,74.99
2016,4,25,15,30,776.0,133.0,3.5,28.0,687.0,98.01,75.12
2016,4,25,15,45,753.5,131.0,3.45,28.0,639.0,98.02,75.34
2016,4,25,16,0,731.0,129.0,3.4,28.0,591.0,90.16,69.13
2016,4,25,16,15,706.5,124.0,3.25,27.5,539.5,88.2,67.89
2016,4,25,16,30,682.0,119.0,3.1,27.0,488.0,86.1,66.55
2016,4,25,16,45,648.0,113.5,3.0,27.0,433.5,83.35,64.52
2016,4,25,17,0,614.0,108.0,2.9,27.0,379.0,80.51,62.41
2016,4,25,17,15,570.0,100.0,2.8,26.5,324.0,75.66,58.68
2016,4,25,17,30,526.0,92.0,2.7,26.0,269.0,70.68,54.76
2016,4,25,17,45,459.5,82.0,2.65,25.5,215.5,61.24,46.9
2016,4,25,18,0,393.0,72.0,2.6,25.0,162.0,53.81,40.52
2016,4,25,18,15,303.5,57.0,2.75,24.5,115.0,42.71,30.74
2016,4,25,18,30,214.0,42.0,2.9,24.0,68.0,31.54,20.61
2016,4,25,18,45,107.0,21.0,3.1,23.5,34.0,15.91,4.36
2016,4,25,19,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.85,21.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,26,6,15,92.5,22.0,3.6,19.0,33.0,127.91,73.15
2016,4,26,6,30,185.0,44.0,3.7,19.0,66.0,271.01,216.83
2016,4,26,6,45,263.5,63.0,3.8,19.5,112.5,368.23,301.52
2016,4,26,7,0,342.0,82.0,3.9,20.0,159.0,469.36,385.37
2016,4,26,7,15,198.5,106.0,4.0,20.5,154.0,345.98,284.28
2016,4,26,7,30,55.0,130.0,4.1,21.0,149.0,193.53,156.26
2016,4,26,7,45,174.5,151.0,4.2,21.5,225.0,353.16,287.9
2016,4,26,8,0,294.0,172.0,4.3,22.0,301.0,518.66,417.18
2016,4,26,8,15,332.5,190.5,4.45,22.5,354.5,576.7,459.03
2016,4,26,8,30,371.0,209.0,4.6,23.0,408.0,633.54,499.52
2016,4,26,8,45,524.5,184.0,4.75,23.5,497.0,781.71,608.44
2016,4,26,9,0,678.0,159.0,4.9,24.0,586.0,915.32,700.35
2016,4,26,9,15,697.5,164.0,5.0,24.0,633.0,931.25,709.24
2016,4,26,9,30,717.0,169.0,5.1,24.0,680.0,943.44,716.4
2016,4,26,9,45,731.0,174.0,5.2,24.5,722.0,946.26,715.82
2016,4,26,10,0,745.0,179.0,5.3,25.0,764.0,945.18,712.78
2016,4,26,10,15,756.0,182.0,5.35,25.0,799.0,935.19,704.9
2016,4,26,10,30,767.0,185.0,5.4,25.0,834.0,912.03,688.1
2016,4,26,10,45,769.0,191.0,5.5,25.5,861.0,889.48,670.83
2016,4,26,11,0,771.0,197.0,5.6,26.0,888.0,863.48,651.24
2016,4,26,11,15,776.0,199.0,5.6,26.0,908.0,833.3,628.76
2016,4,26,11,30,781.0,201.0,5.6,26.0,928.0,799.88,603.73
2016,4,26,11,45,783.0,202.5,5.65,26.5,939.5,760.8,573.39
2016,4,26,12,0,785.0,204.0,5.7,27.0,951.0,719.16,540.86
2016,4,26,12,15,519.0,347.5,5.65,27.0,842.5,615.28,460.46
2016,4,26,12,30,253.0,491.0,5.6,27.0,734.0,518.77,386.3
2016,4,26,12,45,145.0,450.0,5.55,27.0,589.0,409.18,305.24
2016,4,26,13,0,37.0,409.0,5.5,27.0,444.0,315.73,235.82
2016,4,26,13,15,138.5,442.0,5.45,27.0,571.5,364.67,270.96
2016,4,26,13,30,240.0,475.0,5.4,27.0,699.0,403.11,296.03
2016,4,26,13,45,281.5,453.0,5.4,27.5,710.0,366.64,265.49
2016,4,26,14,0,323.0,431.0,5.4,28.0,721.0,337.07,239.7
2016,4,26,14,15,214.5,425.0,5.35,27.5,615.0,297.88,214.16
2016,4,26,14,30,106.0,419.0,5.3,27.0,509.0,274.02,201.78
2016,4,26,14,45,375.0,324.0,5.25,27.0,622.5,200.58,142.74
2016,4,26,15,0,644.0,229.0,5.2,27.0,736.0,132.11,102.79
2016,4,26,15,15,497.0,270.5,5.05,27.0,649.5,154.91,121.55
2016,4,26,15,30,350.0,312.0,4.9,27.0,563.0,184.01,145.3
2016,4,26,15,45,435.5,268.5,4.75,27.0,558.5,158.45,124.95
2016,4,26,16,0,521.0,225.0,4.6,27.0,554.0,140.43,110.66
2016,4,26,16,15,398.0,227.5,4.35,26.5,466.5,147.08,116.69
2016,4,26,16,30,275.0,230.0,4.1,26.0,379.0,146.11,116.52
2016,4,26,16,45,172.5,206.0,3.95,26.0,296.5,136.32,108.85
2016,4,26,17,0,70.0,182.0,3.8,26.0,214.0,123.96,99.0
2016,4,26,17,15,178.5,164.5,3.65,25.5,229.5,111.76,89.34
2016,4,26,17,30,287.0,147.0,3.5,25.0,245.0,100.68,80.43
2016,4,26,17,45,235.5,124.5,3.4,24.5,194.5,86.17,68.35
2016,4,26,18,0,184.0,102.0,3.3,24.0,144.0,71.31,55.64
2016,4,26,18,15,127.5,74.0,3.25,23.5,99.5,52.83,39.5
2016,4,26,18,30,71.0,46.0,3.2,23.0,55.0,33.79,22.62
2016,4,26,18,45,35.5,23.0,3.2,23.0,27.5,17.51,5.88
2016,4,26,19,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.25,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,27,6,15,117.5,22.5,2.2,16.0,36.5,169.69,106.67
2016,4,27,6,30,235.0,45.0,2.4,16.0,73.0,315.61,255.48
2016,4,27,6,45,356.0,57.0,2.65,16.0,126.0,441.69,363.72
2016,4,27,7,0,477.0,69.0,2.9,16.0,179.0,581.79,477.52
2016,4,27,7,15,544.5,78.0,2.85,16.5,236.5,668.51,543.29
2016,4,27,7,30,612.0,87.0,2.8,17.0,294.0,755.41,605.78
2016,4,27,7,45,673.5,90.0,2.75,17.5,356.0,828.34,655.05
2016,4,27,8,0,735.0,93.0,2.7,18.0,418.0,899.75,701.23
2016,4,27,8,15,767.0,98.0,2.65,18.5,476.5,934.58,720.45
2016,4,27,8,30,799.0,103.0,2.6,19.0,535.0,974.4,742.91
2016,4,27,8,45,830.5,103.5,2.55,20.0,592.0,1004.91,757.14
2016,4,27,9,0,862.0,104.0,2.5,21.0,649.0,1031.59,768.65
2016,4,27,9,15,879.0,107.0,2.45,22.0,699.5,1042.49,769.74
2016,4,27,9,30,896.0,110.0,2.4,23.0,750.0,1035.53,759.57
2016,4,27,9,45,910.5,111.0,2.4,24.0,795.5,1033.55,753.64
2016,4,27,10,0,925.0,112.0,2.4,25.0,841.0,1027.47,745.25
2016,4,27,10,15,933.5,114.0,2.4,25.5,878.0,1012.48,732.89
2016,4,27,10,30,942.0,116.0,2.4,26.0,915.0,993.45,718.23
2016,4,27,10,45,948.5,117.0,2.4,26.5,945.0,967.65,699.45
2016,4,27,11,0,955.0,118.0,2.4,27.0,975.0,938.03,678.41
2016,4,27,11,15,959.0,119.0,2.35,27.0,996.5,902.63,654.59
2016,4,27,11,30,963.0,120.0,2.3,27.0,1018.0,863.81,628.58
2016,4,27,11,45,967.5,118.5,2.3,27.5,1031.5,820.13,598.03
2016,4,27,12,0,972.0,117.0,2.3,28.0,1045.0,773.53,563.67
2016,4,27,12,15,972.5,117.0,2.3,28.0,1048.5,722.77,526.81
2016,4,27,12,30,973.0,117.0,2.3,28.0,1052.0,669.89,487.46
2016,4,27,12,45,971.5,116.5,2.3,28.0,1047.0,613.74,444.63
2016,4,27,13,0,970.0,116.0,2.3,28.0,1042.0,556.22,399.45
2016,4,27,13,15,967.0,115.5,2.3,28.0,1028.0,496.89,351.51
2016,4,27,13,30,964.0,115.0,2.3,28.0,1014.0,436.72,301.58
2016,4,27,13,45,958.5,114.5,2.3,28.0,991.5,375.14,249.7
2016,4,27,14,0,953.0,114.0,2.3,28.0,969.0,313.41,197.75
2016,4,27,14,15,946.0,112.5,2.2,28.0,939.0,250.91,147.39
2016,4,27,14,30,939.0,111.0,2.1,28.0,909.0,188.91,103.65
2016,4,27,14,45,928.5,109.5,2.05,28.0,870.5,127.38,73.96
2016,4,27,15,0,918.0,108.0,2.0,28.0,832.0,96.02,73.0
2016,4,27,15,15,906.0,105.5,1.85,27.5,788.0,94.89,72.44
2016,4,27,15,30,894.0,103.0,1.7,27.0,744.0,93.57,71.68
2016,4,27,15,45,876.0,101.0,1.55,27.0,693.5,92.15,70.72
2016,4,27,16,0,858.0,99.0,1.4,27.0,643.0,82.02,62.61
2016,4,27,16,15,836.5,95.5,1.3,27.0,589.0,80.01,61.17
2016,4,27,16,30,815.0,92.0,1.2,27.0,535.0,77.88,59.64
2016,4,27,16,45,783.5,88.5,1.1,27.0,477.0,75.44,57.85
2016,4,27,17,0,752.0,85.0,1.0,27.0,419.0,72.97,56.01
2016,4,27,17,15,711.0,79.0,0.8,26.5,360.5,63.18,48.1
2016,4,27,17,30,670.0,73.0,0.6,26.0,302.0,58.82,44.68
2016,4,27,17,45,605.0,66.5,0.45,26.0,244.0,53.74,40.42
2016,4,27,18,0,540.0,60.0,0.3,26.0,186.0,48.71,36.04
2016,4,27,18,15,442.0,49.0,0.35,25.5,133.5,39.9,28.3
2016,4,27,18,30,344.0,38.0,0.4,25.0,81.0,31.09,20.27
2016,4,27,18,45,172.0,19.0,0.5,24.5,40.5,15.29,4.75
2016,4,27,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.6,16.0,38.0,180.24,119.58
2016,4,28,6,30,261.0,44.0,2.0,17.0,76.0,335.79,271.05
2016,4,28,6,45,360.5,57.0,2.4,18.0,126.5,445.41,363.58
2016,4,28,7,0,460.0,70.0,2.8,19.0,177.0,567.32,460.86
2016,4,28,7,15,523.0,79.0,3.0,19.5,232.5,649.34,523.48
2016,4,28,7,30,586.0,88.0,3.2,20.0,288.0,731.39,583.37
2016,4,28,7,45,632.5,94.0,3.45,20.5,345.5,792.83,626.14
2016,4,28,8,0,679.0,100.0,3.7,21.0,403.0,852.61,666.55
2016,4,28,8,15,709.5,105.5,3.8,21.5,458.5,893.37,691.76
2016,4,28,8,30,740.0,111.0,3.9,22.0,514.0,931.34,714.7
2016,4,28,8,45,764.5,114.5,4.0,22.5,566.5,950.22,724.19
2016,4,28,9,0,789.0,118.0,4.1,23.0,619.0,973.45,736.84
2016,4,28,9,15,806.0,121.5,4.1,23.5,667.0,985.23,741.1
2016,4,28,9,30,823.0,125.0,4.1,24.0,715.0,993.09,742.93
2016,4,28,9,45,835.5,128.0,4.15,24.5,757.5,991.87,739.15
2016,4,28,10,0,848.0,131.0,4.2,25.0,800.0,986.61,732.95
2016,4,28,10,15,857.0,133.0,4.2,25.0,835.5,958.66,712.87
2016,4,28,10,30,866.0,135.0,4.2,25.0,871.0,941.44,700.32
2016,4,28,10,45,869.5,138.5,4.25,25.5,899.0,916.84,681.74
2016,4,28,11,0,873.0,142.0,4.3,26.0,927.0,888.69,660.93
2016,4,28,11,15,877.0,143.0,4.25,26.0,947.0,855.47,637.59
2016,4,28,11,30,881.0,144.0,4.2,26.0,967.0,819.07,612.11
2016,4,28,11,45,875.0,150.0,4.2,26.5,977.0,775.99,579.51
2016,4,28,12,0,869.0,156.0,4.2,27.0,987.0,730.64,544.59
2016,4,28,12,15,868.5,156.0,4.15,27.0,990.0,682.98,508.46
2016,4,28,12,30,868.0,156.0,4.1,27.0,993.0,633.64,470.31
2016,4,28,12,45,853.5,164.0,4.1,27.0,983.5,585.88,432.24
2016,4,28,13,0,839.0,172.0,4.1,27.0,974.0,531.2,388.36
2016,4,28,13,15,834.0,171.5,4.05,27.0,960.0,475.35,342.47
2016,4,28,13,30,829.0,171.0,4.0,27.0,946.0,419.27,295.34
2016,4,28,13,45,798.0,185.0,3.95,27.0,917.5,363.74,248.61
2016,4,28,14,0,767.0,199.0,3.9,27.0,889.0,311.06,204.63
2016,4,28,14,15,475.5,313.5,3.85,27.0,737.0,264.51,178.14
2016,4,28,14,30,184.0,428.0,3.8,27.0,585.0,272.72,196.99
2016,4,28,14,45,98.0,333.0,3.8,27.0,416.5,203.77,150.4
2016,4,28,15,0,12.0,238.0,3.8,27.0,248.0,171.47,134.27
2016,4,28,15,15,36.0,278.0,3.75,26.5,305.0,181.88,143.23
2016,4,28,15,30,60.0,318.0,3.7,26.0,362.0,201.87,159.91
2016,4,28,15,45,33.5,255.0,3.65,26.0,279.5,168.75,133.57
2016,4,28,16,0,7.0,192.0,3.6,26.0,197.0,139.49,110.19
2016,4,28,16,15,58.0,216.5,3.5,25.5,249.0,147.03,117.0
2016,4,28,16,30,109.0,241.0,3.4,25.0,301.0,159.45,127.86
2016,4,28,16,45,62.0,199.5,3.3,25.0,233.0,135.16,108.22
2016,4,28,17,0,15.0,158.0,3.2,25.0,165.0,113.7,90.75
2016,4,28,17,15,8.0,136.5,3.1,24.5,140.5,98.72,78.66
2016,4,28,17,30,1.0,115.0,3.0,24.0,116.0,83.65,66.26
2016,4,28,17,45,68.0,111.0,2.9,24.0,127.5,78.62,62.06
2016,4,28,18,0,135.0,107.0,2.8,24.0,139.0,73.92,57.89
2016,4,28,18,15,93.0,75.5,2.9,23.5,95.0,53.59,40.2
2016,4,28,18,30,51.0,44.0,3.0,23.0,51.0,32.55,21.68
2016,4,28,18,45,26.0,23.0,3.1,23.0,26.5,17.56,6.69
2016,4,28,19,0,1.0,2.0,3.2,23.0,2.0,1.57,0.0
2016,4,28,19,15,0.5,1.0,3.25,23.0,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,29,5,45,2.5,2.0,2.5,20.5,2.0,0.0,0.0
2016,4,29,6,0,5.0,4.0,2.6,21.0,4.0,7.15,0.0
2016,4,29,6,15,56.0,26.0,2.8,21.0,32.5,92.22,59.96
2016,4,29,6,30,107.0,48.0,3.0,21.0,61.0,187.95,149.01
2016,4,29,6,45,159.5,73.0,3.25,21.5,104.5,269.83,219.15
2016,4,29,7,0,212.0,98.0,3.5,22.0,148.0,351.66,287.04
2016,4,29,7,15,106.5,106.0,3.8,22.5,131.5,235.34,191.21
2016,4,29,7,30,1.0,114.0,4.1,23.0,115.0,101.78,78.32
2016,4,29,7,45,57.0,152.0,4.4,23.5,177.5,214.69,171.72
2016,4,29,8,0,113.0,190.0,4.7,24.0,240.0,335.55,267.87
2016,4,29,8,15,160.0,215.0,4.85,24.0,297.0,407.48,323.84
2016,4,29,8,30,207.0,240.0,5.0,24.0,354.0,478.71,378.24
2016,4,29,8,45,165.5,267.0,5.15,24.5,364.0,460.47,360.65
2016,4,29,9,0,124.0,294.0,5.3,25.0,374.0,440.7,342.35
2016,4,29,9,15,62.0,218.0,5.3,25.0,258.5,262.56,203.99
2016,4,29,9,30,0.0,142.0,5.3,25.0,143.0,112.38,83.9
2016,4,29,9,45,9.0,208.5,5.35,25.5,216.5,177.94,135.3
2016,4,29,10,0,18.0,275.0,5.4,26.0,290.0,243.8,185.66
2016,4,29,10,15,291.0,291.0,5.45,26.0,538.5,572.41,439.47
2016,4,29,10,30,564.0,307.0,5.5,26.0,787.0,844.29,636.16
2016,4,29,10,45,599.0,294.0,5.55,26.5,819.5,839.15,629.65
2016,4,29,11,0,634.0,281.0,5.6,27.0,852.0,828.71,620.8
2016,4,29,11,15,320.0,222.5,5.55,27.0,511.0,482.85,368.45
2016,4,29,11,30,6.0,164.0,5.5,27.0,170.0,132.93,98.02
2016,4,29,11,45,8.5,186.0,5.45,27.5,194.5,151.44,112.3
2016,4,29,12,0,11.0,208.0,5.4,28.0,219.0,169.38,125.7
2016,4,29,12,15,16.5,281.5,5.35,28.0,298.0,228.04,170.09
2016,4,29,12,30,22.0,355.0,5.3,28.0,377.0,284.02,211.82
2016,4,29,12,45,48.0,411.5,5.3,28.0,458.0,331.98,247.24
2016,4,29,13,0,74.0,468.0,5.3,28.0,539.0,373.13,276.99
2016,4,29,13,15,48.0,405.5,5.2,28.0,451.0,309.5,229.78
2016,4,29,13,30,22.0,343.0,5.1,28.0,363.0,260.35,193.5
2016,4,29,13,45,138.0,397.0,5.05,28.0,521.5,303.8,222.63
2016,4,29,14,0,254.0,451.0,5.0,28.0,680.0,330.54,237.18
2016,4,29,14,15,233.0,439.0,4.8,28.0,644.0,308.89,220.79
2016,4,29,14,30,212.0,427.0,4.6,28.0,608.0,276.21,197.97
2016,4,29,14,45,168.5,407.0,4.4,28.0,547.5,241.53,176.79
2016,4,29,15,0,125.0,387.0,4.2,28.0,487.0,221.0,173.04
2016,4,29,15,15,297.0,328.0,3.95,27.5,547.0,187.51,147.1
2016,4,29,15,30,469.0,269.0,3.7,27.0,607.0,156.15,122.54
2016,4,29,15,45,388.0,295.0,3.5,27.0,562.0,178.51,140.94
2016,4,29,16,0,307.0,321.0,3.3,27.0,517.0,189.91,150.47
2016,4,29,16,15,312.0,272.5,3.05,27.0,457.5,167.82,133.02
2016,4,29,16,30,317.0,224.0,2.8,27.0,398.0,143.87,113.97
2016,4,29,16,45,347.5,193.0,2.6,27.0,365.0,128.27,101.6
2016,4,29,17,0,378.0,162.0,2.4,27.0,332.0,108.36,85.51
2016,4,29,17,15,274.5,166.0,2.3,26.5,280.5,111.81,88.91
2016,4,29,17,30,171.0,170.0,2.2,26.0,229.0,112.41,89.83
2016,4,29,17,45,140.0,138.5,2.1,25.5,181.0,93.35,74.07
2016,4,29,18,0,109.0,107.0,2.0,25.0,133.0,73.75,57.48
2016,4,29,18,15,72.5,74.5,2.05,24.5,90.0,52.94,39.49
2016,4,29,18,30,36.0,42.0,2.1,24.0,47.0,31.4,20.66
2016,4,29,18,45,18.0,22.0,2.15,24.0,24.5,16.94,6.51
2016,4,29,19,0,0.0,2.0,2.2,24.0,2.0,1.57,0.0
2016,4,29,19,15,0.0,1.0,2.3,23.5,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.8,13.0,4.0,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.9,13.0,8.0,19.91,0.0
2016,4,30,6,15,121.0,28.5,3.95,13.5,43.0,189.69,136.01
2016,4,30,6,30,225.0,49.0,4.0,14.0,78.0,311.92,256.91
2016,4,30,6,45,324.0,63.5,4.05,14.5,128.5,422.21,353.0
2016,4,30,7,0,423.0,78.0,4.1,15.0,179.0,538.2,448.4
2016,4,30,7,15,487.0,88.5,4.1,15.5,234.5,618.84,511.46
2016,4,30,7,30,551.0,99.0,4.1,16.0,290.0,710.17,579.75
2016,4,30,7,45,603.5,105.0,4.15,17.0,348.5,777.56,626.18
2016,4,30,8,0,656.0,111.0,4.2,18.0,407.0,843.26,669.68
2016,4,30,8,15,688.0,117.0,4.2,18.5,462.5,886.01,696.35
2016,4,30,8,30,720.0,123.0,4.2,19.0,518.0,925.94,720.6
2016,4,30,8,45,750.5,125.0,4.25,20.0,572.0,956.26,736.62
2016,4,30,9,0,781.0,127.0,4.3,21.0,626.0,975.31,744.72
2016,4,30,9,15,798.5,130.5,4.15,21.5,674.5,987.56,748.53
2016,4,30,9,30,816.0,134.0,4.0,22.0,723.0,995.85,749.77
2016,4,30,9,45,546.5,255.5,3.85,22.5,660.0,838.57,635.28
2016,4,30,10,0,277.0,377.0,3.7,23.0,597.0,660.84,500.37
2016,4,30,10,15,574.5,257.5,3.55,23.5,740.0,835.45,628.93
2016,4,30,10,30,872.0,138.0,3.4,24.0,883.0,949.68,704.7
2016,4,30,10,45,883.0,137.5,3.25,24.5,913.0,927.95,685.93
2016,4,30,11,0,894.0,137.0,3.1,25.0,943.0,902.44,665.95
2016,4,30,11,15,898.5,138.0,2.9,25.0,964.0,869.06,641.85
2016,4,30,11,30,903.0,139.0,2.7,25.0,985.0,832.43,615.68
2016,4,30,11,45,910.0,136.5,2.55,25.5,999.0,791.89,585.05
2016,4,30,12,0,917.0,134.0,2.4,26.0,1013.0,748.46,551.5
2016,4,30,12,15,918.0,134.0,2.3,26.0,1017.5,700.23,515.4
2016,4,30,12,30,919.0,134.0,2.2,26.0,1022.0,650.03,477.12
2016,4,30,12,45,919.5,132.5,2.1,26.5,1017.5,596.92,434.93
2016,4,30,13,0,920.0,131.0,2.0,27.0,1013.0,542.44,390.77
2016,4,30,13,15,917.0,130.5,2.0,27.0,1000.0,485.85,345.04
2016,4,30,13,30,914.0,130.0,2.0,27.0,987.0,428.55,297.47
2016,4,30,13,45,910.5,128.5,2.0,27.0,966.0,369.98,248.06
2016,4,30,14,0,907.0,127.0,2.0,27.0,945.0,311.12,198.4
2016,4,30,14,15,900.0,125.5,2.0,27.0,915.5,251.49,150.23
2016,4,30,14,30,893.0,124.0,2.0,27.0,886.0,192.38,108.09
2016,4,30,14,45,885.5,121.0,2.0,27.0,850.5,133.2,78.3
2016,4,30,15,0,878.0,118.0,2.0,27.0,815.0,99.64,76.22
2016,4,30,15,15,866.0,115.5,1.95,26.5,772.0,98.78,75.89
2016,4,30,15,30,854.0,113.0,1.9,26.0,729.0,88.2,67.57
2016,4,30,15,45,841.0,108.5,1.85,26.0,681.0,86.34,66.24
2016,4,30,16,0,828.0,104.0,1.8,26.0,633.0,84.27,64.74
2016,4,30,16,15,806.5,100.5,1.7,26.0,580.5,82.44,63.45
2016,4,30,16,30,785.0,97.0,1.6,26.0,528.0,80.51,62.08
2016,4,30,16,45,759.0,92.0,1.55,26.0,472.5,77.32,59.66
2016,4,30,17,0,733.0,87.0,1.5,26.0,417.0,74.0,57.12
2016,4,30,17,15,693.0,81.5,1.35,25.5,359.5,64.54,49.46
2016,4,30,17,30,653.0,76.0,1.2,25.0,302.0,60.66,46.44
2016,4,30,17,45,596.0,68.0,1.1,24.5,246.0,54.68,41.49
2016,4,30,18,0,539.0,60.0,1.0,24.0,190.0,48.63,36.31
2016,4,30,18,15,445.5,50.0,1.0,23.0,138.0,40.64,29.3
2016,4,30,18,30,352.0,40.0,1.0,22.0,86.0,32.69,22.01
2016,4,30,18,45,205.0,25.0,1.05,21.5,48.5,20.32,9.41
2016,4,30,19,0,58.0,10.0,1.1,21.0,11.0,7.87,0.0
2016,4,30,19,15,29.0,5.0,1.1,20.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,1,5,45,17.0,5.0,3.05,14.5,5.5,0.0,0.0
2016,5,1,6,0,34.0,10.0,3.3,15.0,11.0,35.11,0.0
2016,5,1,6,15,153.0,28.0,3.45,15.5,46.5,216.48,158.38
2016,5,1,6,30,272.0,46.0,3.6,16.0,82.0,347.14,284.34
2016,5,1,6,45,359.5,59.0,3.8,16.5,131.5,446.77,369.88
2016,5,1,7,0,447.0,72.0,4.0,17.0,181.0,558.06,460.49
2016,5,1,7,15,223.5,79.0,4.05,17.5,133.5,326.72,273.34
2016,5,1,7,30,0.0,86.0,4.1,18.0,86.0,69.6,52.92
2016,5,1,7,45,0.0,102.5,4.2,18.5,102.5,83.73,64.57
2016,5,1,8,0,0.0,119.0,4.3,19.0,119.0,97.7,75.72
2016,5,1,8,15,0.0,106.5,4.35,19.5,106.5,84.3,64.25
2016,5,1,8,30,0.0,94.0,4.4,20.0,94.0,72.73,54.4
2016,5,1,8,45,32.0,186.5,4.5,20.5,207.0,206.48,163.43
2016,5,1,9,0,64.0,279.0,4.6,21.0,320.0,336.75,265.41
2016,5,1,9,15,37.5,250.5,4.6,21.0,275.0,271.46,212.66
2016,5,1,9,30,11.0,222.0,4.6,21.0,230.0,193.58,150.1
2016,5,1,9,45,10.0,218.0,4.65,21.5,225.5,187.2,144.5
2016,5,1,10,0,9.0,214.0,4.7,22.0,221.0,181.3,139.25
2016,5,1,10,15,18.0,274.0,4.7,22.0,289.0,240.26,185.17
2016,5,1,10,30,27.0,334.0,4.7,22.0,357.0,317.47,244.17
2016,5,1,10,45,22.5,321.5,4.7,22.5,341.5,280.09,214.54
2016,5,1,11,0,18.0,309.0,4.7,23.0,326.0,262.85,200.61
2016,5,1,11,15,104.5,396.5,4.7,23.0,495.0,432.29,330.17
2016,5,1,11,30,191.0,484.0,4.7,23.0,664.0,560.2,424.19
2016,5,1,11,45,143.5,483.5,4.75,23.5,619.5,505.15,381.35
2016,5,1,12,0,96.0,483.0,4.8,24.0,575.0,448.57,338.1
2016,5,1,12,15,79.5,472.5,4.8,24.0,549.0,416.65,314.11
2016,5,1,12,30,63.0,462.0,4.8,24.0,523.0,386.79,291.56
2016,5,1,12,45,67.0,463.5,4.85,24.0,528.0,378.56,285.26
2016,5,1,13,0,71.0,465.0,4.9,24.0,533.0,369.71,278.34
2016,5,1,13,15,78.5,464.0,4.95,23.5,539.0,360.13,271.29
2016,5,1,13,30,86.0,463.0,5.0,23.0,545.0,349.59,263.31
2016,5,1,13,45,169.0,457.0,5.05,23.0,612.0,346.84,258.41
2016,5,1,14,0,252.0,451.0,5.1,23.0,679.0,330.43,241.91
2016,5,1,14,15,511.5,316.5,5.1,23.0,760.0,274.26,187.49
2016,5,1,14,30,771.0,182.0,5.1,23.0,841.0,200.96,121.94
2016,5,1,14,45,493.5,285.0,5.1,23.0,700.0,178.46,124.06
2016,5,1,15,0,216.0,388.0,5.1,23.0,559.0,224.45,179.69
2016,5,1,15,15,445.0,289.0,5.05,22.5,618.0,161.69,129.15
2016,5,1,15,30,674.0,190.0,5.0,22.0,677.0,118.28,93.84
2016,5,1,15,45,499.5,232.0,5.0,22.0,579.5,140.65,112.76
2016,5,1,16,0,325.0,274.0,5.0,22.0,482.0,167.74,135.58
2016,5,1,16,15,455.0,217.5,4.9,22.0,482.5,136.52,109.97
2016,5,1,16,30,585.0,161.0,4.8,22.0,483.0,110.78,88.75
2016,5,1,16,45,552.0,152.0,4.7,22.0,430.0,104.54,83.83
2016,5,1,17,0,519.0,143.0,4.6,22.0,377.0,99.46,79.83
2016,5,1,17,15,474.0,131.5,4.35,21.5,323.5,92.41,74.26
2016,5,1,17,30,429.0,120.0,4.1,21.0,270.0,85.15,68.38
2016,5,1,17,45,368.5,105.5,3.9,20.5,218.0,75.52,60.29
2016,5,1,18,0,308.0,91.0,3.7,20.0,166.0,65.69,51.76
2016,5,1,18,15,232.5,71.5,3.6,19.5,119.5,52.18,39.74
2016,5,1,18,30,157.0,52.0,3.5,19.0,73.0,38.15,26.98
2016,5,1,18,45,78.5,29.5,3.45,19.0,40.0,22.02,11.09
2016,5,1,19,0,0.0,7.0,3.4,19.0,7.0,5.51,0.0
2016,5,1,19,15,0.0,3.5,3.5,18.5,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,2,5,45,22.5,5.0,5.0,13.0,6.0,0.0,0.0
2016,5,2,6,0,45.0,10.0,5.0,13.0,12.0,43.95,0.0
2016,5,2,6,15,158.0,27.5,5.1,13.0,47.0,220.04,166.02
2016,5,2,6,30,271.0,45.0,5.2,13.0,82.0,343.88,286.75
2016,5,2,6,45,354.5,58.0,5.3,13.0,130.0,440.25,372.07
2016,5,2,7,0,438.0,71.0,5.4,13.0,178.0,548.78,463.72
2016,5,2,7,15,219.0,47.5,5.45,13.0,101.0,297.41,255.01
2016,5,2,7,30,0.0,24.0,5.5,13.0,24.0,18.28,10.09
2016,5,2,7,45,0.0,77.0,5.6,13.0,77.0,59.27,45.18
2016,5,2,8,0,0.0,130.0,5.7,13.0,130.0,108.58,86.75
2016,5,2,8,15,66.0,188.0,5.7,13.0,224.5,253.13,209.74
2016,5,2,8,30,132.0,246.0,5.7,13.0,319.0,408.28,336.73
2016,5,2,8,45,66.0,189.5,5.7,13.5,226.0,244.38,200.27
2016,5,2,9,0,0.0,133.0,5.7,14.0,133.0,105.54,82.49
2016,5,2,9,15,0.0,124.0,5.6,14.0,124.0,97.44,75.63
2016,5,2,9,30,0.0,115.0,5.5,14.0,115.0,89.78,69.1
2016,5,2,9,45,2.5,143.5,5.45,14.0,146.0,115.76,90.41
2016,5,2,10,0,5.0,172.0,5.4,14.0,177.0,141.63,111.44
2016,5,2,10,15,2.5,135.0,5.35,14.0,137.5,108.31,83.9
2016,5,2,10,30,0.0,98.0,5.3,14.0,98.0,76.21,57.37
2016,5,2,10,45,6.5,175.0,5.25,14.5,181.5,143.82,112.49
2016,5,2,11,0,13.0,252.0,5.2,15.0,265.0,211.41,166.42
2016,5,2,11,15,14.5,256.5,5.3,15.0,271.0,214.72,168.84
2016,5,2,11,30,16.0,261.0,5.4,15.0,277.0,217.8,171.16
2016,5,2,11,45,16.5,264.5,5.5,15.0,281.0,219.08,172.05
2016,5,2,12,0,17.0,268.0,5.6,15.0,285.0,220.17,172.8
2016,5,2,12,15,17.5,276.5,5.6,15.0,294.0,224.88,176.4
2016,5,2,12,30,18.0,285.0,5.6,15.0,303.0,229.25,179.74
2016,5,2,12,45,16.5,285.5,5.7,15.5,302.0,226.29,176.96
2016,5,2,13,0,15.0,286.0,5.8,16.0,301.0,223.42,174.3
2016,5,2,13,15,23.5,337.0,5.7,16.0,360.0,253.77,198.02
2016,5,2,13,30,32.0,388.0,5.6,16.0,419.0,283.48,220.92
2016,5,2,13,45,21.0,296.0,5.55,16.5,316.0,215.21,167.05
2016,5,2,14,0,10.0,204.0,5.5,17.0,213.0,155.32,119.71
2016,5,2,14,15,8.5,194.0,5.35,17.0,201.5,146.63,112.95
2016,5,2,14,30,7.0,184.0,5.2,17.0,190.0,138.23,106.45
2016,5,2,14,45,7.5,193.5,5.1,17.5,200.0,143.54,110.78
2016,5,2,15,0,8.0,203.0,5.0,18.0,210.0,148.88,120.54
2016,5,2,15,15,4.0,165.5,4.85,18.0,169.0,123.4,99.4
2016,5,2,15,30,0.0,128.0,4.7,18.0,128.0,97.09,77.42
2016,5,2,15,45,8.5,176.5,4.6,18.0,182.0,130.22,105.72
2016,5,2,16,0,17.0,225.0,4.5,18.0,236.0,160.44,131.48
2016,5,2,16,15,36.0,227.0,4.35,17.5,247.5,152.27,125.19
2016,5,2,16,30,55.0,229.0,4.2,17.0,259.0,152.38,125.97
2016,5,2,16,45,59.5,207.0,4.05,17.0,236.5,139.3,115.25
2016,5,2,17,0,64.0,185.0,3.9,17.0,214.0,125.86,104.15
2016,5,2,17,15,57.0,161.0,3.6,16.5,184.5,110.8,91.69
2016,5,2,17,30,50.0,137.0,3.3,16.0,155.0,95.42,78.72
2016,5,2,17,45,40.5,113.0,3.05,16.0,126.0,79.71,65.06
2016,5,2,18,0,31.0,89.0,2.8,16.0,97.0,63.72,50.89
2016,5,2,18,15,151.0,67.5,2.4,15.5,90.0,49.01,37.65
2016,5,2,18,30,271.0,46.0,2.0,15.0,83.0,34.72,24.55
2016,5,2,18,45,156.0,28.0,1.7,14.5,47.5,21.19,10.99
2016,5,2,19,0,41.0,10.0,1.4,14.0,12.0,7.87,0.0
2016,5,2,19,15,20.5,5.0,1.4,13.5,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,3,5,45,40.0,6.5,2.25,9.5,7.5,0.0,0.0
2016,5,3,6,0,80.0,13.0,2.4,10.0,15.0,74.41,0.0
2016,5,3,6,15,221.0,28.0,2.5,10.5,54.5,277.51,214.29
2016,5,3,6,30,362.0,43.0,2.6,11.0,94.0,424.1,351.44
2016,5,3,6,45,459.5,52.5,2.75,11.5,147.0,534.78,445.44
