Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,7,0,557.0,62.0,2.9,12.0,200.0,649.21,537.33
2016,5,3,7,15,614.5,69.0,3.0,12.5,257.0,724.7,594.55
2016,5,3,7,30,672.0,76.0,3.1,13.0,314.0,800.16,649.1
2016,5,3,7,45,714.5,80.5,3.25,14.0,372.5,856.49,686.44
2016,5,3,8,0,757.0,85.0,3.4,15.0,431.0,904.95,716.93
2016,5,3,8,15,784.5,89.0,3.45,15.5,487.5,941.96,739.21
2016,5,3,8,30,812.0,93.0,3.5,16.0,544.0,975.86,759.01
2016,5,3,8,45,833.0,96.0,3.55,16.5,597.5,998.44,770.77
2016,5,3,9,0,854.0,99.0,3.6,17.0,651.0,1017.36,780.1
2016,5,3,9,15,869.0,102.0,3.6,17.5,699.5,1012.81,773.14
2016,5,3,9,30,884.0,105.0,3.6,18.0,748.0,1017.85,773.16
2016,5,3,9,45,895.0,107.5,3.6,18.5,791.0,1014.35,767.5
2016,5,3,10,0,906.0,110.0,3.6,19.0,834.0,1006.84,759.43
2016,5,3,10,15,914.5,111.5,3.55,19.5,870.0,991.89,746.24
2016,5,3,10,30,923.0,113.0,3.5,20.0,906.0,973.03,730.69
2016,5,3,10,45,928.5,115.0,3.5,20.5,935.0,948.03,711.57
2016,5,3,11,0,934.0,117.0,3.5,21.0,964.0,919.31,690.11
2016,5,3,11,15,938.0,118.0,3.5,21.0,985.0,884.85,666.16
2016,5,3,11,30,942.0,119.0,3.5,21.0,1006.0,847.07,639.91
2016,5,3,11,45,945.0,119.0,3.5,21.5,1018.5,804.59,608.65
2016,5,3,12,0,948.0,119.0,3.5,22.0,1031.0,759.32,573.6
2016,5,3,12,15,948.5,119.0,3.45,22.0,1035.0,709.9,535.8
2016,5,3,12,30,949.0,119.0,3.4,22.0,1039.0,658.5,495.66
2016,5,3,12,45,948.0,118.5,3.4,22.5,1034.0,604.23,451.63
2016,5,3,13,0,947.0,118.0,3.4,23.0,1029.0,548.66,405.5
2016,5,3,13,15,944.0,117.5,3.4,23.0,1016.0,491.08,357.4
2016,5,3,13,30,941.0,117.0,3.4,23.0,1003.0,432.74,307.43
2016,5,3,13,45,936.5,116.0,3.4,23.0,981.0,373.04,255.58
2016,5,3,14,0,932.0,115.0,3.4,23.0,959.0,313.12,203.58
2016,5,3,14,15,925.0,113.5,3.35,23.0,929.5,252.41,153.08
2016,5,3,14,30,918.0,112.0,3.3,23.0,900.0,192.22,108.72
2016,5,3,14,45,909.0,110.5,3.3,23.0,863.0,132.59,77.35
2016,5,3,15,0,900.0,109.0,3.3,23.0,826.0,95.75,74.35
2016,5,3,15,15,888.5,106.5,3.25,23.0,783.0,94.73,73.7
2016,5,3,15,30,877.0,104.0,3.2,23.0,740.0,93.51,72.87
2016,5,3,15,45,863.0,101.0,3.2,23.0,692.0,91.74,71.6
2016,5,3,16,0,849.0,98.0,3.2,23.0,644.0,80.98,62.82
2016,5,3,16,15,828.5,94.5,3.1,22.5,591.0,79.0,61.51
2016,5,3,16,30,808.0,91.0,3.0,22.0,538.0,76.89,60.08
2016,5,3,16,45,780.5,87.0,2.95,22.0,482.0,74.19,58.02
2016,5,3,17,0,753.0,83.0,2.9,22.0,426.0,71.39,55.87
2016,5,3,17,15,714.5,77.5,2.6,21.0,368.5,67.2,52.71
2016,5,3,17,30,676.0,72.0,2.3,20.0,311.0,58.1,45.2
2016,5,3,17,45,617.5,65.5,2.0,19.5,254.0,53.04,40.97
2016,5,3,18,0,559.0,59.0,1.7,19.0,197.0,48.0,36.58
2016,5,3,18,15,470.0,49.5,1.6,18.0,144.5,40.37,29.76
2016,5,3,18,30,381.0,40.0,1.5,17.0,92.0,32.76,22.69
2016,5,3,18,45,235.0,26.0,1.45,16.0,53.0,21.18,11.11
2016,5,3,19,0,89.0,12.0,1.4,15.0,14.0,9.44,0.0
2016,5,3,19,15,44.5,6.0,1.4,14.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,6.5,1.25,11.5,8.0,0.0,0.0
2016,5,4,6,0,78.0,13.0,1.3,12.0,16.0,72.84,0.0
2016,5,4,6,15,215.0,28.5,1.65,12.5,55.0,268.12,207.42
2016,5,4,6,30,352.0,44.0,2.0,13.0,94.0,416.51,342.17
2016,5,4,6,45,444.0,54.5,2.4,14.0,147.0,523.22,431.54
2016,5,4,7,0,536.0,65.0,2.8,15.0,200.0,633.5,519.14
2016,5,4,7,15,594.5,72.5,2.8,16.0,256.5,710.27,575.19
2016,5,4,7,30,653.0,80.0,2.8,17.0,313.0,787.02,628.19
2016,5,4,7,45,695.0,85.5,2.8,18.0,371.5,843.97,664.36
2016,5,4,8,0,737.0,91.0,2.8,19.0,430.0,899.17,697.94
2016,5,4,8,15,765.5,95.5,2.9,19.5,486.5,930.55,716.12
2016,5,4,8,30,794.0,100.0,3.0,20.0,543.0,965.97,737.0
2016,5,4,8,45,816.0,103.5,3.1,21.0,596.5,990.12,748.56
2016,5,4,9,0,838.0,107.0,3.2,22.0,650.0,1010.6,757.69
2016,5,4,9,15,854.0,110.0,3.25,22.5,698.5,1020.51,760.89
2016,5,4,9,30,870.0,113.0,3.3,23.0,747.0,1012.47,752.46
2016,5,4,9,45,882.0,115.0,3.35,23.5,790.0,1009.38,747.69
2016,5,4,10,0,894.0,117.0,3.4,24.0,833.0,1002.33,740.46
2016,5,4,10,15,903.0,119.0,3.4,24.0,870.0,988.4,729.98
2016,5,4,10,30,912.0,121.0,3.4,24.0,907.0,970.53,717.1
2016,5,4,10,45,919.0,122.5,3.4,24.5,936.0,946.47,698.9
2016,5,4,11,0,926.0,124.0,3.4,25.0,965.0,918.66,678.4
2016,5,4,11,15,930.5,125.0,3.4,25.0,986.5,884.69,655.18
2016,5,4,11,30,935.0,126.0,3.4,25.0,1008.0,847.37,629.7
2016,5,4,11,45,940.5,124.5,3.4,25.5,1021.5,805.67,599.35
2016,5,4,12,0,946.0,123.0,3.4,26.0,1035.0,761.08,565.41
2016,5,4,12,15,947.0,123.0,3.4,26.0,1039.5,712.0,528.71
2016,5,4,12,30,948.0,123.0,3.4,26.0,1044.0,660.9,489.63
2016,5,4,12,45,947.5,122.5,3.4,26.5,1039.5,606.93,446.5
2016,5,4,13,0,947.0,122.0,3.4,27.0,1035.0,551.61,401.29
2016,5,4,13,15,944.5,121.5,3.4,27.0,1022.0,494.25,354.13
2016,5,4,13,30,942.0,121.0,3.4,27.0,1009.0,436.08,305.1
2016,5,4,13,45,938.0,120.0,3.4,27.0,987.5,376.5,254.16
2016,5,4,14,0,934.0,119.0,3.4,27.0,966.0,316.64,203.01
2016,5,4,14,15,928.0,117.5,3.4,27.0,937.0,256.05,153.32
2016,5,4,14,30,922.0,116.0,3.4,27.0,908.0,195.83,109.47
2016,5,4,14,45,912.5,114.5,3.4,27.0,871.0,135.94,78.15
2016,5,4,15,0,903.0,113.0,3.4,27.0,834.0,97.85,74.84
2016,5,4,15,15,891.0,110.5,3.35,26.5,790.5,96.89,74.41
2016,5,4,15,30,879.0,108.0,3.3,26.0,747.0,95.73,73.8
2016,5,4,15,45,864.5,105.0,3.25,26.0,698.5,94.01,72.59
2016,5,4,16,0,850.0,102.0,3.2,26.0,650.0,83.48,64.11
2016,5,4,16,15,829.5,98.5,3.0,25.5,597.0,81.6,62.9
2016,5,4,16,30,809.0,95.0,2.8,25.0,544.0,79.6,61.59
2016,5,4,16,45,783.5,90.5,2.65,25.0,488.0,76.69,59.38
2016,5,4,17,0,758.0,86.0,2.5,25.0,432.0,73.65,57.07
2016,5,4,17,15,719.0,80.5,2.25,24.0,374.0,64.22,49.5
2016,5,4,17,30,680.0,75.0,2.0,23.0,316.0,60.27,46.49
2016,5,4,17,45,625.5,68.0,1.75,22.5,259.0,54.97,42.1
2016,5,4,18,0,571.0,61.0,1.5,22.0,202.0,49.64,37.52
2016,5,4,18,15,479.0,51.5,1.45,21.0,149.0,42.0,30.8
2016,5,4,18,30,387.0,42.0,1.4,20.0,96.0,34.41,23.82
2016,5,4,18,45,238.0,27.5,1.35,19.0,56.0,22.42,12.09
2016,5,4,19,0,89.0,13.0,1.3,18.0,16.0,10.23,0.0
2016,5,4,19,15,44.5,6.5,1.3,18.0,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,5,45,71.5,7.5,1.15,13.5,10.0,5.9,0.0
2016,5,5,6,0,143.0,15.0,1.1,14.0,20.0,164.59,0.0
2016,5,5,6,15,291.5,27.5,1.25,15.0,62.0,335.97,258.03
2016,5,5,6,30,440.0,40.0,1.4,16.0,104.0,489.12,392.47
2016,5,5,6,45,524.5,49.0,1.6,17.0,158.0,589.09,473.2
2016,5,5,7,0,609.0,58.0,1.8,18.0,212.0,692.3,551.49
2016,5,5,7,15,662.0,64.0,1.75,18.5,269.5,763.05,600.9
2016,5,5,7,30,715.0,70.0,1.7,19.0,327.0,827.09,642.82
2016,5,5,7,45,749.0,75.0,1.7,20.0,384.5,877.12,672.29
2016,5,5,8,0,783.0,80.0,1.7,21.0,442.0,924.86,699.05
2016,5,5,8,15,808.5,84.0,1.7,21.5,498.0,959.98,717.93
2016,5,5,8,30,834.0,88.0,1.7,22.0,554.0,991.95,734.49
2016,5,5,8,45,849.0,92.5,1.75,23.0,606.0,1010.32,741.38
2016,5,5,9,0,864.0,97.0,1.8,24.0,658.0,1011.61,737.51
2016,5,5,9,15,877.5,99.5,1.8,24.5,705.5,1018.43,738.32
2016,5,5,9,30,891.0,102.0,1.8,25.0,753.0,1021.4,736.8
2016,5,5,9,45,898.0,106.0,1.85,25.5,794.0,1015.57,730.64
2016,5,5,10,0,905.0,110.0,1.9,26.0,835.0,1005.75,722.25
2016,5,5,10,15,912.0,111.5,1.8,26.0,870.5,989.44,709.48
2016,5,5,10,30,919.0,113.0,1.7,26.0,906.0,969.29,694.52
2016,5,5,10,45,922.0,116.0,1.65,26.5,933.0,943.16,675.28
2016,5,5,11,0,925.0,119.0,1.6,27.0,960.0,913.41,653.97
2016,5,5,11,15,928.0,119.5,1.6,27.0,980.0,878.03,631.04
2016,5,5,11,30,931.0,120.0,1.6,27.0,1000.0,839.46,606.03
2016,5,5,11,45,706.0,273.0,1.65,27.5,945.5,767.38,552.79
2016,5,5,12,0,481.0,426.0,1.7,28.0,891.0,684.09,491.63
2016,5,5,12,15,709.0,272.5,1.75,28.0,960.5,679.9,491.65
2016,5,5,12,30,937.0,119.0,1.8,28.0,1030.0,651.9,472.84
2016,5,5,12,45,934.5,119.5,1.85,28.0,1024.5,598.25,432.29
2016,5,5,13,0,932.0,120.0,1.9,28.0,1019.0,543.45,389.72
2016,5,5,13,15,928.5,119.5,1.95,28.0,1005.0,486.62,344.26
2016,5,5,13,30,925.0,119.0,2.0,28.0,991.0,429.13,296.9
2016,5,5,13,45,695.5,250.5,2.05,28.0,898.0,369.53,252.78
2016,5,5,14,0,466.0,382.0,2.1,28.0,805.0,338.87,233.35
2016,5,5,14,15,471.0,363.5,2.15,28.0,779.5,292.3,197.08
2016,5,5,14,30,476.0,345.0,2.2,28.0,754.0,245.95,163.6
2016,5,5,14,45,409.5,353.0,2.25,28.0,694.5,207.04,143.54
2016,5,5,15,0,343.0,361.0,2.3,28.0,635.0,200.81,156.47
2016,5,5,15,15,472.5,293.0,2.3,28.0,649.0,164.01,127.66
2016,5,5,15,30,602.0,225.0,2.3,28.0,663.0,135.77,105.41
2016,5,5,15,45,575.0,214.0,2.35,28.0,610.0,133.05,103.56
2016,5,5,16,0,548.0,203.0,2.4,28.0,557.0,128.55,100.24
2016,5,5,16,15,423.0,217.0,2.3,27.5,477.0,135.11,106.11
2016,5,5,16,30,298.0,231.0,2.2,27.0,397.0,146.97,116.36
2016,5,5,16,45,267.0,209.5,2.15,27.0,347.0,135.43,107.33
2016,5,5,17,0,236.0,188.0,2.1,27.0,297.0,123.41,97.85
2016,5,5,17,15,223.5,165.0,1.85,26.0,257.0,110.41,87.77
2016,5,5,17,30,211.0,142.0,1.6,25.0,217.0,96.82,76.98
2016,5,5,17,45,196.5,118.0,1.4,24.5,178.0,82.06,64.78
2016,5,5,18,0,182.0,94.0,1.2,24.0,139.0,66.73,51.78
2016,5,5,18,15,152.0,72.0,1.15,23.0,103.0,51.96,39.05
2016,5,5,18,30,122.0,50.0,1.1,22.0,67.0,36.78,25.63
2016,5,5,18,45,61.0,31.0,1.1,21.5,39.5,23.29,12.78
2016,5,5,19,0,0.0,12.0,1.1,21.0,12.0,9.44,0.0
2016,5,5,19,15,0.0,6.0,1.1,20.5,6.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,45,61.0,7.5,1.05,13.5,10.0,5.9,0.0
2016,5,6,6,0,122.0,15.0,1.1,14.0,20.0,144.19,0.0
2016,5,6,6,15,261.0,29.0,1.3,14.5,61.0,311.95,242.56
2016,5,6,6,30,400.0,43.0,1.5,15.0,102.0,457.73,370.86
2016,5,6,6,45,481.5,53.0,1.7,16.0,154.5,555.45,450.52
2016,5,6,7,0,563.0,63.0,1.9,17.0,207.0,656.17,527.84
2016,5,6,7,15,618.5,70.5,1.85,17.5,264.0,730.52,580.79
2016,5,6,7,30,674.0,78.0,1.8,18.0,321.0,804.76,630.75
2016,5,6,7,45,711.0,83.5,1.8,19.0,378.5,857.01,662.19
2016,5,6,8,0,748.0,89.0,1.8,20.0,436.0,900.72,686.69
2016,5,6,8,15,775.5,93.0,2.05,20.5,492.0,937.61,710.1
2016,5,6,8,30,803.0,97.0,2.3,21.0,548.0,971.4,731.14
2016,5,6,8,45,825.0,99.5,2.55,22.0,601.0,994.33,743.32
2016,5,6,9,0,847.0,102.0,2.8,23.0,654.0,1013.61,753.05
2016,5,6,9,15,862.5,105.0,2.7,23.5,702.5,1009.36,745.55
2016,5,6,9,30,878.0,108.0,2.6,24.0,751.0,1014.87,744.87
2016,5,6,9,45,890.5,109.5,2.55,24.5,794.0,1011.8,739.18
2016,5,6,10,0,903.0,111.0,2.5,25.0,837.0,1004.77,731.24
2016,5,6,10,15,911.5,112.5,2.45,25.0,873.0,989.91,719.91
2016,5,6,10,30,920.0,114.0,2.4,25.0,909.0,971.15,706.32
2016,5,6,10,45,927.0,115.0,2.35,25.5,938.0,946.69,687.86
2016,5,6,11,0,934.0,116.0,2.3,26.0,967.0,918.51,667.2
2016,5,6,11,15,938.0,116.5,2.2,26.0,987.5,883.76,643.25
2016,5,6,11,30,942.0,117.0,2.1,26.0,1008.0,845.72,617.22
2016,5,6,11,45,950.5,113.5,2.05,26.5,1022.5,804.75,588.2
2016,5,6,12,0,959.0,110.0,2.0,27.0,1037.0,760.73,555.31
2016,5,6,12,15,959.5,110.5,1.95,27.0,1040.5,711.6,519.29
2016,5,6,12,30,960.0,111.0,1.9,27.0,1044.0,660.43,480.98
2016,5,6,12,45,959.5,110.0,1.9,27.0,1039.5,605.97,439.55
2016,5,6,13,0,959.0,109.0,1.9,27.0,1035.0,550.15,395.81
2016,5,6,13,15,956.0,108.5,1.9,27.0,1022.0,492.34,349.23
2016,5,6,13,30,953.0,108.0,1.9,27.0,1009.0,433.75,300.69
2016,5,6,13,45,947.5,108.0,1.95,27.5,987.0,374.04,249.95
2016,5,6,14,0,942.0,108.0,2.0,28.0,965.0,314.17,199.11
2016,5,6,14,15,935.5,106.5,2.05,28.0,935.5,253.33,149.77
2016,5,6,14,30,929.0,105.0,2.1,28.0,906.0,192.93,105.99
2016,5,6,14,45,918.0,105.0,2.2,28.0,868.5,133.63,74.87
2016,5,6,15,0,907.0,105.0,2.3,28.0,831.0,93.86,71.22
2016,5,6,15,15,895.5,103.0,2.4,27.5,788.0,93.04,70.92
2016,5,6,15,30,884.0,101.0,2.5,27.0,745.0,92.04,70.43
2016,5,6,15,45,866.5,99.5,2.6,27.0,696.0,90.97,69.76
2016,5,6,16,0,849.0,98.0,2.7,27.0,647.0,80.89,61.68
2016,5,6,16,15,829.0,94.5,2.7,26.5,594.5,78.93,60.41
2016,5,6,16,30,809.0,91.0,2.7,26.0,542.0,76.85,59.03
2016,5,6,16,45,780.5,87.5,2.7,26.0,486.0,74.47,57.27
2016,5,6,17,0,752.0,84.0,2.7,26.0,430.0,72.04,55.46
2016,5,6,17,15,714.5,78.5,2.45,25.0,373.0,67.9,52.4
2016,5,6,17,30,677.0,73.0,2.2,24.0,316.0,58.77,45.0
2016,5,6,17,45,624.0,66.5,1.95,23.5,259.5,53.81,40.93
2016,5,6,18,0,571.0,60.0,1.7,23.0,203.0,48.83,36.68
2016,5,6,18,15,487.0,50.5,1.65,22.0,151.0,41.23,30.02
2016,5,6,18,30,403.0,41.0,1.6,21.0,99.0,33.63,23.1
2016,5,6,18,45,269.0,27.5,1.6,20.0,59.0,22.48,12.38
2016,5,6,19,0,135.0,14.0,1.6,19.0,19.0,11.02,0.0
2016,5,6,19,15,67.5,7.0,1.65,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,45,32.0,7.5,2.15,14.5,9.0,30.49,0.0
2016,5,7,6,0,64.0,15.0,2.3,15.0,18.0,83.98,0.0
2016,5,7,6,15,167.0,34.0,2.4,15.0,56.0,236.94,185.63
2016,5,7,6,30,270.0,53.0,2.5,15.0,94.0,354.3,292.0
2016,5,7,6,45,355.5,66.5,2.65,15.5,143.5,453.11,375.52
2016,5,7,7,0,441.0,80.0,2.8,16.0,193.0,556.4,458.34
2016,5,7,7,15,314.5,112.0,2.9,16.5,203.0,461.25,381.89
2016,5,7,7,30,188.0,144.0,3.0,17.0,213.0,358.75,296.16
2016,5,7,7,45,238.0,164.5,3.2,18.0,266.0,453.5,370.25
2016,5,7,8,0,288.0,185.0,3.4,19.0,319.0,526.12,424.35
2016,5,7,8,15,453.0,164.5,3.7,19.5,405.5,691.17,550.17
2016,5,7,8,30,618.0,144.0,4.0,20.0,492.0,845.7,660.5
2016,5,7,8,45,685.0,138.0,4.3,21.0,557.5,904.17,697.47
2016,5,7,9,0,752.0,132.0,4.6,22.0,623.0,958.88,732.25
2016,5,7,9,15,768.5,135.5,4.6,22.5,669.5,962.0,730.51
2016,5,7,9,30,785.0,139.0,4.6,23.0,716.0,969.53,732.34
2016,5,7,9,45,794.0,144.5,4.65,23.5,756.0,967.77,728.38
2016,5,7,10,0,803.0,150.0,4.7,24.0,796.0,962.14,722.04
2016,5,7,10,15,812.5,152.5,4.65,24.0,831.0,950.09,712.2
2016,5,7,10,30,822.0,155.0,4.6,24.0,866.0,934.2,699.97
2016,5,7,10,45,826.5,158.5,4.6,24.5,893.0,910.95,681.89
2016,5,7,11,0,831.0,162.0,4.6,25.0,920.0,884.13,661.58
2016,5,7,11,15,835.5,163.5,4.6,25.5,940.0,852.09,637.82
2016,5,7,11,30,840.0,165.0,4.6,26.0,960.0,816.8,611.26
2016,5,7,11,45,868.0,148.0,4.6,26.5,979.0,770.0,576.72
2016,5,7,12,0,896.0,131.0,4.6,27.0,998.0,732.69,547.88
2016,5,7,12,15,688.0,282.5,4.55,27.0,950.0,673.6,499.99
2016,5,7,12,30,480.0,434.0,4.5,27.0,902.0,611.54,451.19
2016,5,7,12,45,451.0,431.5,4.5,27.5,869.5,554.18,407.69
2016,5,7,13,0,422.0,429.0,4.5,28.0,837.0,499.8,365.9
2016,5,7,13,15,219.5,368.5,4.5,28.0,581.0,345.93,254.13
2016,5,7,13,30,17.0,308.0,4.5,28.0,325.0,234.64,173.96
2016,5,7,13,45,108.5,385.5,4.5,28.0,485.0,288.82,212.04
2016,5,7,14,0,200.0,463.0,4.5,28.0,645.0,338.78,244.86
2016,5,7,14,15,331.0,406.0,4.45,28.0,696.0,299.46,209.53
2016,5,7,14,30,462.0,349.0,4.4,28.0,747.0,247.11,165.82
2016,5,7,14,45,350.5,368.0,4.4,28.0,663.5,224.38,158.46
2016,5,7,15,0,239.0,387.0,4.4,28.0,580.0,224.72,175.96
2016,5,7,15,15,141.0,346.5,4.25,27.5,458.5,204.88,160.9
2016,5,7,15,30,43.0,306.0,4.1,27.0,337.0,195.87,154.4
2016,5,7,15,45,102.0,303.5,4.0,27.0,371.5,195.42,154.45
2016,5,7,16,0,161.0,301.0,3.9,27.0,406.0,185.05,146.53
2016,5,7,16,15,420.5,215.0,3.9,26.5,457.5,133.79,105.56
2016,5,7,16,30,680.0,129.0,3.9,26.0,509.0,91.73,71.39
2016,5,7,16,45,660.5,119.0,3.9,25.5,457.0,86.6,67.56
2016,5,7,17,0,641.0,109.0,3.9,25.0,405.0,81.1,63.35
2016,5,7,17,15,600.5,101.5,4.05,24.5,350.5,76.64,59.94
2016,5,7,17,30,560.0,94.0,4.2,24.0,296.0,72.04,56.35
2016,5,7,17,45,518.5,82.0,4.35,23.5,243.5,63.91,49.6
2016,5,7,18,0,477.0,70.0,4.5,23.0,191.0,55.47,42.39
2016,5,7,18,15,394.5,58.5,4.4,22.5,141.5,46.76,34.7
2016,5,7,18,30,312.0,47.0,4.3,22.0,92.0,35.71,24.76
2016,5,7,18,45,156.0,32.5,4.25,21.5,55.0,24.45,13.96
2016,5,7,19,0,0.0,18.0,4.2,21.0,18.0,13.39,0.0
2016,5,7,19,15,0.0,9.0,4.1,20.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,2.0,3.4,17.5,2.0,1.51,0.0
2016,5,8,6,30,0.0,4.0,3.7,18.0,4.0,3.02,0.0
2016,5,8,6,45,0.0,7.0,4.0,18.5,7.0,5.3,0.0
2016,5,8,7,0,0.0,10.0,4.3,19.0,10.0,7.59,0.76
2016,5,8,7,15,0.0,12.5,4.6,19.5,12.5,9.5,2.36
2016,5,8,7,30,0.0,15.0,4.9,20.0,15.0,11.41,3.94
2016,5,8,7,45,0.0,57.5,5.2,20.5,57.5,44.04,31.13
2016,5,8,8,0,0.0,100.0,5.5,21.0,100.0,79.08,59.81
2016,5,8,8,15,0.0,76.0,5.4,21.0,76.0,58.4,42.58
2016,5,8,8,30,0.0,52.0,5.3,21.0,52.0,39.89,27.23
2016,5,8,8,45,2.5,118.0,5.2,21.5,120.0,95.48,72.41
2016,5,8,9,0,5.0,184.0,5.1,22.0,188.0,156.03,120.55
2016,5,8,9,15,2.5,116.5,4.95,22.0,118.5,93.64,70.25
2016,5,8,9,30,0.0,49.0,4.8,22.0,49.0,37.73,24.98
2016,5,8,9,45,0.0,78.5,4.65,22.0,78.5,60.65,43.39
2016,5,8,10,0,0.0,108.0,4.5,22.0,108.0,84.1,62.04
2016,5,8,10,15,1.0,125.5,4.4,22.0,127.0,99.19,73.95
2016,5,8,10,30,2.0,143.0,4.3,22.0,146.0,114.15,85.7
2016,5,8,10,45,2.5,144.5,4.25,22.5,147.5,115.61,86.55
2016,5,8,11,0,3.0,146.0,4.2,23.0,149.0,117.01,87.38
2016,5,8,11,15,1.5,136.5,4.15,23.0,138.0,107.97,80.13
2016,5,8,11,30,0.0,127.0,4.1,23.0,127.0,99.12,73.07
2016,5,8,11,45,1.0,133.5,4.1,23.0,135.0,104.82,77.53
2016,5,8,12,0,2.0,140.0,4.1,23.0,143.0,110.33,81.83
2016,5,8,12,15,3.0,143.5,4.0,23.0,147.0,113.33,84.16
2016,5,8,12,30,4.0,147.0,3.9,23.0,151.0,116.16,86.35
2016,5,8,12,45,37.0,307.0,3.8,23.0,343.0,251.41,190.74
2016,5,8,13,0,70.0,467.0,3.7,23.0,535.0,370.76,279.37
2016,5,8,13,15,47.0,411.5,3.6,23.0,457.0,313.23,235.96
2016,5,8,13,30,24.0,356.0,3.5,23.0,379.0,260.4,196.49
2016,5,8,13,45,19.0,313.0,3.4,23.0,331.0,235.69,177.92
2016,5,8,14,0,14.0,270.0,3.3,23.0,283.0,202.21,152.55
2016,5,8,14,15,29.0,323.0,3.3,22.5,349.0,223.02,168.32
2016,5,8,14,30,44.0,376.0,3.3,22.0,415.0,246.88,186.48
2016,5,8,14,45,28.0,309.5,3.3,22.0,334.0,202.82,153.92
2016,5,8,15,0,12.0,243.0,3.3,22.0,253.0,174.81,139.48
2016,5,8,15,15,12.5,240.5,3.7,22.0,250.5,172.71,138.18
2016,5,8,15,30,13.0,238.0,4.1,22.0,248.0,170.46,136.74
2016,5,8,15,45,20.5,243.5,4.5,22.0,257.5,173.12,139.38
2016,5,8,16,0,28.0,249.0,4.9,22.0,267.0,164.9,133.07
2016,5,8,16,15,52.0,245.0,5.45,21.5,275.5,162.35,131.74
2016,5,8,16,30,76.0,241.0,6.0,21.0,284.0,159.33,130.0
2016,5,8,16,45,38.0,162.0,6.55,21.0,183.5,114.09,92.26
2016,5,8,17,0,0.0,83.0,7.1,21.0,83.0,63.76,49.52
2016,5,8,17,15,0.0,72.0,6.95,20.5,72.0,55.26,42.47
2016,5,8,17,30,0.0,61.0,6.8,20.0,61.0,46.74,35.28
2016,5,8,17,45,0.0,50.0,6.65,20.0,50.0,38.24,27.92
2016,5,8,18,0,0.0,39.0,6.5,20.0,39.0,29.77,20.48
2016,5,8,18,15,0.0,28.5,6.0,19.5,28.5,21.71,13.34
2016,5,8,18,30,0.0,18.0,5.5,19.0,18.0,13.68,6.15
2016,5,8,18,45,0.0,10.5,5.05,19.0,10.5,7.96,0.83
2016,5,8,19,0,0.0,3.0,4.6,19.0,3.0,2.27,0.0
2016,5,8,19,15,0.0,1.5,4.55,18.5,1.5,1.18,0.0
2016,5,8,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,5.55,18.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,6.5,18.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,6.45,18.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,6.4,18.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,6.35,18.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.3,18.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,5.95,18.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.6,18.5,9.5,7.47,0.0
2016,5,9,6,0,0.0,19.0,4.5,19.0,19.0,17.75,0.0
2016,5,9,6,15,106.0,40.0,4.75,19.0,56.5,176.85,137.24
2016,5,9,6,30,212.0,61.0,5.0,19.0,94.0,297.05,243.61
2016,5,9,6,45,262.5,82.5,5.25,19.5,140.0,372.78,308.84
2016,5,9,7,0,313.0,104.0,5.5,20.0,186.0,449.8,372.66
2016,5,9,7,15,222.0,126.5,5.75,20.5,191.5,393.36,324.38
2016,5,9,7,30,131.0,149.0,6.0,21.0,197.0,309.2,253.0
2016,5,9,7,45,76.0,160.0,6.25,21.5,189.0,240.05,194.31
2016,5,9,8,0,21.0,171.0,6.5,22.0,181.0,171.9,135.96
2016,5,9,8,15,312.0,160.5,6.5,22.5,336.5,514.75,416.53
2016,5,9,8,30,603.0,150.0,6.5,23.0,492.0,836.77,659.26
2016,5,9,8,45,617.5,171.0,6.5,23.5,549.5,871.46,679.65
2016,5,9,9,0,632.0,192.0,6.5,24.0,607.0,902.26,698.24
2016,5,9,9,15,505.0,254.0,6.45,24.5,600.5,820.86,633.1
2016,5,9,9,30,378.0,316.0,6.4,25.0,594.0,723.28,556.26
2016,5,9,9,45,555.5,256.5,6.35,25.5,691.5,847.23,647.35
2016,5,9,10,0,733.0,197.0,6.3,26.0,789.0,951.02,719.4
2016,5,9,10,15,745.0,200.0,6.15,26.0,824.5,942.03,710.58
2016,5,9,10,30,757.0,203.0,6.0,26.0,860.0,929.18,699.81
2016,5,9,10,45,778.5,197.0,5.9,26.5,891.0,902.71,678.67
2016,5,9,11,0,800.0,191.0,5.8,27.0,922.0,883.05,662.53
2016,5,9,11,15,805.5,192.0,5.65,27.5,942.5,851.8,637.88
2016,5,9,11,30,811.0,193.0,5.5,28.0,963.0,817.3,610.45
2016,5,9,11,45,846.5,171.0,5.4,28.5,983.5,783.79,584.47
2016,5,9,12,0,882.0,149.0,5.3,29.0,1004.0,736.06,548.33
2016,5,9,12,15,883.0,149.0,5.15,29.0,1008.0,689.43,512.41
2016,5,9,12,30,884.0,149.0,5.0,29.0,1012.0,641.05,474.53
2016,5,9,12,45,888.5,145.0,4.9,29.0,1009.0,590.71,434.56
2016,5,9,13,0,893.0,141.0,4.8,29.0,1006.0,538.9,392.45
2016,5,9,13,15,890.0,140.0,4.7,29.0,993.0,484.11,347.09
2016,5,9,13,30,887.0,139.0,4.6,29.0,980.0,428.71,300.24
2016,5,9,13,45,886.5,135.0,4.6,29.5,960.0,372.01,251.25
2016,5,9,14,0,886.0,131.0,4.6,30.0,940.0,314.77,202.0
2016,5,9,14,15,879.5,129.5,4.5,30.0,911.5,257.23,154.86
2016,5,9,14,30,873.0,128.0,4.4,30.0,883.0,200.16,112.98
2016,5,9,14,45,865.0,125.0,4.35,30.0,847.5,142.87,81.61
2016,5,9,15,0,857.0,122.0,4.3,30.0,812.0,100.57,76.1
2016,5,9,15,15,845.0,119.5,4.2,30.0,770.0,99.88,75.74
2016,5,9,15,30,833.0,117.0,4.1,30.0,728.0,89.46,67.5
2016,5,9,15,45,817.0,114.0,4.05,30.0,680.5,88.59,66.99
2016,5,9,16,0,801.0,111.0,4.0,30.0,633.0,87.6,66.39
2016,5,9,16,15,780.5,107.0,3.85,29.5,581.5,85.72,65.21
2016,5,9,16,30,760.0,103.0,3.7,29.0,530.0,83.71,63.93
2016,5,9,16,45,732.5,98.5,3.6,29.0,476.0,74.83,56.83
2016,5,9,17,0,705.0,94.0,3.5,29.0,422.0,72.23,54.91
2016,5,9,17,15,667.0,88.0,3.2,28.0,366.0,68.34,52.1
2016,5,9,17,30,629.0,82.0,2.9,27.0,310.0,64.36,49.14
2016,5,9,17,45,575.0,74.0,2.65,26.5,255.5,58.62,44.47
2016,5,9,18,0,521.0,66.0,2.4,26.0,201.0,52.79,39.58
2016,5,9,18,15,438.0,56.0,2.4,25.0,150.0,45.07,32.92
2016,5,9,18,30,355.0,46.0,2.4,24.0,99.0,37.33,25.96
2016,5,9,18,45,228.5,31.0,2.45,23.5,59.5,23.69,13.45
2016,5,9,19,0,102.0,16.0,2.5,23.0,20.0,12.19,0.0
2016,5,9,19,15,51.0,8.0,2.7,22.5,10.0,6.29,0.0
2016,5,9,19,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.5,21.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,20.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,5,45,16.0,8.5,2.2,19.5,9.5,18.98,0.0
2016,5,10,6,0,32.0,17.0,2.4,20.0,19.0,51.88,6.78
2016,5,10,6,15,110.5,40.0,2.55,20.5,56.0,179.44,138.77
2016,5,10,6,30,189.0,63.0,2.7,21.0,93.0,280.06,226.43
2016,5,10,6,45,280.5,78.5,2.85,21.5,142.5,401.86,327.04
2016,5,10,7,0,372.0,94.0,3.0,22.0,192.0,510.94,414.08
2016,5,10,7,15,428.0,106.0,3.05,22.5,245.0,584.65,469.3
2016,5,10,7,30,484.0,118.0,3.1,23.0,298.0,659.29,522.95
2016,5,10,7,45,544.0,121.5,3.15,23.5,354.5,726.96,569.47
2016,5,10,8,0,604.0,125.0,3.2,24.0,411.0,806.68,623.05
2016,5,10,8,15,634.5,131.5,3.15,24.5,464.0,847.98,647.56
2016,5,10,8,30,665.0,138.0,3.1,25.0,517.0,886.54,669.92
2016,5,10,8,45,695.0,140.0,3.1,25.5,568.5,916.3,686.27
2016,5,10,9,0,725.0,142.0,3.1,26.0,620.0,942.73,700.29
2016,5,10,9,15,742.0,146.5,3.15,26.5,665.5,955.28,705.45
2016,5,10,9,30,759.0,151.0,3.2,27.0,711.0,955.51,702.7
2016,5,10,9,45,773.0,153.5,3.25,27.5,752.0,955.87,700.32
2016,5,10,10,0,787.0,156.0,3.3,28.0,793.0,952.34,695.56
2016,5,10,10,15,796.5,158.5,3.35,28.0,827.0,940.59,686.98
2016,5,10,10,30,806.0,161.0,3.4,28.0,861.0,925.06,676.09
2016,5,10,10,45,809.0,165.0,3.45,28.5,887.0,901.32,658.59
2016,5,10,11,0,812.0,169.0,3.5,29.0,913.0,874.14,638.97
2016,5,10,11,15,816.5,170.5,3.5,29.0,932.5,842.69,617.56
2016,5,10,11,30,821.0,172.0,3.5,29.0,952.0,808.04,593.09
2016,5,10,11,45,819.0,176.0,3.55,29.5,962.5,767.53,563.02
2016,5,10,12,0,817.0,180.0,3.6,30.0,973.0,724.61,530.9
2016,5,10,12,15,817.5,180.5,3.6,30.0,976.5,678.68,497.06
2016,5,10,12,30,818.0,181.0,3.6,30.0,980.0,631.07,461.23
2016,5,10,12,45,810.5,184.5,3.65,30.0,973.5,579.75,421.96
2016,5,10,13,0,803.0,188.0,3.7,30.0,967.0,528.07,381.38
2016,5,10,13,15,799.5,187.0,3.7,30.0,954.0,475.19,338.75
2016,5,10,13,30,796.0,186.0,3.7,30.0,941.0,422.06,294.88
2016,5,10,13,45,782.5,189.5,3.75,30.0,918.5,368.25,250.06
2016,5,10,14,0,769.0,193.0,3.8,30.0,896.0,315.56,206.16
2016,5,10,14,15,760.5,191.0,3.8,30.0,868.0,262.08,162.98
2016,5,10,14,30,752.0,189.0,3.8,30.0,840.0,201.79,118.78
2016,5,10,14,45,728.5,192.5,3.85,30.0,802.0,150.74,90.79
2016,5,10,15,0,705.0,196.0,3.9,30.0,764.0,114.62,87.35
2016,5,10,15,15,690.0,191.5,3.9,29.5,723.5,115.18,88.21
2016,5,10,15,30,675.0,187.0,3.9,29.0,683.0,115.59,88.94
2016,5,10,15,45,642.5,187.5,3.95,29.0,635.0,118.27,91.35
2016,5,10,16,0,610.0,188.0,4.0,29.0,587.0,121.14,93.96
2016,5,10,16,15,584.5,180.5,3.95,28.5,537.5,119.28,92.93
2016,5,10,16,30,559.0,173.0,3.9,28.0,488.0,115.32,90.21
2016,5,10,16,45,516.5,166.5,3.9,28.0,435.0,111.98,87.8
2016,5,10,17,0,474.0,160.0,3.9,28.0,382.0,108.54,85.3
2016,5,10,17,15,432.0,147.5,3.85,27.5,329.5,101.31,79.79
2016,5,10,17,30,390.0,135.0,3.8,27.0,277.0,93.83,73.95
2016,5,10,17,45,332.5,119.5,3.75,26.5,226.0,84.87,66.69
2016,5,10,18,0,275.0,104.0,3.7,26.0,175.0,73.99,57.58
2016,5,10,18,15,210.0,82.5,3.7,25.5,129.0,59.2,44.84
2016,5,10,18,30,145.0,61.0,3.7,25.0,83.0,44.19,31.62
2016,5,10,18,45,72.5,37.0,3.75,24.5,48.0,27.45,16.49
2016,5,10,19,0,0.0,13.0,3.8,24.0,13.0,9.91,0.0
2016,5,10,19,15,0.0,6.5,3.7,23.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,11,5,45,0.0,9.5,2.25,18.5,9.5,7.47,0.0
2016,5,11,6,0,0.0,19.0,2.5,19.0,19.0,16.7,0.0
2016,5,11,6,15,111.0,38.5,2.7,19.5,56.5,175.13,136.62
2016,5,11,6,30,222.0,58.0,2.9,20.0,94.0,318.5,258.79
2016,5,11,6,45,287.0,76.5,3.1,20.5,141.5,404.58,330.95
2016,5,11,7,0,352.0,95.0,3.3,21.0,189.0,493.32,402.3
2016,5,11,7,15,406.5,109.0,3.5,21.5,242.0,567.78,459.52
2016,5,11,7,30,461.0,123.0,3.7,22.0,295.0,643.03,514.86
2016,5,11,7,45,493.5,137.0,3.95,22.5,347.5,696.34,552.25
2016,5,11,8,0,526.0,151.0,4.2,23.0,400.0,748.32,587.83
2016,5,11,8,15,557.5,160.5,4.25,23.5,453.0,792.02,615.97
2016,5,11,8,30,589.0,170.0,4.3,24.0,506.0,833.62,642.15
2016,5,11,8,45,602.5,182.5,4.4,24.5,553.5,867.6,662.8
2016,5,11,9,0,616.0,195.0,4.5,25.0,601.0,888.63,674.31
2016,5,11,9,15,635.0,202.0,4.5,25.5,647.0,906.32,683.2
2016,5,11,9,30,654.0,209.0,4.5,26.0,693.0,920.34,689.63
2016,5,11,9,45,657.0,221.5,4.55,26.5,731.0,920.03,686.47
2016,5,11,10,0,660.0,234.0,4.6,27.0,769.0,916.09,680.91
2016,5,11,10,15,671.5,238.5,4.5,27.5,803.0,909.16,672.94
2016,5,11,10,30,683.0,243.0,4.4,28.0,837.0,898.47,662.64
2016,5,11,10,45,687.0,249.0,4.35,28.5,863.0,878.59,646.37
2016,5,11,11,0,691.0,255.0,4.3,29.0,889.0,855.3,627.91
2016,5,11,11,15,696.5,258.0,4.2,29.0,909.0,827.37,607.42
2016,5,11,11,30,702.0,261.0,4.1,29.0,929.0,796.22,584.61
2016,5,11,11,45,541.5,351.0,4.0,29.5,870.0,708.78,518.91
2016,5,11,12,0,381.0,441.0,3.9,30.0,811.0,623.71,455.19
2016,5,11,12,15,239.5,467.0,3.8,30.0,700.0,519.38,379.63
2016,5,11,12,30,98.0,493.0,3.7,30.0,589.0,430.11,314.33
2016,5,11,12,45,102.5,492.5,3.6,30.0,592.5,418.19,305.53
2016,5,11,13,0,107.0,492.0,3.5,30.0,596.0,405.68,295.92
2016,5,11,13,15,62.5,402.0,3.4,30.0,462.5,314.0,229.71
2016,5,11,13,30,18.0,312.0,3.3,30.0,329.0,237.95,174.58
2016,5,11,13,45,43.5,373.0,3.2,30.0,413.5,270.87,198.23
2016,5,11,14,0,69.0,434.0,3.1,30.0,498.0,303.94,221.19
2016,5,11,14,15,178.5,425.5,3.05,30.0,582.5,295.26,210.19
2016,5,11,14,30,288.0,417.0,3.0,30.0,667.0,270.53,187.95
2016,5,11,14,45,167.0,383.0,2.95,30.0,527.0,235.3,169.17
2016,5,11,15,0,46.0,349.0,2.9,30.0,387.0,217.74,168.54
2016,5,11,15,15,361.5,270.0,2.9,30.0,538.0,148.42,114.32
2016,5,11,15,30,677.0,191.0,2.9,30.0,689.0,117.79,90.21
2016,5,11,15,45,467.5,242.5,2.9,30.0,576.0,144.3,111.77
2016,5,11,16,0,258.0,294.0,2.9,30.0,463.0,175.21,136.76
2016,5,11,16,15,317.0,256.5,2.9,29.5,447.0,159.54,124.86
2016,5,11,16,30,376.0,219.0,2.9,29.0,431.0,142.38,111.71
2016,5,11,16,45,446.0,184.0,2.9,28.5,411.0,120.62,94.6
2016,5,11,17,0,516.0,149.0,2.9,28.0,391.0,102.71,80.4
2016,5,11,17,15,474.0,137.5,2.8,27.5,337.5,95.86,75.18
2016,5,11,17,30,432.0,126.0,2.7,27.0,284.0,88.77,69.66
2016,5,11,17,45,377.0,111.5,2.6,26.5,232.5,79.35,62.0
2016,5,11,18,0,322.0,97.0,2.5,26.0,181.0,69.68,53.92
2016,5,11,18,15,252.5,78.0,2.6,25.5,134.0,56.82,42.84
2016,5,11,18,30,183.0,59.0,2.7,25.0,87.0,43.21,30.83
2016,5,11,18,45,109.0,36.5,2.85,24.5,51.5,27.17,16.36
2016,5,11,19,0,35.0,14.0,3.0,24.0,16.0,10.78,0.0
2016,5,11,19,15,17.5,7.0,3.2,23.5,8.0,5.51,0.0
2016,5,11,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,5.5,1.2,19.5,5.5,4.33,0.0
2016,5,12,6,0,0.0,11.0,1.3,20.0,11.0,8.36,0.0
2016,5,12,6,15,0.0,30.5,1.5,20.0,30.5,25.45,14.73
2016,5,12,6,30,0.0,50.0,1.7,20.0,50.0,45.2,31.75
2016,5,12,6,45,6.5,72.5,1.95,20.5,74.5,73.31,55.74
2016,5,12,7,0,13.0,95.0,2.2,21.0,99.0,100.42,78.56
2016,5,12,7,15,23.0,117.5,2.3,21.5,126.0,146.42,116.44
2016,5,12,7,30,33.0,140.0,2.4,22.0,153.0,178.09,141.85
2016,5,12,7,45,16.5,130.5,2.5,22.5,137.0,127.64,99.74
2016,5,12,8,0,0.0,121.0,2.6,23.0,121.0,98.67,75.05
2016,5,12,8,15,0.0,72.0,2.6,23.5,72.0,55.31,39.57
2016,5,12,8,30,0.0,23.0,2.6,24.0,23.0,17.6,8.72
2016,5,12,8,45,0.0,82.0,2.6,24.5,82.0,63.14,45.45
2016,5,12,9,0,0.0,141.0,2.6,25.0,141.0,112.28,84.19
2016,5,12,9,15,0.0,120.5,2.55,25.0,120.5,94.43,69.8
2016,5,12,9,30,0.0,100.0,2.5,25.0,100.0,77.52,56.27
2016,5,12,9,45,59.0,247.0,2.45,25.5,295.0,278.74,213.61
2016,5,12,10,0,118.0,394.0,2.4,26.0,490.0,499.14,374.37
2016,5,12,10,15,409.0,310.5,2.3,26.5,663.0,722.85,535.25
2016,5,12,10,30,700.0,227.0,2.2,27.0,836.0,899.33,654.15
2016,5,12,10,45,693.0,240.0,2.15,27.5,859.5,875.89,633.76
2016,5,12,11,0,686.0,253.0,2.1,28.0,883.0,849.28,613.3
2016,5,12,11,15,691.5,255.5,2.05,28.0,902.5,821.2,593.44
2016,5,12,11,30,697.0,258.0,2.0,28.0,922.0,789.95,571.33
2016,5,12,11,45,572.0,347.0,2.0,28.0,896.5,728.4,526.47
2016,5,12,12,0,447.0,436.0,2.0,28.0,871.0,667.8,482.41
2016,5,12,12,15,255.0,450.5,2.0,28.0,699.0,517.5,376.78
2016,5,12,12,30,63.0,465.0,2.0,28.0,527.0,388.96,284.42
2016,5,12,12,45,130.5,483.0,2.0,28.0,610.5,423.35,309.37
2016,5,12,13,0,198.0,501.0,2.0,28.0,694.0,449.79,326.85
2016,5,12,13,15,189.0,494.5,2.05,28.0,677.0,419.44,304.21
2016,5,12,13,30,180.0,488.0,2.1,28.0,660.0,390.42,282.63
2016,5,12,13,45,304.5,438.5,2.15,28.0,721.0,369.54,263.42
2016,5,12,14,0,429.0,389.0,2.2,28.0,782.0,335.9,232.86
2016,5,12,14,15,557.5,309.5,2.2,28.0,803.5,286.0,189.21
2016,5,12,14,30,686.0,230.0,2.2,28.0,825.0,215.85,132.31
2016,5,12,14,45,653.0,238.5,2.25,28.0,786.0,170.38,107.7
2016,5,12,15,0,620.0,247.0,2.3,28.0,747.0,138.3,106.89
2016,5,12,15,15,490.0,282.0,2.25,27.5,664.5,158.38,123.47
2016,5,12,15,30,360.0,317.0,2.2,27.0,582.0,185.61,145.73
2016,5,12,15,45,365.0,292.5,2.2,27.0,546.5,175.97,138.34
2016,5,12,16,0,370.0,268.0,2.2,27.0,511.0,165.56,130.4
2016,5,12,16,15,269.5,260.0,2.15,26.5,429.5,160.04,126.62
2016,5,12,16,30,169.0,252.0,2.1,26.0,348.0,160.84,127.97
2016,5,12,16,45,315.0,209.0,2.05,26.0,365.0,136.12,108.19
2016,5,12,17,0,461.0,166.0,2.0,26.0,382.0,111.8,88.52
2016,5,12,17,15,420.0,152.5,1.75,25.5,330.5,104.1,82.62
2016,5,12,17,30,379.0,139.0,1.5,25.0,279.0,96.11,76.34
2016,5,12,17,45,328.0,122.0,1.3,25.0,228.5,86.35,68.25
2016,5,12,18,0,277.0,105.0,1.1,25.0,178.0,74.68,58.35
2016,5,12,18,15,213.5,83.5,1.05,24.5,132.0,59.93,45.66
2016,5,12,18,30,150.0,62.0,1.0,24.0,86.0,44.94,32.47
2016,5,12,18,45,75.0,38.5,1.0,23.5,50.5,28.53,17.66
2016,5,12,19,0,0.0,15.0,1.0,23.0,15.0,11.44,0.0
2016,5,12,19,15,0.0,7.5,1.1,22.5,7.5,5.9,0.0
2016,5,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,5,45,0.0,7.5,2.5,19.0,7.5,5.9,0.0
2016,5,13,6,0,0.0,15.0,2.6,19.0,15.0,11.43,0.0
2016,5,13,6,15,49.5,41.5,2.6,19.0,50.0,111.35,85.31
2016,5,13,6,30,99.0,68.0,2.6,19.0,85.0,191.45,155.03
2016,5,13,6,45,151.5,95.0,2.65,19.5,131.0,273.64,224.57
2016,5,13,7,0,204.0,122.0,2.7,20.0,177.0,374.64,306.37
2016,5,13,7,15,251.0,144.0,2.7,20.5,227.5,445.68,361.86
2016,5,13,7,30,298.0,166.0,2.7,21.0,278.0,517.67,416.01
2016,5,13,7,45,341.5,182.0,2.75,21.5,329.5,578.28,459.95
2016,5,13,8,0,385.0,198.0,2.8,22.0,381.0,639.06,502.71
2016,5,13,8,15,417.0,211.5,2.75,22.5,432.0,684.38,532.54
