Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,8,0,24.0,180.0,3.2,24.0,192.0,182.52,142.8
2016,5,23,8,15,26.0,201.5,3.25,24.0,215.5,202.56,158.05
2016,5,23,8,30,28.0,223.0,3.3,24.0,239.0,244.68,190.32
2016,5,23,8,45,26.0,236.0,3.35,24.5,252.5,229.13,177.1
2016,5,23,9,0,24.0,249.0,3.4,25.0,266.0,236.04,181.45
2016,5,23,9,15,25.0,267.0,3.45,25.0,285.0,250.81,192.25
2016,5,23,9,30,26.0,285.0,3.5,25.0,304.0,287.7,219.76
2016,5,23,9,45,25.0,296.0,3.55,25.5,315.5,271.14,206.18
2016,5,23,10,0,24.0,307.0,3.6,26.0,327.0,276.94,209.7
2016,5,23,10,15,25.5,324.0,3.65,26.0,346.0,310.32,234.33
2016,5,23,10,30,27.0,341.0,3.7,26.0,365.0,322.36,242.84
2016,5,23,10,45,30.0,349.5,3.75,26.5,377.0,327.27,245.72
2016,5,23,11,0,33.0,358.0,3.8,27.0,389.0,331.64,248.23
2016,5,23,11,15,38.0,390.0,3.85,27.0,426.5,357.22,266.81
2016,5,23,11,30,43.0,422.0,3.9,27.0,464.0,380.79,283.75
2016,5,23,11,45,33.0,393.0,3.95,27.5,425.5,341.5,254.0
2016,5,23,12,0,23.0,364.0,4.0,28.0,387.0,299.14,222.13
2016,5,23,12,15,42.0,415.0,4.05,28.0,457.0,349.2,259.1
2016,5,23,12,30,61.0,466.0,4.1,28.0,527.0,389.12,287.91
2016,5,23,12,45,155.0,481.5,4.15,28.0,634.0,437.13,322.65
2016,5,23,13,0,249.0,497.0,4.2,28.0,741.0,474.94,348.53
2016,5,23,13,15,207.5,495.0,4.2,28.0,696.5,430.36,315.15
2016,5,23,13,30,166.0,493.0,4.2,28.0,652.0,390.41,285.61
2016,5,23,13,45,91.0,391.5,4.2,28.0,478.5,299.22,219.75
2016,5,23,14,0,16.0,290.0,4.2,28.0,305.0,216.95,160.62
2016,5,23,14,15,390.5,234.5,4.15,28.0,578.0,217.77,146.53
2016,5,23,14,30,765.0,179.0,4.1,28.0,851.0,218.07,130.88
2016,5,23,14,45,757.0,174.5,4.1,28.0,817.5,165.56,98.01
2016,5,23,15,0,749.0,170.0,4.1,28.0,784.0,114.34,87.77
2016,5,23,15,15,735.0,166.5,4.05,28.0,744.0,102.35,78.29
2016,5,23,15,30,721.0,163.0,4.0,28.0,704.0,102.73,78.8
2016,5,23,15,45,362.5,169.5,4.0,28.0,441.5,102.13,78.51
2016,5,23,16,0,4.0,176.0,4.0,28.0,179.0,129.58,101.11
2016,5,23,16,15,158.0,208.5,4.0,27.5,300.5,138.92,109.22
2016,5,23,16,30,312.0,241.0,4.0,27.0,422.0,152.09,120.58
2016,5,23,16,45,270.0,222.0,4.0,27.0,368.0,141.88,112.62
2016,5,23,17,0,228.0,203.0,4.0,27.0,314.0,131.28,104.33
2016,5,23,17,15,212.5,180.5,3.9,26.5,274.0,122.28,97.46
2016,5,23,17,30,197.0,158.0,3.8,26.0,234.0,108.41,86.39
2016,5,23,17,45,175.0,135.0,3.75,25.5,195.0,93.8,74.47
2016,5,23,18,0,153.0,112.0,3.7,25.0,156.0,78.85,61.99
2016,5,23,18,15,122.0,89.5,3.7,24.5,119.5,63.77,49.1
2016,5,23,18,30,91.0,67.0,3.7,24.0,83.0,48.44,35.69
2016,5,23,18,45,50.0,45.5,3.7,24.0,53.5,33.42,22.25
2016,5,23,19,0,9.0,24.0,3.7,24.0,24.0,18.2,7.03
2016,5,23,19,15,4.5,12.0,3.8,23.5,12.0,9.44,0.0
2016,5,23,19,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,5,45,11.0,13.0,2.45,21.0,13.5,18.67,0.0
2016,5,24,6,0,22.0,26.0,2.6,21.0,27.0,48.93,29.25
2016,5,24,6,15,69.0,48.0,2.75,21.0,59.0,134.4,105.09
2016,5,24,6,30,116.0,70.0,2.9,21.0,91.0,202.9,164.47
2016,5,24,6,45,171.5,87.0,3.05,21.5,130.0,290.41,237.54
2016,5,24,7,0,227.0,104.0,3.2,22.0,169.0,363.13,296.84
2016,5,24,7,15,148.5,129.5,3.4,22.5,176.0,300.32,243.86
2016,5,24,7,30,70.0,155.0,3.6,23.0,183.0,231.59,185.49
2016,5,24,7,45,72.5,181.5,3.8,23.5,213.5,260.87,207.83
2016,5,24,8,0,75.0,208.0,4.0,24.0,244.0,289.14,228.73
2016,5,24,8,15,92.5,233.5,4.1,24.0,284.0,330.48,260.43
2016,5,24,8,30,110.0,259.0,4.2,24.0,324.0,371.12,291.08
2016,5,24,8,45,98.5,281.0,4.3,24.5,342.5,377.07,293.38
2016,5,24,9,0,87.0,303.0,4.4,25.0,361.0,382.3,295.32
2016,5,24,9,15,50.5,274.5,4.4,25.5,309.0,306.86,235.71
2016,5,24,9,30,14.0,246.0,4.4,26.0,257.0,217.2,165.05
2016,5,24,9,45,16.0,258.0,4.45,26.5,271.0,227.77,172.65
2016,5,24,10,0,18.0,270.0,4.5,27.0,285.0,238.16,179.9
2016,5,24,10,15,63.5,351.5,4.5,27.0,407.0,372.68,281.72
2016,5,24,10,30,109.0,433.0,4.5,27.0,529.0,485.05,363.93
2016,5,24,10,45,195.5,443.5,4.5,27.5,622.0,579.14,431.69
2016,5,24,11,0,282.0,454.0,4.5,28.0,715.0,662.01,489.59
2016,5,24,11,15,166.5,446.0,4.5,28.0,601.0,525.28,389.74
2016,5,24,11,30,51.0,438.0,4.5,28.0,487.0,400.54,297.19
2016,5,24,11,45,65.0,459.0,4.5,28.5,522.5,418.94,310.21
2016,5,24,12,0,79.0,480.0,4.5,29.0,558.0,434.68,320.69
2016,5,24,12,15,107.0,494.0,4.5,29.0,600.0,451.51,332.68
2016,5,24,12,30,135.0,508.0,4.5,29.0,642.0,462.73,340.36
2016,5,24,12,45,95.0,481.0,4.5,29.0,575.0,407.4,299.82
2016,5,24,13,0,55.0,454.0,4.5,29.0,508.0,355.92,262.24
2016,5,24,13,15,50.5,441.0,4.5,29.0,490.5,335.11,246.94
2016,5,24,13,30,46.0,428.0,4.5,29.0,473.0,315.45,232.4
2016,5,24,13,45,36.5,395.0,4.5,29.0,430.5,283.22,208.72
2016,5,24,14,0,27.0,362.0,4.5,29.0,388.0,253.31,186.81
2016,5,24,14,15,165.5,389.5,4.5,28.5,536.5,278.56,200.59
2016,5,24,14,30,304.0,417.0,4.5,28.0,685.0,279.44,195.81
2016,5,24,14,45,161.5,352.0,4.5,28.0,494.0,225.3,162.77
2016,5,24,15,0,19.0,287.0,4.5,28.0,303.0,202.64,158.36
2016,5,24,15,15,50.5,316.0,4.45,28.0,355.0,201.86,158.09
2016,5,24,15,30,82.0,345.0,4.4,28.0,407.0,215.98,169.65
2016,5,24,15,45,151.0,326.0,4.35,28.0,431.0,196.47,154.49
2016,5,24,16,0,220.0,307.0,4.3,28.0,455.0,189.71,149.54
2016,5,24,16,15,259.0,275.5,4.1,27.5,436.5,167.07,132.0
2016,5,24,16,30,298.0,244.0,3.9,27.0,418.0,153.27,121.48
2016,5,24,16,45,204.0,226.0,3.75,27.0,340.0,148.19,117.76
2016,5,24,17,0,110.0,208.0,3.6,27.0,262.0,135.88,108.07
2016,5,24,17,15,92.0,186.5,3.5,26.5,228.0,126.52,100.94
2016,5,24,17,30,74.0,165.0,3.4,26.0,194.0,112.57,89.84
2016,5,24,17,45,58.0,139.5,3.3,26.0,160.0,96.3,76.4
2016,5,24,18,0,42.0,114.0,3.2,26.0,126.0,79.75,62.49
2016,5,24,18,15,26.5,88.5,3.15,25.5,95.5,62.92,48.18
2016,5,24,18,30,11.0,63.0,3.1,25.0,65.0,46.12,33.59
2016,5,24,18,45,5.5,39.0,3.1,24.5,40.0,29.19,18.72
2016,5,24,19,0,0.0,15.0,3.1,24.0,15.0,11.41,2.49
2016,5,24,19,15,0.0,7.5,3.05,23.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,7.5,3.15,22.5,7.5,5.9,0.0
2016,5,25,6,0,0.0,15.0,3.2,23.0,15.0,11.41,2.35
2016,5,25,6,15,0.0,34.0,3.35,23.0,34.0,27.41,16.44
2016,5,25,6,30,0.0,53.0,3.5,23.0,53.0,46.07,32.23
2016,5,25,6,45,3.5,75.5,3.65,23.5,76.5,71.25,53.36
2016,5,25,7,0,7.0,98.0,3.8,24.0,100.0,95.52,73.42
2016,5,25,7,15,135.0,123.5,3.95,24.0,176.0,278.37,225.74
2016,5,25,7,30,263.0,149.0,4.1,24.0,252.0,455.51,366.55
2016,5,25,7,45,139.5,160.5,4.25,24.5,216.0,321.59,256.94
2016,5,25,8,0,16.0,172.0,4.4,25.0,180.0,165.64,128.46
2016,5,25,8,15,17.5,193.0,4.4,25.0,202.5,184.81,143.36
2016,5,25,8,30,19.0,214.0,4.4,25.0,225.0,203.73,157.68
2016,5,25,8,45,25.0,237.5,4.4,25.5,253.5,229.48,177.03
2016,5,25,9,0,31.0,261.0,4.4,26.0,282.0,278.18,213.62
2016,5,25,9,15,31.5,280.5,4.45,26.0,303.0,293.9,224.84
2016,5,25,9,30,32.0,300.0,4.5,26.0,324.0,309.09,235.7
2016,5,25,9,45,35.0,321.0,4.55,26.5,349.0,327.7,248.7
2016,5,25,10,0,38.0,342.0,4.6,27.0,374.0,345.5,260.99
2016,5,25,10,15,40.0,360.5,4.6,27.0,395.0,359.03,270.49
2016,5,25,10,30,42.0,379.0,4.6,27.0,416.0,371.75,279.38
2016,5,25,10,45,31.5,356.5,4.6,27.0,385.0,334.94,251.42
2016,5,25,11,0,21.0,334.0,4.6,27.0,354.0,285.87,214.37
2016,5,25,11,15,24.0,355.0,4.55,27.0,378.0,315.61,236.38
2016,5,25,11,30,27.0,376.0,4.5,27.0,402.0,329.77,246.54
2016,5,25,11,45,22.5,348.0,4.45,27.5,370.0,289.61,215.98
2016,5,25,12,0,18.0,320.0,4.4,28.0,338.0,261.54,194.52
2016,5,25,12,15,21.0,347.5,4.35,28.0,369.0,281.78,209.47
2016,5,25,12,30,24.0,375.0,4.3,28.0,400.0,300.79,223.34
2016,5,25,12,45,33.5,404.5,4.3,28.5,438.5,319.77,236.7
2016,5,25,13,0,43.0,434.0,4.3,29.0,477.0,336.56,248.24
2016,5,25,13,15,49.5,439.0,4.2,29.0,487.5,333.49,245.61
2016,5,25,13,30,56.0,444.0,4.1,29.0,498.0,329.38,242.17
2016,5,25,13,45,45.5,415.5,4.1,29.0,459.0,298.66,219.63
2016,5,25,14,0,35.0,387.0,4.1,29.0,420.0,270.28,198.93
2016,5,25,14,15,79.0,411.5,4.05,29.0,482.5,285.3,208.33
2016,5,25,14,30,123.0,436.0,4.0,29.0,545.0,276.34,199.89
2016,5,25,14,45,113.0,415.0,3.95,29.0,512.0,249.3,181.39
2016,5,25,15,0,103.0,394.0,3.9,29.0,479.0,241.6,188.08
2016,5,25,15,15,80.0,361.5,3.95,29.0,425.5,224.32,174.94
2016,5,25,15,30,57.0,329.0,4.0,29.0,372.0,207.78,162.34
2016,5,25,15,45,31.0,254.5,4.05,29.0,277.5,168.9,131.84
2016,5,25,16,0,5.0,180.0,4.1,29.0,183.0,132.26,102.78
2016,5,25,16,15,7.0,183.5,4.05,28.5,187.5,133.92,104.7
2016,5,25,16,30,9.0,187.0,4.0,28.0,192.0,135.28,106.38
2016,5,25,16,45,70.5,198.5,4.0,28.0,233.0,136.11,107.45
2016,5,25,17,0,132.0,210.0,4.0,28.0,274.0,137.39,108.91
2016,5,25,17,15,118.5,187.0,3.85,27.5,239.5,123.99,98.45
2016,5,25,17,30,105.0,164.0,3.7,27.0,205.0,110.18,87.49
2016,5,25,17,45,93.0,139.0,3.55,27.0,171.5,94.91,74.93
2016,5,25,18,0,81.0,114.0,3.4,27.0,138.0,80.3,62.7
2016,5,25,18,15,61.0,90.5,3.4,26.5,106.0,64.49,49.31
2016,5,25,18,30,41.0,67.0,3.4,26.0,74.0,48.48,35.45
2016,5,25,18,45,20.5,44.5,3.4,25.5,48.0,32.86,21.7
2016,5,25,19,0,0.0,22.0,3.4,25.0,22.0,16.75,6.47
2016,5,25,19,15,0.0,11.0,3.4,24.5,11.0,8.65,0.0
2016,5,25,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,3.5,3.1,23.5,3.5,2.75,0.0
2016,5,26,6,0,0.0,7.0,3.2,24.0,7.0,5.3,0.0
2016,5,26,6,15,0.0,17.5,3.4,24.0,17.5,13.3,5.04
2016,5,26,6,30,0.0,28.0,3.6,24.0,28.0,21.34,11.87
2016,5,26,6,45,0.0,41.0,3.8,24.0,41.0,31.32,20.27
2016,5,26,7,0,0.0,54.0,4.0,24.0,54.0,41.34,28.61
2016,5,26,7,15,0.0,72.5,4.15,24.0,72.5,56.56,41.11
2016,5,26,7,30,0.0,91.0,4.3,24.0,91.0,72.78,54.26
2016,5,26,7,45,0.0,107.5,4.5,24.5,107.5,86.92,65.41
2016,5,26,8,0,0.0,124.0,4.7,25.0,124.0,100.92,76.29
2016,5,26,8,15,0.0,102.5,4.7,25.0,102.5,80.18,59.33
2016,5,26,8,30,0.0,81.0,4.7,25.0,81.0,62.33,44.78
2016,5,26,8,45,1.5,125.5,4.7,25.0,126.5,100.74,75.39
2016,5,26,9,0,3.0,170.0,4.7,25.0,172.0,140.69,106.76
2016,5,26,9,15,37.5,255.5,4.55,25.0,283.5,273.59,210.94
2016,5,26,9,30,72.0,341.0,4.4,25.0,395.0,392.39,300.71
2016,5,26,9,45,69.5,359.5,4.3,25.0,414.5,401.3,305.94
2016,5,26,10,0,67.0,378.0,4.2,25.0,434.0,409.64,311.12
2016,5,26,10,15,38.0,284.0,3.9,25.0,316.0,284.38,216.16
2016,5,26,10,30,9.0,190.0,3.6,25.0,198.0,158.95,119.35
2016,5,26,10,45,9.5,196.5,3.35,25.0,205.5,163.98,123.21
2016,5,26,11,0,10.0,203.0,3.1,25.0,213.0,168.88,126.77
2016,5,26,11,15,104.5,347.5,3.25,25.0,448.5,389.29,294.73
2016,5,26,11,30,199.0,492.0,3.4,25.0,684.0,573.1,427.26
2016,5,26,11,45,283.5,470.5,3.55,25.5,747.5,606.21,450.15
2016,5,26,12,0,368.0,449.0,3.7,26.0,811.0,623.03,461.7
2016,5,26,12,15,389.0,446.5,4.0,26.5,830.0,604.46,447.34
2016,5,26,12,30,410.0,444.0,4.3,27.0,849.0,583.19,430.74
2016,5,26,12,45,343.0,467.5,4.65,27.5,805.5,527.65,389.1
2016,5,26,13,0,276.0,491.0,5.0,28.0,762.0,477.42,351.38
2016,5,26,13,15,363.0,459.0,5.1,28.0,811.0,469.51,343.56
2016,5,26,13,30,450.0,427.0,5.2,28.0,860.0,443.15,320.7
2016,5,26,13,45,465.5,410.0,5.35,28.0,849.5,402.1,287.13
2016,5,26,14,0,481.0,393.0,5.5,28.0,839.0,359.99,252.33
2016,5,26,14,15,343.5,416.0,5.35,28.0,730.0,316.24,222.35
2016,5,26,14,30,206.0,439.0,5.2,28.0,621.0,291.44,209.11
2016,5,26,14,45,335.0,379.5,5.1,28.0,661.5,239.24,167.48
2016,5,26,15,0,464.0,320.0,5.0,28.0,702.0,175.07,136.54
2016,5,26,15,15,516.5,283.5,4.8,28.0,688.5,158.53,123.6
2016,5,26,15,30,569.0,247.0,4.6,28.0,675.0,145.63,113.49
2016,5,26,15,45,387.5,279.0,4.4,28.0,562.0,169.45,132.96
2016,5,26,16,0,206.0,311.0,4.2,28.0,449.0,191.14,150.68
2016,5,26,16,15,193.5,291.0,4.05,27.5,413.5,181.07,143.28
2016,5,26,16,30,181.0,271.0,3.9,27.0,378.0,170.56,135.51
2016,5,26,16,45,177.0,245.0,3.75,27.0,341.0,156.96,124.89
2016,5,26,17,0,173.0,219.0,3.6,27.0,304.0,142.79,113.72
2016,5,26,17,15,159.0,194.5,3.6,26.5,265.5,128.64,102.68
2016,5,26,17,30,145.0,170.0,3.6,26.0,227.0,114.04,91.07
2016,5,26,17,45,125.5,145.0,3.65,26.0,189.0,98.67,78.41
2016,5,26,18,0,106.0,120.0,3.7,26.0,151.0,82.91,65.18
2016,5,26,18,15,79.0,95.5,3.8,25.5,115.5,66.96,51.63
2016,5,26,18,30,52.0,71.0,3.9,25.0,80.0,50.99,37.75
2016,5,26,18,45,26.0,46.0,4.05,24.5,50.5,33.88,22.68
2016,5,26,19,0,0.0,21.0,4.2,24.0,21.0,16.04,6.19
2016,5,26,19,15,0.0,10.5,4.2,23.5,10.5,8.26,0.0
2016,5,26,19,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.75,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.8,22.0,0.0,0.0,0.0
2016,5,27,5,45,14.0,13.0,4.85,22.5,14.0,20.95,0.0
2016,5,27,6,0,28.0,26.0,4.9,23.0,28.0,66.21,42.41
2016,5,27,6,15,82.0,52.5,4.9,23.0,66.0,154.07,120.64
2016,5,27,6,30,136.0,79.0,4.9,23.0,104.0,237.02,191.64
2016,5,27,6,45,68.0,56.5,4.95,23.0,69.0,128.91,103.51
2016,5,27,7,0,0.0,34.0,5.0,23.0,34.0,25.93,15.92
2016,5,27,7,15,0.0,36.0,5.1,23.0,36.0,27.47,17.2
2016,5,27,7,30,0.0,38.0,5.2,23.0,38.0,29.02,18.42
2016,5,27,7,45,0.0,62.5,5.35,23.5,62.5,47.91,33.83
2016,5,27,8,0,0.0,87.0,5.5,24.0,87.0,67.11,49.24
2016,5,27,8,15,0.0,55.0,5.5,24.5,55.0,42.18,28.73
2016,5,27,8,30,0.0,23.0,5.5,25.0,23.0,17.6,8.64
2016,5,27,8,45,0.0,69.5,5.5,25.5,69.5,53.47,37.45
2016,5,27,9,0,0.0,116.0,5.5,26.0,116.0,90.78,66.91
2016,5,27,9,15,0.0,75.0,5.45,26.0,75.0,57.84,40.57
2016,5,27,9,30,0.0,34.0,5.4,26.0,34.0,26.17,15.27
2016,5,27,9,45,0.0,46.5,5.35,26.5,46.5,35.86,22.89
2016,5,27,10,0,0.0,59.0,5.3,27.0,59.0,45.59,30.47
2016,5,27,10,15,20.5,218.5,5.2,27.0,237.0,207.46,156.88
2016,5,27,10,30,41.0,378.0,5.1,27.0,415.0,369.85,278.83
2016,5,27,10,45,65.0,416.0,5.0,27.5,476.0,419.37,314.37
2016,5,27,11,0,89.0,454.0,4.9,28.0,537.0,465.53,347.03
2016,5,27,11,15,54.5,393.0,4.7,28.0,444.0,373.54,278.56
2016,5,27,11,30,20.0,332.0,4.5,28.0,351.0,277.91,206.95
2016,5,27,11,45,17.0,289.5,4.35,28.5,306.0,239.38,177.78
2016,5,27,12,0,14.0,247.0,4.2,29.0,261.0,202.08,149.4
2016,5,27,12,15,14.5,264.5,3.9,29.0,279.5,214.15,158.32
2016,5,27,12,30,15.0,282.0,3.6,29.0,298.0,225.68,166.73
2016,5,27,12,45,19.0,322.5,3.3,29.0,342.0,255.61,188.7
2016,5,27,13,0,23.0,363.0,3.0,29.0,386.0,283.73,209.05
2016,5,27,13,15,17.0,285.5,2.65,29.0,302.5,222.18,163.39
2016,5,27,13,30,11.0,208.0,2.3,29.0,219.0,161.76,118.32
2016,5,27,13,45,15.0,262.0,1.95,29.5,276.5,200.03,146.57
2016,5,27,14,0,19.0,316.0,1.6,30.0,334.0,235.44,171.93
2016,5,27,14,15,53.5,370.5,1.45,29.5,419.0,257.58,186.9
2016,5,27,14,30,88.0,425.0,1.3,29.0,504.0,282.26,203.66
2016,5,27,14,45,112.5,414.0,1.15,29.0,510.5,249.5,179.54
2016,5,27,15,0,137.0,403.0,1.0,29.0,517.0,230.02,168.19
2016,5,27,15,15,438.0,282.0,1.05,29.0,617.5,155.07,119.29
2016,5,27,15,30,739.0,161.0,1.1,29.0,718.0,101.96,77.49
2016,5,27,15,45,732.5,151.5,1.2,29.0,675.0,99.05,75.46
2016,5,27,16,0,726.0,142.0,1.3,29.0,632.0,95.71,72.99
2016,5,27,16,15,704.5,137.0,1.4,28.5,582.5,94.21,72.18
2016,5,27,16,30,683.0,132.0,1.5,28.0,533.0,92.56,71.25
2016,5,27,16,45,664.0,123.0,1.6,28.0,482.5,88.25,67.97
2016,5,27,17,0,645.0,114.0,1.7,28.0,432.0,83.61,64.41
2016,5,27,17,15,608.0,107.5,1.65,27.5,378.5,80.02,61.81
2016,5,27,17,30,571.0,101.0,1.6,27.0,325.0,76.33,59.08
2016,5,27,17,45,528.5,91.0,1.6,26.5,273.0,69.87,53.93
2016,5,27,18,0,486.0,81.0,1.6,26.0,221.0,63.19,48.45
2016,5,27,18,15,414.0,70.0,1.5,25.0,171.5,52.67,39.58
2016,5,27,18,30,342.0,59.0,1.4,24.0,122.0,44.41,32.35
2016,5,27,18,45,240.5,44.0,1.35,23.5,81.0,33.12,22.22
2016,5,27,19,0,139.0,29.0,1.3,23.0,40.0,21.84,10.79
2016,5,27,19,15,69.5,14.5,1.4,22.5,20.0,11.41,0.0
2016,5,27,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.0,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,28,5,45,34.5,15.5,2.25,21.5,18.5,38.61,0.0
2016,5,28,6,0,69.0,31.0,2.4,22.0,37.0,128.21,88.23
2016,5,28,6,15,156.0,51.5,2.6,22.0,77.0,230.31,183.01
2016,5,28,6,30,243.0,72.0,2.8,22.0,117.0,334.12,271.21
2016,5,28,6,45,121.5,68.5,3.0,22.5,91.0,213.78,173.78
2016,5,28,7,0,0.0,65.0,3.2,23.0,65.0,51.01,36.65
2016,5,28,7,15,249.5,94.5,3.4,23.0,192.5,367.57,301.21
2016,5,28,7,30,499.0,124.0,3.6,23.0,320.0,677.18,538.67
2016,5,28,7,45,266.0,156.0,3.8,23.5,262.0,464.22,370.7
2016,5,28,8,0,33.0,188.0,4.0,24.0,204.0,220.8,172.98
2016,5,28,8,15,48.0,218.0,4.05,24.5,245.0,265.47,207.94
2016,5,28,8,30,63.0,248.0,4.1,25.0,286.0,309.29,240.96
2016,5,28,8,45,161.5,275.5,4.15,25.5,382.0,458.97,355.89
2016,5,28,9,0,260.0,303.0,4.2,26.0,478.0,607.67,464.73
2016,5,28,9,15,496.0,235.0,4.2,26.5,598.5,788.54,596.48
2016,5,28,9,30,732.0,167.0,4.2,27.0,719.0,952.46,707.44
2016,5,28,9,45,525.5,272.5,4.2,27.5,680.0,831.69,618.27
2016,5,28,10,0,319.0,378.0,4.2,28.0,641.0,698.4,518.63
2016,5,28,10,15,274.0,407.0,4.15,28.0,639.5,667.98,495.4
2016,5,28,10,30,229.0,436.0,4.1,28.0,638.0,618.07,458.33
2016,5,28,10,45,516.0,305.0,4.05,28.5,778.5,773.03,571.49
2016,5,28,11,0,803.0,174.0,4.0,29.0,919.0,872.82,641.13
2016,5,28,11,15,807.0,175.5,3.95,29.0,938.0,842.04,618.96
2016,5,28,11,30,811.0,177.0,3.9,29.0,957.0,808.15,594.64
2016,5,28,11,45,536.0,336.0,3.9,29.0,854.0,696.29,511.12
2016,5,28,12,0,261.0,495.0,3.9,29.0,751.0,582.93,426.52
2016,5,28,12,15,545.5,331.5,3.85,29.0,870.5,626.23,460.6
2016,5,28,12,30,830.0,168.0,3.8,29.0,990.0,636.74,468.54
2016,5,28,12,45,828.5,168.0,3.8,29.0,985.0,587.27,430.15
2016,5,28,13,0,827.0,168.0,3.8,29.0,980.0,537.08,390.5
2016,5,28,13,15,823.5,167.5,3.8,29.0,967.5,484.99,348.41
2016,5,28,13,30,820.0,167.0,3.8,29.0,955.0,432.53,305.0
2016,5,28,13,45,814.5,165.5,3.8,29.0,935.0,378.56,259.68
2016,5,28,14,0,809.0,164.0,3.8,29.0,915.0,324.76,214.19
2016,5,28,14,15,801.5,162.0,3.75,29.0,887.5,270.58,169.34
2016,5,28,14,30,794.0,160.0,3.7,29.0,860.0,217.17,128.14
2016,5,28,14,45,775.5,162.5,3.65,29.0,824.5,166.06,95.99
2016,5,28,15,0,757.0,165.0,3.6,29.0,789.0,117.37,79.1
2016,5,28,15,15,440.5,262.0,3.55,28.5,621.0,145.46,112.78
2016,5,28,15,30,124.0,359.0,3.5,28.0,453.0,209.81,164.59
2016,5,28,15,45,209.0,327.5,3.5,28.0,474.0,198.91,156.21
2016,5,28,16,0,294.0,296.0,3.5,28.0,495.0,176.45,138.7
2016,5,28,16,15,474.0,218.0,3.35,27.5,510.0,135.4,106.18
2016,5,28,16,30,654.0,140.0,3.2,27.0,525.0,96.77,75.07
2016,5,28,16,45,628.0,133.0,3.05,27.0,474.0,93.83,72.94
2016,5,28,17,0,602.0,126.0,2.9,27.0,423.0,90.68,70.61
2016,5,28,17,15,564.5,118.5,2.9,26.5,371.0,86.79,67.78
2016,5,28,17,30,527.0,111.0,2.9,26.0,319.0,80.53,62.9
2016,5,28,17,45,483.0,100.0,2.9,26.0,268.0,73.16,56.85
2016,5,28,18,0,439.0,89.0,2.9,26.0,217.0,65.61,50.51
2016,5,28,18,15,368.5,76.5,2.9,25.5,168.5,56.6,42.84
2016,5,28,18,30,298.0,64.0,2.9,25.0,120.0,47.5,34.83
2016,5,28,18,45,204.5,47.0,2.9,24.5,80.0,35.03,23.71
2016,5,28,19,0,111.0,30.0,2.9,24.0,40.0,22.51,11.41
2016,5,28,19,15,55.5,15.0,2.9,23.5,20.0,11.8,0.0
2016,5,28,19,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,9.5,2.15,21.0,9.5,7.47,0.0
2016,5,29,6,0,0.0,19.0,2.3,21.0,19.0,14.49,4.9
2016,5,29,6,15,0.0,39.5,2.35,21.0,39.5,34.89,22.75
2016,5,29,6,30,0.0,60.0,2.4,21.0,60.0,55.28,40.15
2016,5,29,6,45,11.5,82.0,2.5,21.5,85.0,86.66,66.89
2016,5,29,7,0,23.0,104.0,2.6,22.0,110.0,132.25,104.77
2016,5,29,7,15,86.5,132.0,2.7,22.0,164.5,223.44,181.0
2016,5,29,7,30,150.0,160.0,2.8,22.0,219.0,337.0,272.21
2016,5,29,7,45,117.0,183.5,2.9,22.5,233.5,329.07,262.82
2016,5,29,8,0,84.0,207.0,3.0,23.0,248.0,296.1,234.57
2016,5,29,8,15,194.5,225.5,3.05,23.0,335.5,447.02,353.08
2016,5,29,8,30,305.0,244.0,3.1,23.0,423.0,600.46,467.56
2016,5,29,8,45,252.5,277.5,3.2,23.5,434.5,579.2,446.97
2016,5,29,9,0,200.0,311.0,3.3,24.0,446.0,530.63,408.02
2016,5,29,9,15,109.5,287.5,3.35,24.5,362.5,404.1,310.56
2016,5,29,9,30,19.0,264.0,3.4,25.0,279.0,238.6,181.72
2016,5,29,9,45,13.0,224.0,3.45,25.5,234.5,194.64,147.5
2016,5,29,10,0,7.0,184.0,3.5,26.0,190.0,153.43,115.07
2016,5,29,10,15,34.5,294.5,3.5,26.0,325.0,290.87,220.44
2016,5,29,10,30,62.0,405.0,3.5,26.0,460.0,414.81,311.86
2016,5,29,10,45,35.5,299.5,3.5,26.5,331.5,287.26,215.91
2016,5,29,11,0,9.0,194.0,3.5,27.0,203.0,160.76,119.41
2016,5,29,11,15,12.0,233.5,3.45,27.0,245.5,194.15,144.92
2016,5,29,11,30,15.0,273.0,3.4,27.0,288.0,226.75,169.34
2016,5,29,11,45,49.5,378.0,3.4,27.5,427.0,341.98,254.84
2016,5,29,12,0,84.0,483.0,3.4,28.0,566.0,441.03,325.58
2016,5,29,12,15,464.0,318.5,3.35,28.0,778.0,563.39,417.43
2016,5,29,12,30,844.0,154.0,3.3,28.0,990.0,628.16,463.76
2016,5,29,12,45,839.5,156.5,3.25,28.0,985.0,580.05,425.74
2016,5,29,13,0,835.0,159.0,3.2,28.0,980.0,531.47,387.04
2016,5,29,13,15,832.0,158.0,3.1,28.0,968.0,481.21,346.03
2016,5,29,13,30,829.0,157.0,3.0,28.0,956.0,430.82,303.92
2016,5,29,13,45,820.5,158.5,2.95,28.0,935.0,377.33,258.95
2016,5,29,14,0,812.0,160.0,2.9,28.0,914.0,324.23,214.03
2016,5,29,14,15,620.0,262.5,2.8,28.0,828.5,280.58,183.97
2016,5,29,14,30,428.0,365.0,2.7,28.0,743.0,263.88,178.19
2016,5,29,14,45,608.0,255.5,2.65,28.0,769.5,190.27,120.04
2016,5,29,15,0,788.0,146.0,2.6,28.0,796.0,109.57,72.31
2016,5,29,15,15,776.0,143.0,2.55,27.5,756.5,99.44,75.99
2016,5,29,15,30,764.0,140.0,2.5,27.0,717.0,99.58,76.45
2016,5,29,15,45,742.0,139.5,2.45,27.0,671.5,100.78,77.62
2016,5,29,16,0,720.0,139.0,2.4,27.0,626.0,93.71,72.05
2016,5,29,16,15,483.5,197.0,2.4,26.5,513.5,124.12,97.4
2016,5,29,16,30,247.0,255.0,2.4,26.0,401.0,157.49,125.18
2016,5,29,16,45,427.5,189.0,2.4,26.0,413.0,122.15,96.56
2016,5,29,17,0,608.0,123.0,2.4,26.0,425.0,88.74,69.22
2016,5,29,17,15,571.0,116.0,2.25,25.5,372.5,85.11,66.62
2016,5,29,17,30,534.0,109.0,2.1,25.0,320.0,81.36,63.84
2016,5,29,17,45,476.5,101.0,2.0,25.0,267.5,73.7,57.53
2016,5,29,18,0,419.0,93.0,1.9,25.0,215.0,67.99,52.74
2016,5,29,18,15,350.0,79.5,1.95,24.5,167.0,58.42,44.58
2016,5,29,18,30,281.0,66.0,2.0,24.0,119.0,48.73,36.06
2016,5,29,18,45,187.5,48.5,2.05,23.5,79.0,35.98,24.66
2016,5,29,19,0,94.0,31.0,2.1,23.0,39.0,23.15,12.15
2016,5,29,19,15,47.0,15.5,2.3,23.0,19.5,12.2,0.0
2016,5,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,6.0,1.2,20.0,6.0,4.72,0.0
2016,5,30,6,0,0.0,12.0,1.3,20.0,12.0,9.11,1.05
2016,5,30,6,15,0.0,26.5,1.25,20.0,26.5,20.21,10.91
2016,5,30,6,30,0.0,41.0,1.2,20.0,41.0,31.36,20.52
2016,5,30,6,45,0.0,58.0,1.15,20.5,58.0,46.4,33.25
2016,5,30,7,0,0.0,75.0,1.1,21.0,75.0,61.48,45.78
2016,5,30,7,15,0.0,55.5,1.0,21.0,55.5,42.49,29.93
2016,5,30,7,30,0.0,36.0,0.9,21.0,36.0,27.49,17.37
2016,5,30,7,45,0.0,39.0,0.8,21.5,39.0,29.81,19.19
2016,5,30,8,0,0.0,42.0,0.7,22.0,42.0,32.14,20.98
2016,5,30,8,15,11.0,128.5,0.75,22.0,135.0,114.69,88.4
2016,5,30,8,30,22.0,215.0,0.8,22.0,228.0,207.55,161.29
2016,5,30,8,45,200.0,245.0,0.9,22.5,379.0,462.74,357.63
2016,5,30,9,0,378.0,275.0,1.0,23.0,530.0,696.06,521.54
2016,5,30,9,15,521.0,234.0,1.05,23.0,612.0,812.6,599.26
2016,5,30,9,30,664.0,193.0,1.1,23.0,694.0,911.86,663.68
2016,5,30,9,45,675.5,199.0,1.15,23.5,732.5,914.23,661.98
2016,5,30,10,0,687.0,205.0,1.2,24.0,771.0,913.04,659.4
2016,5,30,10,15,698.0,208.5,1.4,24.0,804.0,905.26,656.15
2016,5,30,10,30,709.0,212.0,1.6,24.0,837.0,893.88,650.43
2016,5,30,10,45,710.5,219.0,1.85,24.5,862.0,873.6,637.41
2016,5,30,11,0,712.0,226.0,2.1,25.0,887.0,850.04,621.82
2016,5,30,11,15,718.0,228.0,2.2,25.0,906.5,822.65,603.39
2016,5,30,11,30,724.0,230.0,2.3,25.0,926.0,792.08,582.52
2016,5,30,11,45,773.0,197.5,2.45,25.0,950.0,755.39,558.6
2016,5,30,12,0,822.0,165.0,2.6,25.0,974.0,723.21,536.66
2016,5,30,12,15,823.0,165.5,2.55,25.0,978.0,678.85,503.58
2016,5,30,12,30,824.0,166.0,2.5,25.0,982.0,632.81,468.66
2016,5,30,12,45,828.0,162.5,2.5,25.5,979.5,584.54,430.66
2016,5,30,13,0,832.0,159.0,2.5,26.0,977.0,535.15,390.9
2016,5,30,13,15,829.5,158.5,2.4,26.0,965.5,483.57,348.99
2016,5,30,13,30,827.0,158.0,2.3,26.0,954.0,431.47,305.67
2016,5,30,13,45,827.0,153.5,2.2,26.0,936.0,379.18,261.3
2016,5,30,14,0,827.0,149.0,2.1,26.0,918.0,326.81,216.48
2016,5,30,14,15,821.0,147.5,2.0,26.0,892.0,268.72,168.4
2016,5,30,14,30,815.0,146.0,1.9,26.0,866.0,214.94,126.47
2016,5,30,14,45,810.0,141.5,1.85,26.0,834.0,160.38,90.78
2016,5,30,15,0,805.0,137.0,1.8,26.0,802.0,106.69,69.72
2016,5,30,15,15,794.0,134.0,1.85,26.0,762.5,95.02,72.8
2016,5,30,15,30,783.0,131.0,1.9,26.0,723.0,94.94,72.93
2016,5,30,15,45,773.5,125.5,1.95,26.0,680.0,93.26,71.75
2016,5,30,16,0,764.0,120.0,2.0,26.0,637.0,91.31,70.36
2016,5,30,16,15,744.5,116.0,1.95,26.0,588.5,89.8,69.33
2016,5,30,16,30,725.0,112.0,1.9,26.0,540.0,81.25,62.49
2016,5,30,16,45,695.0,108.5,1.9,26.0,488.0,79.64,61.39
2016,5,30,17,0,665.0,105.0,1.9,26.0,436.0,77.98,60.25
2016,5,30,17,15,629.5,99.5,1.7,25.5,383.0,74.84,57.97
2016,5,30,17,30,594.0,94.0,1.5,25.0,330.0,71.62,55.58
2016,5,30,17,45,533.0,88.5,1.35,25.0,276.5,67.97,52.65
2016,5,30,18,0,472.0,83.0,1.2,25.0,223.0,64.42,49.69
2016,5,30,18,15,404.0,72.0,1.1,24.5,174.0,53.93,40.75
2016,5,30,18,30,336.0,61.0,1.0,24.0,125.0,45.74,33.54
2016,5,30,18,45,241.0,46.0,0.95,23.5,84.0,34.54,23.51
2016,5,30,19,0,146.0,31.0,0.9,23.0,43.0,23.32,12.47
2016,5,30,19,15,73.0,15.5,0.95,23.0,21.5,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,5.5,2.0,21.0,5.5,4.33,0.0
2016,5,31,6,0,0.0,11.0,2.1,21.0,11.0,8.35,0.48
2016,5,31,6,15,0.0,22.0,2.1,21.0,22.0,16.75,8.01
2016,5,31,6,30,0.0,33.0,2.1,21.0,33.0,25.18,15.29
2016,5,31,6,45,0.0,47.0,2.15,21.5,47.0,35.95,24.4
2016,5,31,7,0,0.0,61.0,2.2,22.0,61.0,46.93,33.53
2016,5,31,7,15,0.0,91.0,2.25,22.0,91.0,75.15,56.82
2016,5,31,7,30,0.0,121.0,2.3,22.0,121.0,103.48,79.81
2016,5,31,7,45,8.5,147.5,2.35,22.5,152.0,136.07,106.08
2016,5,31,8,0,17.0,174.0,2.4,23.0,183.0,168.42,131.62
2016,5,31,8,15,112.0,217.0,2.45,23.0,282.5,352.47,278.09
2016,5,31,8,30,207.0,260.0,2.5,23.0,382.0,494.59,385.81
2016,5,31,8,45,143.5,280.5,2.55,23.0,368.5,446.14,345.66
2016,5,31,9,0,80.0,301.0,2.6,23.0,355.0,372.25,287.48
2016,5,31,9,15,46.0,266.0,2.6,23.5,297.5,292.98,225.56
2016,5,31,9,30,12.0,231.0,2.6,24.0,240.0,201.51,153.58
2016,5,31,9,45,15.0,256.5,2.65,24.5,268.5,225.35,171.51
2016,5,31,10,0,18.0,282.0,2.7,25.0,297.0,248.69,188.58
2016,5,31,10,15,83.5,361.5,2.75,25.0,435.0,401.22,303.93
2016,5,31,10,30,149.0,441.0,2.8,25.0,573.0,549.0,410.57
2016,5,31,10,45,96.5,424.0,2.9,25.5,510.5,455.07,340.22
2016,5,31,11,0,44.0,407.0,3.0,26.0,448.0,384.71,287.16
2016,5,31,11,15,74.5,445.0,3.1,26.0,516.0,435.3,324.6
2016,5,31,11,30,105.0,483.0,3.2,26.0,584.0,481.49,357.86
2016,5,31,11,45,66.5,436.5,3.35,26.0,501.0,402.32,299.76
2016,5,31,12,0,28.0,390.0,3.5,26.0,418.0,328.73,245.34
2016,5,31,12,15,14.5,262.0,3.75,26.0,277.0,212.33,158.58
2016,5,31,12,30,1.0,134.0,4.0,26.0,136.0,104.5,76.1
2016,5,31,12,45,0.5,108.0,4.25,26.0,109.0,83.98,60.27
2016,5,31,13,0,0.0,82.0,4.5,26.0,82.0,63.62,44.42
2016,5,31,13,15,0.0,70.0,4.6,26.0,70.0,54.36,37.19
2016,5,31,13,30,0.0,58.0,4.7,26.0,58.0,45.12,29.97
2016,5,31,13,45,0.0,65.5,4.85,26.0,65.5,50.9,34.54
2016,5,31,14,0,0.0,73.0,5.0,26.0,73.0,56.66,39.1
2016,5,31,14,15,0.0,69.5,4.65,25.5,69.5,53.94,37.09
2016,5,31,14,30,0.0,66.0,4.3,25.0,66.0,51.15,35.02
2016,5,31,14,45,0.0,52.5,3.95,25.0,52.5,40.61,26.72
2016,5,31,15,0,0.0,39.0,3.6,25.0,39.0,30.1,18.41
2016,5,31,15,15,0.0,42.5,3.5,24.5,42.5,32.77,21.8
2016,5,31,15,30,0.0,46.0,3.4,24.0,46.0,35.44,24.15
2016,5,31,15,45,0.0,81.5,3.35,24.0,81.5,62.89,47.2
2016,5,31,16,0,0.0,117.0,3.3,24.0,117.0,89.13,69.21
2016,5,31,16,15,23.0,178.5,3.25,23.5,192.0,125.02,99.4
2016,5,31,16,30,46.0,240.0,3.2,23.0,267.0,159.16,128.19
2016,5,31,16,45,96.0,227.0,3.15,23.0,277.0,152.08,122.71
2016,5,31,17,0,146.0,214.0,3.1,23.0,287.0,139.92,113.04
2016,5,31,17,15,134.5,190.0,3.0,22.5,251.5,126.09,102.08
2016,5,31,17,30,123.0,166.0,2.9,22.0,216.0,111.82,90.57
2016,5,31,17,45,99.5,143.0,2.8,22.0,179.0,97.48,78.61
2016,5,31,18,0,76.0,120.0,2.7,22.0,142.0,84.0,67.17
2016,5,31,18,15,56.0,95.5,2.55,22.0,110.0,67.71,53.07
2016,5,31,18,30,36.0,71.0,2.4,22.0,78.0,51.2,38.51
2016,5,31,18,45,18.0,47.5,2.25,22.0,51.0,35.03,24.08
2016,5,31,19,0,0.0,24.0,2.1,22.0,24.0,18.29,8.72
2016,5,31,19,15,0.0,12.0,2.1,22.0,12.0,9.44,0.0
2016,5,31,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,5,45,39.0,15.5,0.8,19.5,18.5,41.99,0.0
2016,6,1,6,0,78.0,31.0,0.8,20.0,37.0,135.17,95.78
2016,6,1,6,15,158.0,51.5,0.85,20.0,76.5,230.49,183.6
2016,6,1,6,30,238.0,72.0,0.9,20.0,116.0,328.43,265.75
2016,6,1,6,45,198.0,91.5,1.0,20.5,136.5,319.61,258.99
2016,6,1,7,0,158.0,111.0,1.1,21.0,157.0,287.16,232.9
2016,6,1,7,15,270.5,122.0,1.1,21.0,220.5,425.98,343.15
2016,6,1,7,30,383.0,133.0,1.1,21.0,284.0,574.36,453.47
2016,6,1,7,45,475.5,136.0,1.15,21.5,351.5,672.07,521.39
2016,6,1,8,0,568.0,139.0,1.2,22.0,419.0,781.49,594.15
2016,6,1,8,15,597.0,146.0,1.2,22.0,470.0,821.66,617.98
2016,6,1,8,30,626.0,153.0,1.2,22.0,521.0,859.22,640.48
2016,6,1,8,45,650.5,157.5,1.3,22.5,569.5,886.53,656.14
2016,6,1,9,0,675.0,162.0,1.4,23.0,618.0,910.68,669.78
2016,6,1,9,15,451.0,259.0,1.4,23.0,573.0,767.96,569.32
2016,6,1,9,30,227.0,356.0,1.4,23.0,528.0,587.47,439.39
2016,6,1,9,45,201.0,380.0,1.4,23.5,538.5,575.65,429.7
2016,6,1,10,0,175.0,404.0,1.4,24.0,549.0,562.91,418.1
2016,6,1,10,15,469.5,291.5,1.4,24.0,701.0,761.63,560.97
2016,6,1,10,30,764.0,179.0,1.4,24.0,853.0,903.93,656.11
2016,6,1,10,45,463.5,325.5,1.45,24.0,738.5,745.11,544.0
2016,6,1,11,0,163.0,472.0,1.5,24.0,624.0,561.31,412.21
2016,6,1,11,15,152.5,482.0,1.5,24.0,626.5,545.31,401.56
2016,6,1,11,30,142.0,492.0,1.5,24.0,629.0,528.84,389.33
2016,6,1,11,45,158.0,482.0,1.5,24.5,636.5,515.95,379.58
2016,6,1,12,0,174.0,472.0,1.5,25.0,644.0,501.63,368.7
2016,6,1,12,15,247.0,476.5,1.5,25.0,721.5,534.32,391.74
2016,6,1,12,30,320.0,481.0,1.5,25.0,799.0,555.89,405.9
2016,6,1,12,45,387.0,463.5,1.5,25.0,846.0,551.86,401.76
2016,6,1,13,0,454.0,446.0,1.5,25.0,893.0,534.02,387.33
2016,6,1,13,15,397.5,449.5,1.55,25.0,837.5,482.14,349.07
2016,6,1,13,30,341.0,453.0,1.6,25.0,782.0,428.26,309.54
2016,6,1,13,45,190.5,426.5,1.65,25.5,610.0,344.94,250.54
2016,6,1,14,0,40.0,400.0,1.7,26.0,438.0,280.19,206.66
2016,6,1,14,15,22.5,278.5,1.75,26.0,299.5,197.23,145.84
2016,6,1,14,30,5.0,157.0,1.8,26.0,161.0,119.44,87.66
2016,6,1,14,45,14.0,232.0,1.9,26.0,244.0,170.99,127.23
2016,6,1,15,0,23.0,307.0,2.0,26.0,327.0,215.54,161.39
2016,6,1,15,15,163.5,324.5,2.05,26.0,450.0,195.4,153.37
2016,6,1,15,30,304.0,342.0,2.1,26.0,573.0,194.05,152.71
2016,6,1,15,45,510.0,241.0,2.15,26.0,599.5,143.15,112.23
2016,6,1,16,0,716.0,140.0,2.2,26.0,626.0,94.01,72.52
2016,6,1,16,15,529.5,189.5,2.1,25.5,534.0,121.11,95.27
2016,6,1,16,30,343.0,239.0,2.0,25.0,442.0,151.63,120.78
2016,6,1,16,45,280.5,224.5,1.95,25.0,380.5,143.28,114.28
2016,6,1,17,0,218.0,210.0,1.9,25.0,319.0,139.46,111.56
2016,6,1,17,15,209.0,185.5,1.8,24.5,280.0,125.22,100.37
2016,6,1,17,30,200.0,161.0,1.7,24.0,241.0,110.51,88.61
2016,6,1,17,45,180.0,138.5,1.6,24.0,202.5,96.27,76.86
2016,6,1,18,0,160.0,116.0,1.5,24.0,164.0,81.69,64.61
2016,6,1,18,15,132.5,94.0,1.4,23.5,128.0,67.0,52.11
2016,6,1,18,30,105.0,72.0,1.3,23.0,92.0,52.05,39.09
2016,6,1,18,45,66.0,50.5,1.2,23.0,62.0,37.07,25.73
2016,6,1,19,0,27.0,29.0,1.1,23.0,32.0,21.92,11.63
2016,6,1,19,15,13.5,14.5,1.1,22.5,16.0,11.41,0.0
2016,6,1,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,0.6,20.0,3.5,2.75,0.0
2016,6,2,6,0,0.0,7.0,0.7,20.0,7.0,5.3,0.0
2016,6,2,6,15,0.0,14.5,0.95,20.0,14.5,11.01,3.38
2016,6,2,6,30,0.0,22.0,1.2,20.0,22.0,16.73,8.34
2016,6,2,6,45,0.0,31.5,1.45,20.5,31.5,24.01,14.53
2016,6,2,7,0,0.0,41.0,1.7,21.0,41.0,31.31,20.65
2016,6,2,7,15,3.5,86.5,1.8,21.0,88.0,73.75,56.08
2016,6,2,7,30,7.0,132.0,1.9,21.0,135.0,122.37,95.88
