Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,7,45,3.5,137.5,2.05,21.0,139.0,120.42,93.7
2016,6,2,8,0,0.0,143.0,2.2,21.0,143.0,119.31,92.28
2016,6,2,8,15,58.5,202.5,2.3,21.0,237.0,257.12,204.18
2016,6,2,8,30,117.0,262.0,2.4,21.0,331.0,405.02,318.56
2016,6,2,8,45,77.5,267.0,2.5,21.5,314.5,338.46,264.56
2016,6,2,9,0,38.0,272.0,2.6,22.0,298.0,296.95,230.28
2016,6,2,9,15,30.0,273.5,2.65,22.0,295.0,284.63,220.04
2016,6,2,9,30,22.0,275.0,2.7,22.0,292.0,251.74,194.03
2016,6,2,9,45,48.5,328.5,2.8,22.5,368.0,348.46,267.6
2016,6,2,10,0,75.0,382.0,2.9,23.0,444.0,421.33,321.08
2016,6,2,10,15,95.5,408.5,2.9,23.0,491.0,458.56,347.95
2016,6,2,10,30,116.0,435.0,2.9,23.0,538.0,512.88,386.82
2016,6,2,10,45,182.5,448.5,2.95,23.5,615.5,572.57,429.71
2016,6,2,11,0,249.0,462.0,3.0,24.0,693.0,641.55,477.84
2016,6,2,11,15,181.0,474.0,2.9,24.0,644.0,562.23,419.02
2016,6,2,11,30,113.0,486.0,2.8,24.0,595.0,490.58,365.95
2016,6,2,11,45,259.5,462.0,2.75,24.5,716.0,583.02,433.46
2016,6,2,12,0,406.0,438.0,2.7,25.0,837.0,643.59,475.47
2016,6,2,12,15,266.5,473.0,2.55,25.0,735.5,544.98,402.56
2016,6,2,12,30,127.0,508.0,2.4,25.0,634.0,459.5,339.54
2016,6,2,12,45,259.0,474.5,2.25,25.0,729.5,487.43,359.68
2016,6,2,13,0,391.0,441.0,2.1,25.0,825.0,507.06,371.44
2016,6,2,13,15,230.0,451.0,1.95,25.0,676.5,406.98,298.52
2016,6,2,13,30,69.0,461.0,1.8,25.0,528.0,346.26,255.55
2016,6,2,13,45,244.5,430.0,1.65,25.0,659.0,352.59,255.74
2016,6,2,14,0,420.0,399.0,1.5,25.0,790.0,350.26,246.42
2016,6,2,14,15,646.5,257.5,1.45,25.0,839.5,287.16,188.96
2016,6,2,14,30,873.0,116.0,1.4,25.0,889.0,219.7,127.8
2016,6,2,14,45,607.5,244.5,1.35,25.0,772.5,187.84,118.52
2016,6,2,15,0,342.0,373.0,1.3,25.0,656.0,212.75,155.02
2016,6,2,15,15,346.0,351.5,1.25,25.0,626.0,197.17,154.9
2016,6,2,15,30,350.0,330.0,1.2,25.0,596.0,190.06,149.61
2016,6,2,15,45,578.5,216.5,1.2,25.0,624.0,130.89,102.46
2016,6,2,16,0,807.0,103.0,1.2,25.0,652.0,82.04,62.86
2016,6,2,16,15,788.0,99.5,1.2,24.5,602.5,80.37,61.89
2016,6,2,16,30,769.0,96.0,1.2,24.0,553.0,78.56,60.73
2016,6,2,16,45,745.0,92.0,1.2,24.0,501.0,76.18,58.96
2016,6,2,17,0,721.0,88.0,1.2,24.0,449.0,73.69,57.1
2016,6,2,17,15,688.5,83.5,1.15,23.5,395.5,65.17,50.23
2016,6,2,17,30,656.0,79.0,1.1,23.0,342.0,62.16,47.97
2016,6,2,17,45,611.5,72.5,1.1,23.0,289.0,57.5,44.12
2016,6,2,18,0,567.0,66.0,1.1,23.0,236.0,52.77,40.13
2016,6,2,18,15,501.0,58.5,1.0,22.5,185.5,47.0,35.17
2016,6,2,18,30,435.0,51.0,0.9,22.0,135.0,41.23,30.01
2016,6,2,18,45,338.5,39.5,0.8,22.0,92.5,32.03,21.63
2016,6,2,19,0,242.0,28.0,0.7,22.0,50.0,22.79,12.52
2016,6,2,19,15,121.0,14.0,0.7,21.5,25.0,11.3,0.0
2016,6,2,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,5,45,144.0,12.0,1.05,17.5,24.0,119.33,0.0
2016,6,3,6,0,288.0,24.0,1.1,18.0,48.0,315.49,230.95
2016,6,3,6,15,390.5,33.0,1.1,18.0,91.5,419.92,333.99
2016,6,3,6,30,493.0,42.0,1.1,18.0,135.0,532.14,425.2
2016,6,3,6,45,555.0,48.5,1.15,18.5,185.0,609.29,484.6
2016,6,3,7,0,617.0,55.0,1.2,19.0,235.0,682.74,537.93
2016,6,3,7,15,516.0,91.0,0.95,19.0,263.0,652.81,512.44
2016,6,3,7,30,415.0,127.0,0.7,19.0,291.0,597.57,468.64
2016,6,3,7,45,226.0,159.0,0.45,19.5,250.5,427.47,335.89
2016,6,3,8,0,37.0,191.0,0.2,20.0,210.0,228.11,177.31
2016,6,3,8,15,245.5,199.0,0.5,20.5,342.0,490.04,381.92
2016,6,3,8,30,454.0,207.0,0.8,21.0,474.0,733.76,554.85
2016,6,3,8,45,375.5,251.0,1.1,21.5,485.0,673.5,509.07
2016,6,3,9,0,297.0,295.0,1.4,22.0,496.0,635.79,480.75
2016,6,3,9,15,580.0,191.0,1.6,22.0,617.0,836.44,626.54
2016,6,3,9,30,863.0,87.0,1.8,22.0,738.0,973.44,715.61
2016,6,3,9,45,637.5,213.0,2.0,22.5,708.0,890.74,659.07
2016,6,3,10,0,412.0,339.0,2.2,23.0,678.0,769.17,570.71
2016,6,3,10,15,282.5,390.0,2.25,23.0,627.0,659.67,492.23
2016,6,3,10,30,153.0,441.0,2.3,23.0,576.0,552.88,413.56
2016,6,3,10,45,149.5,455.5,2.35,23.5,591.5,549.52,410.29
2016,6,3,11,0,146.0,470.0,2.4,24.0,607.0,545.05,405.65
2016,6,3,11,15,221.0,470.5,2.35,24.0,682.0,592.6,440.09
2016,6,3,11,30,296.0,471.0,2.3,24.0,757.0,643.31,475.39
2016,6,3,11,45,297.5,477.5,2.3,24.0,768.0,624.12,460.83
2016,6,3,12,0,299.0,484.0,2.3,24.0,779.0,603.13,445.4
2016,6,3,12,15,160.0,419.0,2.25,24.0,577.0,434.59,323.92
2016,6,3,12,30,21.0,354.0,2.2,24.0,375.0,283.71,212.2
2016,6,3,12,45,231.5,401.0,2.15,24.0,629.5,423.1,315.97
2016,6,3,13,0,442.0,448.0,2.1,24.0,884.0,530.09,389.46
2016,6,3,13,15,294.5,471.0,2.05,24.0,760.0,448.9,329.33
2016,6,3,13,30,147.0,494.0,2.0,24.0,636.0,386.57,284.81
2016,6,3,13,45,95.0,450.5,1.95,24.0,542.0,337.84,249.75
2016,6,3,14,0,43.0,407.0,1.9,24.0,448.0,285.39,212.31
2016,6,3,14,15,26.0,299.5,1.9,24.0,324.0,210.97,157.35
2016,6,3,14,30,9.0,192.0,1.9,24.0,200.0,144.85,107.86
2016,6,3,14,45,229.5,259.0,1.9,24.0,449.5,173.43,122.04
2016,6,3,15,0,450.0,326.0,1.9,24.0,699.0,183.32,131.75
2016,6,3,15,15,364.5,337.5,1.9,24.0,630.0,191.54,151.5
2016,6,3,15,30,279.0,349.0,1.9,24.0,561.0,196.26,155.6
2016,6,3,15,45,519.5,234.0,1.95,24.0,599.5,139.73,110.27
2016,6,3,16,0,760.0,119.0,2.0,24.0,638.0,90.42,70.12
2016,6,3,16,15,607.5,164.0,1.9,23.5,559.0,107.43,84.69
2016,6,3,16,30,455.0,209.0,1.8,23.0,480.0,131.87,105.39
2016,6,3,16,45,244.0,200.0,1.75,23.0,344.0,129.25,103.54
2016,6,3,17,0,33.0,191.0,1.7,23.0,208.0,130.12,104.66
2016,6,3,17,15,29.5,169.0,1.6,23.0,183.0,116.45,93.59
2016,6,3,17,30,26.0,147.0,1.5,23.0,158.0,102.48,82.17
2016,6,3,17,45,19.5,125.5,1.45,23.0,133.0,90.71,72.44
2016,6,3,18,0,13.0,104.0,1.4,23.0,108.0,75.63,59.7
2016,6,3,18,15,6.5,83.0,1.25,22.5,85.0,60.78,47.01
2016,6,3,18,30,0.0,62.0,1.1,22.0,62.0,45.85,33.97
2016,6,3,18,45,0.0,42.0,0.95,21.5,42.0,31.51,21.25
2016,6,3,19,0,0.0,22.0,0.8,21.0,22.0,16.79,7.86
2016,6,3,19,15,0.0,11.0,0.8,20.5,11.0,8.37,0.0
2016,6,3,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,4,5,45,113.0,13.5,2.6,16.5,23.0,96.8,0.0
2016,6,4,6,0,226.0,27.0,2.8,17.0,46.0,269.28,199.89
2016,6,4,6,15,327.0,38.0,2.85,17.5,88.0,373.45,302.74
2016,6,4,6,30,428.0,49.0,2.9,18.0,130.0,485.16,396.23
2016,6,4,6,45,239.5,79.0,3.0,18.5,127.0,336.16,278.39
2016,6,4,7,0,51.0,109.0,3.1,19.0,124.0,165.19,133.99
2016,6,4,7,15,33.0,124.0,3.2,19.5,134.5,160.23,129.05
2016,6,4,7,30,15.0,139.0,3.3,20.0,145.0,138.07,109.5
2016,6,4,7,45,7.5,143.0,3.4,21.0,146.0,130.16,101.93
2016,6,4,8,0,0.0,147.0,3.5,22.0,147.0,123.29,95.23
2016,6,4,8,15,0.0,149.5,3.55,22.5,149.5,123.23,94.64
2016,6,4,8,30,0.0,152.0,3.6,23.0,152.0,123.8,94.55
2016,6,4,8,45,24.0,217.0,3.7,23.5,233.5,207.88,161.48
2016,6,4,9,0,48.0,282.0,3.8,24.0,315.0,318.18,246.3
2016,6,4,9,15,199.5,304.5,3.85,24.0,453.5,513.58,396.79
2016,6,4,9,30,351.0,327.0,3.9,24.0,592.0,704.66,536.28
2016,6,4,9,45,225.5,360.5,3.95,24.5,534.5,579.56,440.33
2016,6,4,10,0,100.0,394.0,4.0,25.0,477.0,457.82,346.76
2016,6,4,10,15,189.5,409.0,4.05,25.0,574.0,569.39,429.99
2016,6,4,10,30,279.0,424.0,4.1,25.0,671.0,672.28,503.77
2016,6,4,10,45,257.5,444.0,4.2,25.0,677.5,652.85,488.13
2016,6,4,11,0,236.0,464.0,4.3,25.0,684.0,617.74,462.26
2016,6,4,11,15,567.5,285.0,4.35,25.0,828.0,747.01,561.17
2016,6,4,11,30,899.0,106.0,4.4,25.0,972.0,810.59,609.27
2016,6,4,11,45,483.5,288.5,4.45,25.5,755.0,621.21,467.15
2016,6,4,12,0,68.0,471.0,4.5,26.0,538.0,421.04,313.8
2016,6,4,12,15,75.5,480.0,4.55,26.0,555.0,421.65,314.7
2016,6,4,12,30,83.0,489.0,4.6,26.0,572.0,420.73,313.78
2016,6,4,12,45,486.0,303.0,4.65,26.0,782.5,498.76,373.13
2016,6,4,13,0,889.0,117.0,4.7,26.0,993.0,538.68,399.18
2016,6,4,13,15,886.5,116.5,4.7,25.5,981.5,487.11,356.66
2016,6,4,13,30,884.0,116.0,4.7,25.0,970.0,434.8,312.64
2016,6,4,13,45,672.5,257.5,4.7,25.0,899.5,386.42,274.42
2016,6,4,14,0,461.0,399.0,4.7,25.0,829.0,363.35,258.37
2016,6,4,14,15,354.0,417.0,4.65,25.0,741.5,324.18,230.31
2016,6,4,14,30,247.0,435.0,4.6,25.0,654.0,284.07,203.84
2016,6,4,14,45,327.0,389.5,4.6,25.0,668.0,248.3,175.55
2016,6,4,15,0,407.0,344.0,4.6,25.0,682.0,190.07,137.25
2016,6,4,15,15,314.5,352.0,4.55,25.0,606.0,196.2,155.4
2016,6,4,15,30,222.0,360.0,4.5,25.0,530.0,213.36,169.53
2016,6,4,15,45,116.0,284.0,4.45,25.0,372.5,175.93,139.66
2016,6,4,16,0,10.0,208.0,4.4,25.0,215.0,150.61,119.44
2016,6,4,16,15,129.5,233.5,4.2,24.5,311.5,151.38,120.68
2016,6,4,16,30,249.0,259.0,4.0,24.0,408.0,159.4,127.91
2016,6,4,16,45,264.0,231.0,3.8,24.0,375.5,146.26,117.46
2016,6,4,17,0,279.0,203.0,3.6,24.0,343.0,132.24,106.22
2016,6,4,17,15,271.5,179.0,3.35,23.5,302.5,119.13,95.84
2016,6,4,17,30,264.0,155.0,3.1,23.0,262.0,105.4,84.76
2016,6,4,17,45,250.0,133.0,2.85,23.0,222.0,92.13,73.73
2016,6,4,18,0,236.0,111.0,2.6,23.0,182.0,78.34,62.06
2016,6,4,18,15,206.5,90.5,2.35,22.5,143.5,64.82,50.5
2016,6,4,18,30,177.0,70.0,2.1,22.0,105.0,50.92,38.33
2016,6,4,18,45,131.0,50.5,1.9,21.5,72.0,37.21,26.1
2016,6,4,19,0,85.0,31.0,1.7,21.0,39.0,23.25,13.12
2016,6,4,19,15,42.5,15.5,1.7,20.5,19.5,11.83,0.0
2016,6,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,6,5,5,45,95.5,14.5,3.45,18.5,23.0,84.19,0.0
2016,6,5,6,0,191.0,29.0,3.6,19.0,46.0,240.88,177.61
2016,6,5,6,15,296.5,42.0,3.65,19.5,88.5,347.76,281.13
2016,6,5,6,30,402.0,55.0,3.7,20.0,131.0,469.3,382.44
2016,6,5,6,45,475.0,64.0,3.8,20.5,182.0,558.17,453.84
2016,6,5,7,0,548.0,73.0,3.9,21.0,233.0,649.13,523.36
2016,6,5,7,15,597.0,79.5,4.05,21.5,287.5,715.36,571.42
2016,6,5,7,30,646.0,86.0,4.2,22.0,342.0,781.2,617.43
2016,6,5,7,45,684.0,90.5,4.35,22.5,397.0,832.57,651.52
2016,6,5,8,0,722.0,95.0,4.5,23.0,452.0,882.22,683.74
2016,6,5,8,15,747.5,99.0,4.6,23.5,505.0,910.27,700.05
2016,6,5,8,30,773.0,103.0,4.7,24.0,558.0,942.1,718.98
2016,6,5,8,45,795.5,105.0,4.8,24.5,609.0,965.33,731.81
2016,6,5,9,0,818.0,107.0,4.9,25.0,660.0,985.15,742.39
2016,6,5,9,15,832.5,109.5,4.9,25.0,706.0,993.86,746.2
2016,6,5,9,30,847.0,112.0,4.9,25.0,752.0,985.01,738.33
2016,6,5,9,45,860.0,113.5,4.95,25.5,793.0,983.83,734.89
2016,6,5,10,0,873.0,115.0,5.0,26.0,834.0,978.91,729.06
2016,6,5,10,15,559.0,273.5,5.0,26.0,741.5,829.64,622.38
2016,6,5,10,30,245.0,432.0,5.0,26.0,649.0,648.51,485.74
2016,6,5,10,45,574.0,276.0,5.05,26.5,804.0,803.2,602.5
2016,6,5,11,0,903.0,120.0,5.1,27.0,959.0,900.3,670.63
2016,6,5,11,15,907.5,121.0,5.1,27.0,979.5,868.98,648.0
2016,6,5,11,30,912.0,122.0,5.1,27.0,1000.0,834.42,623.88
2016,6,5,11,45,919.5,119.0,5.1,27.0,1014.0,795.95,596.99
2016,6,5,12,0,927.0,116.0,5.1,27.0,1028.0,754.58,566.06
2016,6,5,12,15,928.0,116.0,5.05,27.0,1032.5,708.38,530.79
2016,6,5,12,30,929.0,116.0,5.0,27.0,1037.0,660.37,493.47
2016,6,5,12,45,928.5,116.0,5.0,27.0,1033.5,610.15,453.8
2016,6,5,13,0,928.0,116.0,5.0,27.0,1030.0,558.86,412.26
2016,6,5,13,15,926.0,115.5,4.95,27.0,1018.5,505.49,367.95
2016,6,5,13,30,924.0,115.0,4.9,27.0,1007.0,451.27,321.88
2016,6,5,13,45,919.5,114.5,4.9,27.0,987.0,395.43,273.82
2016,6,5,14,0,915.0,114.0,4.9,27.0,967.0,339.32,225.13
2016,6,5,14,15,909.5,112.5,4.85,27.0,940.5,282.35,176.58
2016,6,5,14,30,904.0,111.0,4.8,27.0,914.0,225.65,131.23
2016,6,5,14,45,891.5,112.5,4.75,27.0,878.5,170.16,94.09
2016,6,5,15,0,879.0,114.0,4.7,27.0,843.0,116.08,71.75
2016,6,5,15,15,754.0,170.0,4.6,27.0,773.5,103.86,79.81
2016,6,5,15,30,629.0,226.0,4.5,27.0,704.0,133.27,103.92
2016,6,5,15,45,733.0,164.0,4.4,27.0,689.0,105.43,81.45
2016,6,5,16,0,837.0,102.0,4.3,27.0,674.0,91.55,70.32
2016,6,5,16,15,819.5,99.0,4.05,26.5,624.5,80.85,61.83
2016,6,5,16,30,802.0,96.0,3.8,26.0,575.0,79.34,60.93
2016,6,5,16,45,781.5,91.5,3.55,25.5,522.5,76.64,59.02
2016,6,5,17,0,761.0,87.0,3.3,25.0,470.0,73.79,56.97
2016,6,5,17,15,729.5,82.5,2.9,24.5,415.5,70.58,54.6
2016,6,5,17,30,698.0,78.0,2.5,24.0,361.0,62.16,47.75
2016,6,5,17,45,656.0,72.0,2.15,23.5,306.5,57.78,44.26
2016,6,5,18,0,614.0,66.0,1.8,23.0,252.0,53.34,40.61
2016,6,5,18,15,548.0,58.5,1.7,22.0,199.5,47.45,35.64
2016,6,5,18,30,482.0,51.0,1.6,21.0,147.0,41.57,30.46
2016,6,5,18,45,379.0,40.5,1.5,20.5,101.5,33.04,22.68
2016,6,5,19,0,276.0,30.0,1.4,20.0,56.0,24.54,14.32
2016,6,5,19,15,138.0,15.0,1.4,19.5,28.0,12.12,0.0
2016,6,5,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,6,5,45,133.0,13.5,2.75,16.5,25.0,111.92,0.0
2016,6,6,6,0,266.0,27.0,3.0,17.0,50.0,301.01,224.3
2016,6,6,6,15,376.5,37.5,3.1,17.5,95.0,413.9,334.84
2016,6,6,6,30,487.0,48.0,3.2,18.0,140.0,534.81,435.35
2016,6,6,6,45,556.0,55.5,3.35,19.0,193.0,619.88,502.44
2016,6,6,7,0,625.0,63.0,3.5,20.0,246.0,706.96,567.26
2016,6,6,7,15,670.0,68.5,3.45,20.5,301.5,769.49,610.96
2016,6,6,7,30,715.0,74.0,3.4,21.0,357.0,825.58,648.09
2016,6,6,7,45,747.5,78.0,3.35,21.5,412.5,872.62,677.38
2016,6,6,8,0,780.0,82.0,3.3,22.0,468.0,917.5,704.28
2016,6,6,8,15,803.0,85.5,3.4,22.5,521.5,949.58,722.78
2016,6,6,8,30,826.0,89.0,3.5,23.0,575.0,978.67,739.13
2016,6,6,8,45,843.5,92.0,3.65,24.0,626.0,985.17,739.08
2016,6,6,9,0,861.0,95.0,3.8,25.0,677.0,1001.19,745.71
2016,6,6,9,15,874.5,97.0,3.75,25.0,723.0,1008.42,748.06
2016,6,6,9,30,888.0,99.0,3.7,25.0,769.0,1011.97,748.21
2016,6,6,9,45,897.5,101.0,3.7,25.5,810.0,1007.76,742.31
2016,6,6,10,0,907.0,103.0,3.7,26.0,851.0,999.76,734.19
2016,6,6,10,15,914.5,104.5,3.65,26.0,885.5,985.51,723.29
2016,6,6,10,30,922.0,106.0,3.6,26.0,920.0,967.53,710.12
2016,6,6,10,45,927.0,107.5,3.55,26.5,947.5,943.56,691.79
2016,6,6,11,0,932.0,109.0,3.5,27.0,975.0,916.04,671.32
2016,6,6,11,15,935.5,110.0,3.45,27.0,995.0,883.35,648.85
2016,6,6,11,30,939.0,111.0,3.4,27.0,1015.0,847.42,624.24
2016,6,6,11,45,942.0,110.5,3.35,27.0,1027.5,806.84,596.46
2016,6,6,12,0,945.0,110.0,3.3,27.0,1040.0,763.52,565.0
2016,6,6,12,15,945.5,110.0,3.25,27.0,1044.0,716.43,529.98
2016,6,6,12,30,946.0,110.0,3.2,27.0,1048.0,667.51,492.89
2016,6,6,12,45,944.5,110.0,3.15,27.5,1044.0,616.08,452.16
2016,6,6,13,0,943.0,110.0,3.1,28.0,1040.0,563.63,409.75
2016,6,6,13,15,940.5,109.5,3.05,28.0,1027.5,509.39,365.78
2016,6,6,13,30,938.0,109.0,3.0,28.0,1015.0,454.3,319.99
2016,6,6,13,45,933.5,108.5,3.0,28.0,995.0,397.82,272.25
2016,6,6,14,0,929.0,108.0,3.0,28.0,975.0,341.03,223.77
2016,6,6,14,15,923.0,106.5,2.95,28.0,947.5,283.24,175.2
2016,6,6,14,30,917.0,105.0,2.9,28.0,920.0,225.77,129.72
2016,6,6,14,45,903.0,107.5,2.85,28.0,884.0,170.0,92.68
2016,6,6,15,0,889.0,110.0,2.8,28.0,848.0,115.78,70.31
2016,6,6,15,15,878.5,108.0,2.75,28.0,807.5,94.5,71.81
2016,6,6,15,30,868.0,106.0,2.7,28.0,767.0,93.81,71.43
2016,6,6,15,45,855.5,103.0,2.65,28.0,722.0,92.31,70.39
2016,6,6,16,0,843.0,100.0,2.6,28.0,677.0,90.59,69.18
2016,6,6,16,15,825.5,97.0,2.5,27.5,627.0,79.74,60.62
2016,6,6,16,30,808.0,94.0,2.4,27.0,577.0,78.17,59.67
2016,6,6,16,45,786.0,90.0,2.3,27.0,524.5,75.72,57.85
2016,6,6,17,0,764.0,86.0,2.2,27.0,472.0,73.13,55.93
2016,6,6,17,15,733.0,81.5,2.05,26.5,417.0,69.9,53.56
2016,6,6,17,30,702.0,77.0,1.9,26.0,362.0,66.59,51.08
2016,6,6,17,45,660.0,71.0,1.8,25.5,307.5,57.12,43.31
2016,6,6,18,0,618.0,65.0,1.7,25.0,253.0,52.64,39.66
2016,6,6,18,15,553.0,58.0,1.55,24.0,201.0,47.11,35.04
2016,6,6,18,30,488.0,51.0,1.4,23.0,149.0,41.61,30.23
2016,6,6,18,45,387.0,40.5,1.25,22.0,103.5,33.07,22.58
2016,6,6,19,0,286.0,30.0,1.1,21.0,58.0,24.56,14.35
2016,6,6,19,15,143.0,15.0,1.1,20.5,29.0,12.12,0.0
2016,6,6,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.5,15.0,1.25,18.5,23.5,89.05,0.0
2016,6,7,6,0,203.0,30.0,1.3,19.0,47.0,252.29,185.22
2016,6,7,6,15,307.0,42.5,1.45,19.5,90.0,357.05,285.53
2016,6,7,6,30,411.0,55.0,1.6,20.0,133.0,476.68,383.19
2016,6,7,6,45,477.0,64.5,1.75,20.5,183.5,560.07,448.69
2016,6,7,7,0,543.0,74.0,1.9,21.0,234.0,645.19,512.3
2016,6,7,7,15,590.5,81.0,1.85,21.5,287.0,710.58,557.27
2016,6,7,7,30,638.0,88.0,1.8,22.0,340.0,775.54,599.83
2016,6,7,7,45,671.5,93.5,1.8,23.0,394.0,823.71,628.25
2016,6,7,8,0,705.0,99.0,1.8,24.0,448.0,870.05,654.53
2016,6,7,8,15,730.0,103.5,1.9,24.5,500.0,904.23,674.34
2016,6,7,8,30,755.0,108.0,2.0,25.0,552.0,929.34,688.03
2016,6,7,8,45,775.0,111.0,2.1,25.5,601.5,951.25,699.66
2016,6,7,9,0,795.0,114.0,2.2,26.0,651.0,969.79,709.12
2016,6,7,9,15,809.5,117.0,2.2,26.0,696.5,979.2,713.12
2016,6,7,9,30,824.0,120.0,2.2,26.0,742.0,984.96,715.02
2016,6,7,9,45,507.0,261.5,2.2,26.5,650.5,802.41,589.21
2016,6,7,10,0,190.0,403.0,2.2,27.0,559.0,576.72,425.54
2016,6,7,10,15,180.0,422.0,2.2,27.0,575.0,573.38,423.33
2016,6,7,10,30,170.0,441.0,2.2,27.0,591.0,568.98,419.02
2016,6,7,10,45,274.0,426.0,2.25,27.5,677.0,651.63,477.12
2016,6,7,11,0,378.0,411.0,2.3,28.0,763.0,708.91,516.1
2016,6,7,11,15,627.0,274.5,2.35,28.0,872.5,789.03,574.45
2016,6,7,11,30,876.0,138.0,2.4,28.0,982.0,819.4,597.7
2016,6,7,11,45,466.5,298.0,2.45,28.0,748.5,617.23,453.22
2016,6,7,12,0,57.0,458.0,2.5,28.0,515.0,403.4,295.71
2016,6,7,12,15,470.5,298.5,2.5,28.0,765.5,556.57,411.09
2016,6,7,12,30,884.0,139.0,2.5,28.0,1016.0,648.94,476.03
2016,6,7,12,45,884.5,137.5,2.55,28.5,1012.5,600.12,437.23
2016,6,7,13,0,885.0,136.0,2.6,29.0,1009.0,550.4,397.72
2016,6,7,13,15,882.5,135.5,2.6,29.0,997.5,498.87,356.44
2016,6,7,13,30,880.0,135.0,2.6,29.0,986.0,446.64,313.49
2016,6,7,13,45,875.5,134.0,2.6,29.0,966.0,392.82,268.44
2016,6,7,14,0,871.0,133.0,2.6,29.0,946.0,338.79,222.74
2016,6,7,14,15,864.5,131.5,2.6,29.0,919.5,283.99,177.1
2016,6,7,14,30,858.0,130.0,2.6,29.0,893.0,229.58,134.35
2016,6,7,14,45,851.5,127.5,2.65,29.0,860.0,175.26,97.93
2016,6,7,15,0,845.0,125.0,2.7,29.0,827.0,121.74,74.71
2016,6,7,15,15,834.0,122.5,2.65,29.0,787.5,100.22,76.1
2016,6,7,15,30,823.0,120.0,2.6,29.0,748.0,89.65,67.75
2016,6,7,15,45,808.0,117.5,2.6,29.0,703.0,89.28,67.63
2016,6,7,16,0,793.0,115.0,2.6,29.0,658.0,88.79,67.42
2016,6,7,16,15,586.0,174.0,2.5,28.5,559.0,112.68,87.26
2016,6,7,16,30,379.0,233.0,2.4,28.0,460.0,149.31,117.48
2016,6,7,16,45,545.0,165.5,2.3,28.0,459.0,110.99,86.56
2016,6,7,17,0,711.0,98.0,2.2,28.0,458.0,74.21,56.54
2016,6,7,17,15,678.5,92.5,2.1,27.5,404.5,70.86,54.12
2016,6,7,17,30,646.0,87.0,2.0,27.0,351.0,67.41,51.55
2016,6,7,17,45,599.0,81.0,1.9,27.0,297.5,63.29,48.24
2016,6,7,18,0,552.0,75.0,1.8,27.0,244.0,59.15,44.82
2016,6,7,18,15,486.5,66.5,1.65,26.0,193.5,52.87,39.63
2016,6,7,18,30,421.0,58.0,1.5,25.0,143.0,46.56,34.17
2016,6,7,18,45,323.5,45.5,1.35,24.5,99.5,34.75,23.73
2016,6,7,19,0,226.0,33.0,1.2,24.0,56.0,25.12,14.63
2016,6,7,19,15,113.0,16.5,1.2,23.5,28.0,12.59,0.0
2016,6,7,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,45,70.5,15.5,0.55,20.5,21.5,65.81,0.0
2016,6,8,6,0,141.0,31.0,0.6,21.0,43.0,204.62,147.79
2016,6,8,6,15,235.5,47.0,0.7,21.5,84.0,304.97,240.93
2016,6,8,6,30,330.0,63.0,0.8,22.0,125.0,412.4,328.5
2016,6,8,6,45,402.5,73.5,0.95,22.5,174.0,497.13,394.45
2016,6,8,7,0,475.0,84.0,1.1,23.0,223.0,585.26,459.86
2016,6,8,7,15,473.5,100.0,1.3,23.5,263.0,612.71,479.08
2016,6,8,7,30,472.0,116.0,1.5,24.0,303.0,637.87,496.2
2016,6,8,7,45,559.0,114.0,1.7,24.5,367.5,737.54,565.43
2016,6,8,8,0,646.0,112.0,1.9,25.0,432.0,827.26,624.87
2016,6,8,8,15,672.5,117.5,1.95,25.0,483.0,863.69,646.85
2016,6,8,8,30,699.0,123.0,2.0,25.0,534.0,897.53,667.37
2016,6,8,8,45,571.0,186.5,2.15,25.5,542.0,825.28,616.57
2016,6,8,9,0,443.0,250.0,2.3,26.0,550.0,758.56,566.32
2016,6,8,9,15,600.0,198.0,2.35,26.0,633.5,863.73,640.59
2016,6,8,9,30,757.0,146.0,2.4,26.0,717.0,945.92,692.84
2016,6,8,9,45,759.5,154.5,2.45,26.5,754.0,942.12,687.17
2016,6,8,10,0,762.0,163.0,2.5,27.0,791.0,934.72,680.15
2016,6,8,10,15,409.5,281.5,2.5,27.0,621.0,695.76,513.89
2016,6,8,10,30,57.0,400.0,2.5,27.0,451.0,405.81,300.81
2016,6,8,10,45,422.0,289.5,2.55,27.0,680.5,676.45,502.74
2016,6,8,11,0,787.0,179.0,2.6,27.0,910.0,866.73,634.93
2016,6,8,11,15,792.0,180.5,2.6,27.0,929.5,837.84,613.55
2016,6,8,11,30,797.0,182.0,2.6,27.0,949.0,805.79,590.97
2016,6,8,11,45,785.0,193.5,2.6,27.5,957.5,765.65,561.13
2016,6,8,12,0,773.0,205.0,2.6,28.0,966.0,723.33,529.56
2016,6,8,12,15,774.0,205.5,2.6,28.0,970.5,680.3,498.32
2016,6,8,12,30,775.0,206.0,2.6,28.0,975.0,635.74,465.3
2016,6,8,12,45,467.5,357.0,2.6,28.0,821.0,526.31,384.35
2016,6,8,13,0,160.0,508.0,2.6,28.0,667.0,441.15,321.87
2016,6,8,13,15,460.0,358.0,2.6,28.0,805.5,451.3,327.05
2016,6,8,13,30,760.0,208.0,2.6,28.0,944.0,442.02,313.27
2016,6,8,13,45,760.5,203.0,2.6,28.0,926.5,391.48,271.09
2016,6,8,14,0,761.0,198.0,2.6,28.0,909.0,340.59,228.3
2016,6,8,14,15,753.5,195.5,2.6,27.5,882.5,289.01,186.07
2016,6,8,14,30,746.0,193.0,2.6,27.0,856.0,231.22,141.24
2016,6,8,14,45,737.5,189.0,2.6,27.0,824.0,179.19,105.72
2016,6,8,15,0,729.0,185.0,2.6,27.0,792.0,128.54,81.97
2016,6,8,15,15,437.5,275.5,2.55,27.0,635.0,150.9,117.62
2016,6,8,15,30,146.0,366.0,2.5,27.0,478.0,213.39,167.64
2016,6,8,15,45,410.5,265.5,2.45,27.0,553.5,152.05,118.92
2016,6,8,16,0,675.0,165.0,2.4,27.0,629.0,106.77,82.61
2016,6,8,16,15,653.5,159.5,2.3,26.5,581.5,105.64,82.16
2016,6,8,16,30,632.0,154.0,2.2,26.0,534.0,104.33,81.53
2016,6,8,16,45,458.0,179.0,2.15,26.0,441.0,116.67,92.01
2016,6,8,17,0,284.0,204.0,2.1,26.0,348.0,132.85,105.69
2016,6,8,17,15,399.5,162.0,1.95,25.5,339.5,108.5,86.03
2016,6,8,17,30,515.0,120.0,1.8,25.0,331.0,85.83,67.51
2016,6,8,17,45,473.0,108.5,1.65,25.0,280.5,78.37,61.43
2016,6,8,18,0,431.0,97.0,1.5,25.0,230.0,70.69,55.02
2016,6,8,18,15,367.5,84.0,1.4,24.5,181.5,61.58,47.32
2016,6,8,18,30,304.0,71.0,1.3,24.0,133.0,52.32,39.25
2016,6,8,18,45,224.5,53.5,1.25,23.5,92.0,39.7,28.04
2016,6,8,19,0,145.0,36.0,1.2,23.0,51.0,26.96,16.26
2016,6,8,19,15,72.5,18.0,1.2,22.5,25.5,13.71,0.0
2016,6,8,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,45,85.0,15.0,0.8,20.5,22.5,76.4,0.0
2016,6,9,6,0,170.0,30.0,0.8,21.0,45.0,225.57,163.58
2016,6,9,6,15,267.0,44.0,0.7,21.5,86.0,325.91,257.44
2016,6,9,6,30,364.0,58.0,0.6,22.0,127.0,433.92,343.49
2016,6,9,6,45,436.0,67.5,0.5,22.5,176.5,526.07,412.17
2016,6,9,7,0,508.0,77.0,0.4,23.0,226.0,615.81,474.59
2016,6,9,7,15,555.5,84.0,0.6,23.5,278.0,680.54,519.86
2016,6,9,7,30,603.0,91.0,0.8,24.0,330.0,744.86,563.54
2016,6,9,7,45,640.0,96.0,1.0,24.5,383.0,795.34,596.59
2016,6,9,8,0,677.0,101.0,1.2,25.0,436.0,844.18,627.93
2016,6,9,8,15,702.5,105.5,1.35,25.5,487.5,878.65,648.59
2016,6,9,8,30,728.0,110.0,1.5,26.0,539.0,903.89,663.12
2016,6,9,8,45,747.5,114.0,1.65,26.5,587.5,926.47,675.94
2016,6,9,9,0,767.0,118.0,1.8,27.0,636.0,945.77,686.62
2016,6,9,9,15,782.0,121.0,1.9,27.0,680.5,955.89,692.26
2016,6,9,9,30,797.0,124.0,2.0,27.0,725.0,962.46,695.82
2016,6,9,9,45,808.0,126.5,2.15,27.5,764.5,960.82,693.46
2016,6,9,10,0,819.0,129.0,2.3,28.0,804.0,955.53,688.89
2016,6,9,10,15,828.0,131.0,2.4,28.0,838.0,929.79,672.11
2016,6,9,10,30,837.0,133.0,2.5,28.0,872.0,915.05,662.65
2016,6,9,10,45,842.5,135.0,2.6,28.0,899.0,893.59,648.73
2016,6,9,11,0,848.0,137.0,2.7,28.0,926.0,868.75,632.62
2016,6,9,11,15,852.5,138.5,2.75,28.0,946.0,839.35,613.12
2016,6,9,11,30,857.0,140.0,2.8,28.0,966.0,806.82,591.49
2016,6,9,11,45,562.5,316.0,2.9,28.5,861.5,705.05,515.12
2016,6,9,12,0,268.0,492.0,3.0,29.0,757.0,589.14,428.65
2016,6,9,12,15,321.0,471.0,3.05,29.0,789.5,582.19,424.49
2016,6,9,12,30,374.0,450.0,3.1,29.0,822.0,570.79,416.07
2016,6,9,12,45,227.5,467.0,3.15,29.0,693.0,472.47,344.99
2016,6,9,13,0,81.0,484.0,3.2,29.0,564.0,391.63,286.58
2016,6,9,13,15,468.0,313.0,3.2,29.0,766.5,428.08,310.65
2016,6,9,13,30,855.0,142.0,3.2,29.0,969.0,442.01,312.08
2016,6,9,13,45,850.5,141.0,3.25,29.0,950.0,389.59,267.75
2016,6,9,14,0,846.0,140.0,3.3,29.0,931.0,336.97,223.04
2016,6,9,14,15,839.5,138.5,3.25,29.0,904.5,283.59,178.31
2016,6,9,14,30,833.0,137.0,3.2,29.0,878.0,230.62,136.38
2016,6,9,14,45,564.5,263.0,3.2,29.0,756.5,198.43,125.79
2016,6,9,15,0,296.0,389.0,3.2,29.0,635.0,221.1,158.8
2016,6,9,15,15,520.5,271.5,3.15,28.5,679.5,151.75,117.53
2016,6,9,15,30,745.0,154.0,3.1,28.0,724.0,106.49,81.66
2016,6,9,15,45,725.5,152.0,3.1,28.0,679.5,98.38,75.33
2016,6,9,16,0,706.0,150.0,3.1,28.0,635.0,99.01,76.06
2016,6,9,16,15,685.5,145.0,3.0,28.0,587.5,97.79,75.29
2016,6,9,16,30,665.0,140.0,2.9,28.0,540.0,96.41,74.41
2016,6,9,16,45,332.5,121.0,2.85,28.0,321.0,80.03,61.16
2016,6,9,17,0,0.0,102.0,2.8,28.0,102.0,77.54,59.34
2016,6,9,17,15,269.0,108.0,2.6,27.5,218.5,73.01,55.92
2016,6,9,17,30,538.0,114.0,2.4,27.0,335.0,84.49,65.89
2016,6,9,17,45,493.5,104.0,2.25,26.5,283.5,75.79,58.89
2016,6,9,18,0,449.0,94.0,2.1,26.0,232.0,68.96,53.34
2016,6,9,18,15,385.5,81.5,1.95,25.5,183.5,60.1,45.87
2016,6,9,18,30,322.0,69.0,1.8,25.0,135.0,51.11,38.06
2016,6,9,18,45,239.5,52.5,1.65,24.5,93.5,39.1,27.42
2016,6,9,19,0,157.0,36.0,1.5,24.0,52.0,26.97,16.23
2016,6,9,19,15,78.5,18.0,1.55,23.5,26.0,13.74,0.0
2016,6,9,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,45,97.0,14.5,0.95,20.5,23.0,85.08,0.0
2016,6,10,6,0,194.0,29.0,1.1,21.0,46.0,242.48,176.37
2016,6,10,6,15,294.5,41.5,1.25,21.5,87.5,344.21,273.03
2016,6,10,6,30,395.0,54.0,1.4,22.0,129.0,460.97,367.65
2016,6,10,6,45,466.0,62.5,1.6,22.5,178.5,546.97,434.86
2016,6,10,7,0,537.0,71.0,1.8,23.0,228.0,635.03,500.46
2016,6,10,7,15,583.0,77.5,1.85,23.0,280.5,698.06,545.18
2016,6,10,7,30,629.0,84.0,1.9,23.0,333.0,760.72,588.07
2016,6,10,7,45,426.5,145.0,1.95,23.5,325.0,633.12,493.1
2016,6,10,8,0,224.0,206.0,2.0,24.0,317.0,457.57,357.9
2016,6,10,8,15,290.0,219.0,2.0,24.5,379.5,559.27,432.74
2016,6,10,8,30,356.0,232.0,2.0,25.0,442.0,636.97,486.55
2016,6,10,8,45,285.0,270.5,2.0,25.5,447.5,603.47,457.21
2016,6,10,9,0,214.0,309.0,2.0,26.0,453.0,542.21,409.56
2016,6,10,9,15,281.0,317.5,2.0,26.0,521.0,635.02,475.46
2016,6,10,9,30,348.0,326.0,2.0,26.0,589.0,700.81,520.34
2016,6,10,9,45,342.0,348.5,2.0,26.5,618.5,705.82,520.38
2016,6,10,10,0,336.0,371.0,2.0,27.0,648.0,708.57,519.49
2016,6,10,10,15,595.5,245.5,2.0,27.0,761.0,844.59,615.92
2016,6,10,10,30,855.0,120.0,2.0,27.0,874.0,919.93,664.66
2016,6,10,10,45,861.5,121.0,2.0,27.5,901.5,898.47,647.89
2016,6,10,11,0,868.0,122.0,2.0,28.0,929.0,873.6,630.04
2016,6,10,11,15,872.5,123.0,2.0,28.0,949.0,843.71,610.25
2016,6,10,11,30,877.0,124.0,2.0,28.0,969.0,810.67,588.41
2016,6,10,11,45,881.5,123.0,2.05,28.5,982.0,773.1,562.65
2016,6,10,12,0,886.0,122.0,2.1,29.0,995.0,732.83,533.32
2016,6,10,12,15,887.0,122.5,2.1,29.0,999.5,688.86,501.56
2016,6,10,12,30,888.0,123.0,2.1,29.0,1004.0,643.14,467.81
2016,6,10,12,45,887.5,122.5,2.15,29.5,1000.5,594.68,430.59
2016,6,10,13,0,887.0,122.0,2.2,30.0,997.0,545.33,391.72
2016,6,10,13,15,884.5,121.5,2.2,30.0,986.0,494.08,351.01
2016,6,10,13,30,882.0,121.0,2.2,30.0,975.0,442.08,308.58
2016,6,10,13,45,877.5,120.5,2.25,30.0,956.0,388.73,264.29
2016,6,10,14,0,873.0,120.0,2.3,30.0,937.0,335.14,219.22
2016,6,10,14,15,867.5,119.0,2.3,30.0,911.0,280.98,174.14
2016,6,10,14,30,862.0,118.0,2.3,30.0,885.0,227.08,131.67
2016,6,10,14,45,853.0,116.5,2.35,30.0,852.0,172.94,95.13
2016,6,10,15,0,844.0,115.0,2.4,30.0,819.0,119.87,71.38
2016,6,10,15,15,834.0,113.0,2.35,29.5,780.5,95.45,72.07
2016,6,10,15,30,824.0,111.0,2.3,29.0,742.0,94.94,72.01
2016,6,10,15,45,808.0,109.5,2.3,29.0,697.5,84.53,63.74
2016,6,10,16,0,792.0,108.0,2.3,29.0,653.0,84.42,63.84
2016,6,10,16,15,774.5,105.0,2.25,29.0,605.0,83.27,63.1
2016,6,10,16,30,757.0,102.0,2.2,29.0,557.0,82.0,62.28
2016,6,10,16,45,729.0,99.5,2.15,29.0,505.5,80.73,61.46
2016,6,10,17,0,701.0,97.0,2.1,29.0,454.0,73.29,55.54
2016,6,10,17,15,669.0,92.0,1.95,28.5,401.5,70.28,53.39
2016,6,10,17,30,637.0,87.0,1.8,28.0,349.0,67.19,51.13
2016,6,10,17,45,587.0,81.5,1.7,27.5,296.0,63.4,48.22
2016,6,10,18,0,537.0,76.0,1.6,27.0,243.0,59.62,45.22
2016,6,10,18,15,473.5,67.5,1.45,26.5,193.0,53.42,40.02
2016,6,10,18,30,410.0,59.0,1.3,26.0,143.0,47.18,34.58
2016,6,10,18,45,316.0,46.5,1.15,25.5,100.0,35.42,24.23
2016,6,10,19,0,222.0,34.0,1.0,25.0,57.0,25.83,15.3
2016,6,10,19,15,111.0,17.0,1.05,24.5,28.5,12.97,0.0
2016,6,10,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,5,45,53.0,16.0,1.8,22.5,20.5,52.81,0.0
2016,6,11,6,0,106.0,32.0,2.0,23.0,41.0,159.02,113.73
2016,6,11,6,15,192.5,49.5,2.2,23.0,80.0,272.85,216.23
2016,6,11,6,30,279.0,67.0,2.4,23.0,119.0,373.58,301.03
2016,6,11,6,45,351.5,79.0,2.6,23.5,167.0,458.68,370.01
2016,6,11,7,0,424.0,91.0,2.8,24.0,215.0,547.23,437.99
2016,6,11,7,15,473.5,100.5,2.9,24.0,266.0,612.82,486.62
2016,6,11,7,30,523.0,110.0,3.0,24.0,317.0,679.0,534.14
2016,6,11,7,45,557.5,118.5,3.1,24.5,368.0,740.65,575.9
2016,6,11,8,0,592.0,127.0,3.2,25.0,419.0,790.43,608.12
2016,6,11,8,15,620.0,133.0,3.2,25.0,470.0,828.69,632.38
2016,6,11,8,30,648.0,139.0,3.2,25.0,521.0,864.43,654.65
2016,6,11,8,45,664.5,147.0,3.25,25.5,568.0,887.93,667.37
2016,6,11,9,0,681.0,155.0,3.3,26.0,615.0,908.3,678.02
2016,6,11,9,15,465.0,252.5,3.3,26.0,576.5,775.23,581.63
2016,6,11,9,30,249.0,350.0,3.3,26.0,538.0,627.27,471.12
2016,6,11,9,45,488.5,264.5,3.35,26.5,658.5,787.55,588.43
2016,6,11,10,0,728.0,179.0,3.4,27.0,779.0,927.54,683.38
2016,6,11,10,15,738.5,182.0,3.4,27.0,812.5,919.07,675.49
2016,6,11,10,30,749.0,185.0,3.4,27.0,846.0,897.79,660.37
2016,6,11,10,45,751.5,191.0,3.4,27.5,871.5,877.93,645.12
2016,6,11,11,0,754.0,197.0,3.4,28.0,897.0,854.74,627.77
2016,6,11,11,15,759.5,198.5,3.4,28.0,917.0,827.09,608.19
2016,6,11,11,30,765.0,200.0,3.4,28.0,937.0,796.3,586.15
2016,6,11,11,45,764.5,203.5,3.4,28.0,948.5,759.45,559.63
2016,6,11,12,0,764.0,207.0,3.4,28.0,960.0,720.11,531.01
2016,6,11,12,15,765.0,207.5,3.35,28.0,964.5,677.54,499.51
2016,6,11,12,30,766.0,208.0,3.3,28.0,969.0,633.45,466.31
2016,6,11,12,45,483.5,357.0,3.3,28.5,837.0,536.99,393.0
2016,6,11,13,0,201.0,506.0,3.3,29.0,705.0,462.04,336.62
2016,6,11,13,15,201.0,500.0,3.2,29.0,696.5,436.42,317.39
2016,6,11,13,30,201.0,494.0,3.1,29.0,688.0,411.12,297.97
2016,6,11,13,45,478.0,345.5,3.05,29.0,796.0,380.95,269.26
2016,6,11,14,0,755.0,197.0,3.0,29.0,904.0,340.76,228.43
2016,6,11,14,15,747.5,195.0,2.9,29.0,878.0,289.88,186.26
2016,6,11,14,30,740.0,193.0,2.8,29.0,852.0,232.86,141.67
2016,6,11,14,45,522.0,290.0,2.75,29.0,746.5,213.91,138.67
2016,6,11,15,0,304.0,387.0,2.7,29.0,641.0,221.75,158.56
2016,6,11,15,15,475.0,296.5,2.6,29.0,671.5,161.9,125.23
2016,6,11,15,30,646.0,206.0,2.5,29.0,702.0,122.16,93.85
2016,6,11,15,45,629.0,200.0,2.45,29.0,659.0,122.07,94.07
2016,6,11,16,0,612.0,194.0,2.4,29.0,616.0,121.78,94.08
2016,6,11,16,15,418.5,230.0,2.3,28.5,508.5,139.55,108.93
2016,6,11,16,30,225.0,266.0,2.2,28.0,401.0,169.71,133.8
2016,6,11,16,45,370.0,214.0,2.15,28.0,413.0,139.67,109.88
2016,6,11,17,0,515.0,162.0,2.1,28.0,425.0,109.46,85.6
2016,6,11,17,15,478.5,151.5,1.95,27.5,374.0,103.63,81.31
2016,6,11,17,30,442.0,141.0,1.8,27.0,323.0,97.57,76.73
2016,6,11,17,45,397.0,127.5,1.7,27.0,273.5,89.26,70.02
2016,6,11,18,0,352.0,114.0,1.6,27.0,224.0,80.68,62.96
2016,6,11,18,15,292.0,97.5,1.55,26.5,176.5,70.21,54.21
2016,6,11,18,30,232.0,81.0,1.5,26.0,129.0,58.48,44.13
2016,6,11,18,45,161.0,60.0,1.5,25.5,88.5,43.71,31.19
2016,6,11,19,0,90.0,39.0,1.5,25.0,48.0,28.77,17.71
2016,6,11,19,15,45.0,19.5,1.65,24.5,24.0,14.73,0.0
2016,6,11,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,15.5,2.1,22.5,20.0,50.49,0.0
2016,6,12,6,0,101.0,31.0,2.3,23.0,40.0,152.42,108.75
2016,6,12,6,15,183.5,49.5,2.4,23.0,79.0,245.99,195.54
2016,6,12,6,30,266.0,68.0,2.5,23.0,118.0,363.63,293.22
2016,6,12,6,45,335.0,81.0,2.6,23.5,165.5,446.54,360.42
2016,6,12,7,0,404.0,94.0,2.7,24.0,213.0,532.67,426.71
2016,6,12,7,15,207.5,114.5,2.8,24.0,176.0,353.87,285.04
2016,6,12,7,30,11.0,135.0,2.9,24.0,139.0,129.66,100.5
2016,6,12,7,45,296.0,132.5,3.0,24.5,278.0,461.39,369.65
