Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,5,45,75.0,14.5,2.2,22.5,20.5,67.87,0.0
2016,6,22,6,0,150.0,29.0,2.5,23.0,41.0,204.6,141.52
2016,6,22,6,15,251.5,42.5,2.65,23.5,81.0,309.79,245.12
2016,6,22,6,30,353.0,56.0,2.8,24.0,121.0,419.74,336.44
2016,6,22,6,45,430.0,64.5,3.0,24.5,170.0,514.57,411.86
2016,6,22,7,0,507.0,73.0,3.2,25.0,219.0,607.37,482.31
2016,6,22,7,15,555.5,80.0,3.2,25.5,271.0,673.01,529.0
2016,6,22,7,30,604.0,87.0,3.2,26.0,323.0,738.46,573.62
2016,6,22,7,45,642.5,91.5,3.2,26.5,376.0,790.04,606.77
2016,6,22,8,0,681.0,96.0,3.2,27.0,429.0,840.12,637.93
2016,6,22,8,15,707.0,100.5,3.15,27.5,480.5,875.64,658.05
2016,6,22,8,30,733.0,105.0,3.1,28.0,532.0,902.54,672.05
2016,6,22,8,45,753.5,108.0,3.1,28.5,580.5,925.57,683.71
2016,6,22,9,0,774.0,111.0,3.1,29.0,629.0,945.38,693.22
2016,6,22,9,15,789.0,114.0,3.1,29.5,674.0,956.19,696.87
2016,6,22,9,30,804.0,117.0,3.1,30.0,719.0,963.47,698.42
2016,6,22,9,45,815.5,119.5,3.1,30.5,759.0,948.85,685.93
2016,6,22,10,0,827.0,122.0,3.1,31.0,799.0,944.93,680.78
2016,6,22,10,15,835.5,124.0,3.15,31.0,833.0,934.0,672.89
2016,6,22,10,30,844.0,126.0,3.2,31.0,867.0,919.51,662.88
2016,6,22,10,45,851.0,127.0,3.25,31.5,895.0,899.2,647.87
2016,6,22,11,0,858.0,128.0,3.3,32.0,923.0,875.47,630.78
2016,6,22,11,15,862.5,129.0,3.35,32.0,943.5,846.27,611.44
2016,6,22,11,30,867.0,130.0,3.4,32.0,964.0,813.94,590.01
2016,6,22,11,45,876.5,126.0,3.5,32.5,979.0,778.61,565.57
2016,6,22,12,0,886.0,122.0,3.6,33.0,994.0,740.33,537.53
2016,6,22,12,15,625.0,288.0,3.65,33.0,904.5,655.42,473.65
2016,6,22,12,30,364.0,454.0,3.7,33.0,815.0,573.19,412.34
2016,6,22,12,45,626.5,287.0,3.75,33.0,907.5,571.26,412.3
2016,6,22,13,0,889.0,120.0,3.8,33.0,1000.0,553.91,398.08
2016,6,22,13,15,887.0,119.5,3.8,33.0,989.5,503.09,357.44
2016,6,22,13,30,885.0,119.0,3.8,33.0,979.0,451.45,315.25
2016,6,22,13,45,882.5,117.5,3.85,33.0,961.0,398.34,271.06
2016,6,22,14,0,880.0,116.0,3.9,33.0,943.0,344.74,225.88
2016,6,22,14,15,874.5,114.5,3.85,33.0,917.5,290.09,180.24
2016,6,22,14,30,869.0,113.0,3.8,33.0,892.0,235.67,136.82
2016,6,22,14,45,849.5,119.0,3.8,33.0,857.0,183.7,100.95
2016,6,22,15,0,830.0,125.0,3.8,33.0,822.0,133.71,76.88
2016,6,22,15,15,819.5,123.0,3.8,33.0,784.0,99.68,74.41
2016,6,22,15,30,809.0,121.0,3.8,33.0,746.0,89.33,66.35
2016,6,22,15,45,793.5,119.0,3.8,33.0,702.0,89.3,66.5
2016,6,22,16,0,778.0,117.0,3.8,33.0,658.0,89.18,66.59
2016,6,22,16,15,760.0,113.5,3.75,32.5,610.5,87.96,65.95
2016,6,22,16,30,742.0,110.0,3.7,32.0,563.0,86.61,65.22
2016,6,22,16,45,715.5,106.5,3.65,32.0,512.0,78.32,58.71
2016,6,22,17,0,689.0,103.0,3.6,32.0,461.0,76.65,57.57
2016,6,22,17,15,657.5,98.0,3.4,31.5,409.0,73.83,55.61
2016,6,22,17,30,626.0,93.0,3.2,31.0,357.0,70.93,53.54
2016,6,22,17,45,581.5,86.5,3.05,30.5,304.5,66.69,50.31
2016,6,22,18,0,537.0,80.0,2.9,30.0,252.0,62.38,46.94
2016,6,22,18,15,475.5,71.0,2.75,29.0,202.0,55.92,41.7
2016,6,22,18,30,414.0,62.0,2.6,28.0,152.0,49.38,36.18
2016,6,22,18,45,324.5,50.0,2.5,27.5,108.5,37.97,26.23
2016,6,22,19,0,235.0,38.0,2.4,27.0,65.0,28.79,17.86
2016,6,22,19,15,117.5,19.0,2.55,26.5,32.5,14.47,2.22
2016,6,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,23,5,45,81.5,14.5,2.65,22.5,20.5,72.73,0.0
2016,6,23,6,0,163.0,29.0,2.8,23.0,41.0,214.49,147.51
2016,6,23,6,15,267.0,42.0,2.9,23.0,82.0,321.84,255.23
2016,6,23,6,30,371.0,55.0,3.0,23.0,123.0,433.65,348.74
2016,6,23,6,45,457.5,62.0,3.2,23.5,173.5,536.09,430.28
2016,6,23,7,0,544.0,69.0,3.4,24.0,224.0,636.32,506.36
2016,6,23,7,15,591.0,75.0,3.4,24.5,276.5,699.94,551.45
2016,6,23,7,30,638.0,81.0,3.4,25.0,329.0,763.28,594.49
2016,6,23,7,45,680.5,83.5,3.4,25.5,383.5,816.56,628.79
2016,6,23,8,0,723.0,86.0,3.4,26.0,438.0,863.0,657.32
2016,6,23,8,15,747.0,89.5,3.35,26.5,490.0,896.21,675.83
2016,6,23,8,30,771.0,93.0,3.3,27.0,542.0,926.66,692.22
2016,6,23,8,45,793.5,94.0,3.3,27.5,591.5,949.45,703.61
2016,6,23,9,0,816.0,95.0,3.3,28.0,641.0,955.87,704.19
2016,6,23,9,15,829.5,97.5,3.25,28.5,686.0,964.74,706.32
2016,6,23,9,30,843.0,100.0,3.2,29.0,731.0,970.12,706.26
2016,6,23,9,45,855.5,101.0,3.2,29.5,771.5,969.25,702.67
2016,6,23,10,0,868.0,102.0,3.2,30.0,812.0,964.74,696.97
2016,6,23,10,15,875.5,103.5,3.2,30.0,846.5,952.24,687.68
2016,6,23,10,30,883.0,105.0,3.2,30.0,881.0,936.15,676.27
2016,6,23,10,45,889.5,105.5,3.25,30.5,908.5,914.6,660.45
2016,6,23,11,0,896.0,106.0,3.3,31.0,936.0,889.61,642.52
2016,6,23,11,15,900.0,107.0,3.35,31.0,956.5,859.55,622.61
2016,6,23,11,30,904.0,108.0,3.4,31.0,977.0,826.31,600.56
2016,6,23,11,45,602.5,294.0,3.45,31.5,877.0,722.49,523.96
2016,6,23,12,0,301.0,480.0,3.5,32.0,777.0,608.96,439.15
2016,6,23,12,15,596.0,302.0,3.55,32.0,893.0,646.19,469.31
2016,6,23,12,30,891.0,124.0,3.6,32.0,1009.0,654.55,476.59
2016,6,23,12,45,890.0,124.0,3.65,32.5,1006.0,606.21,438.85
2016,6,23,13,0,889.0,124.0,3.7,33.0,1003.0,557.03,399.91
2016,6,23,13,15,887.0,123.5,3.7,33.0,992.5,506.14,359.44
2016,6,23,13,30,885.0,123.0,3.7,33.0,982.0,454.45,317.28
2016,6,23,13,45,881.5,122.0,3.75,33.0,964.0,401.2,273.09
2016,6,23,14,0,878.0,121.0,3.8,33.0,946.0,347.57,227.97
2016,6,23,14,15,872.0,119.5,3.75,33.0,920.0,292.84,182.34
2016,6,23,14,30,866.0,118.0,3.7,33.0,894.0,238.4,138.94
2016,6,23,14,45,861.5,114.5,3.7,33.0,862.5,183.6,100.33
2016,6,23,15,0,857.0,111.0,3.7,33.0,831.0,129.35,72.69
2016,6,23,15,15,846.5,109.0,3.7,33.0,792.5,93.67,69.63
2016,6,23,15,30,836.0,107.0,3.7,33.0,754.0,93.09,69.35
2016,6,23,15,45,514.5,215.0,3.7,33.0,606.0,128.92,98.05
2016,6,23,16,0,193.0,323.0,3.7,33.0,458.0,196.33,151.44
2016,6,23,16,15,237.5,292.0,3.65,32.5,445.5,183.14,141.68
2016,6,23,16,30,282.0,261.0,3.6,32.0,433.0,160.89,124.77
2016,6,23,16,45,500.0,177.0,3.55,31.5,450.0,116.11,89.46
2016,6,23,17,0,718.0,93.0,3.5,31.0,467.0,76.79,57.9
2016,6,23,17,15,687.5,88.5,3.3,30.5,414.5,68.17,51.16
2016,6,23,17,30,657.0,84.0,3.1,30.0,362.0,65.32,49.11
2016,6,23,17,45,607.0,80.0,2.95,30.0,308.5,62.46,46.9
2016,6,23,18,0,557.0,76.0,2.8,30.0,255.0,59.69,44.68
2016,6,23,18,15,496.0,68.0,2.65,29.0,204.5,53.85,39.96
2016,6,23,18,30,435.0,60.0,2.5,28.0,154.0,47.98,35.0
2016,6,23,18,45,338.0,49.0,2.35,27.5,109.5,37.37,25.74
2016,6,23,19,0,241.0,38.0,2.2,27.0,65.0,28.82,17.9
2016,6,23,19,15,120.5,19.0,2.35,26.5,32.5,14.48,2.36
2016,6,23,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,5,45,78.0,14.0,1.65,22.5,20.5,69.66,0.0
2016,6,24,6,0,156.0,28.0,1.8,23.0,41.0,206.39,140.23
2016,6,24,6,15,262.0,41.5,1.9,23.5,81.5,316.88,249.66
2016,6,24,6,30,368.0,55.0,2.0,24.0,122.0,431.06,343.36
2016,6,24,6,45,286.0,79.5,2.15,24.5,142.5,399.64,320.45
2016,6,24,7,0,204.0,104.0,2.3,25.0,163.0,338.88,272.23
2016,6,24,7,15,102.0,90.0,2.4,25.5,119.5,199.48,159.82
2016,6,24,7,30,0.0,76.0,2.5,26.0,76.0,58.71,42.28
2016,6,24,7,45,221.0,118.5,2.6,26.5,226.0,369.07,294.71
2016,6,24,8,0,442.0,161.0,2.7,27.0,376.0,669.04,516.96
2016,6,24,8,15,438.5,184.0,2.75,27.5,418.0,692.89,528.42
2016,6,24,8,30,435.0,207.0,2.8,28.0,460.0,713.9,539.65
2016,6,24,8,45,319.5,256.0,2.9,28.5,450.5,622.83,470.12
2016,6,24,9,0,204.0,305.0,3.0,29.0,441.0,528.9,398.32
2016,6,24,9,15,328.5,292.0,3.05,29.0,529.5,656.66,491.28
2016,6,24,9,30,453.0,279.0,3.1,29.0,618.0,781.74,577.87
2016,6,24,9,45,299.5,338.5,3.2,29.5,568.0,655.59,484.53
2016,6,24,10,0,146.0,398.0,3.3,30.0,518.0,531.17,391.98
2016,6,24,10,15,320.0,372.0,3.4,30.0,649.0,681.4,501.3
2016,6,24,10,30,494.0,346.0,3.5,30.0,780.0,820.31,597.42
2016,6,24,10,45,700.5,221.0,3.6,30.5,858.0,874.83,636.52
2016,6,24,11,0,907.0,96.0,3.7,31.0,936.0,890.53,645.67
2016,6,24,11,15,674.5,258.5,3.75,31.0,891.5,823.19,597.54
2016,6,24,11,30,442.0,421.0,3.8,31.0,847.0,733.42,530.76
2016,6,24,11,45,655.5,277.0,3.9,31.0,918.0,750.54,547.03
2016,6,24,12,0,869.0,133.0,4.0,31.0,989.0,737.28,541.21
2016,6,24,12,15,560.0,316.5,4.0,30.5,869.5,638.63,466.98
2016,6,24,12,30,251.0,500.0,4.0,30.0,750.0,535.12,390.16
2016,6,24,12,45,267.5,494.5,4.05,30.0,760.0,513.83,374.73
2016,6,24,13,0,284.0,489.0,4.1,30.0,770.0,491.47,357.77
2016,6,24,13,15,359.5,459.5,4.1,30.0,811.0,481.47,348.77
2016,6,24,13,30,435.0,430.0,4.1,30.0,852.0,454.68,326.51
2016,6,24,13,45,638.5,284.5,4.1,30.0,891.5,403.73,283.15
2016,6,24,14,0,842.0,139.0,4.1,30.0,931.0,346.81,231.48
2016,6,24,14,15,642.0,253.5,4.05,30.0,848.0,299.72,197.94
2016,6,24,14,30,442.0,368.0,4.0,30.0,765.0,283.12,190.98
2016,6,24,14,45,239.0,356.5,4.0,30.0,570.0,230.2,160.7
2016,6,24,15,0,36.0,345.0,4.0,30.0,375.0,221.05,162.75
2016,6,24,15,15,195.5,340.0,3.95,29.5,492.5,203.14,157.78
2016,6,24,15,30,355.0,335.0,3.9,29.0,610.0,191.59,149.32
2016,6,24,15,45,406.0,294.5,3.85,29.0,591.0,165.55,128.95
2016,6,24,16,0,457.0,254.0,3.8,29.0,572.0,149.93,116.8
2016,6,24,16,15,440.5,241.0,3.7,29.0,530.0,145.52,113.6
2016,6,24,16,30,424.0,228.0,3.6,29.0,488.0,140.69,110.05
2016,6,24,16,45,263.0,225.0,3.55,29.0,382.0,142.81,112.16
2016,6,24,17,0,102.0,222.0,3.5,29.0,276.0,148.62,117.29
2016,6,24,17,15,149.5,196.5,3.25,28.5,265.0,130.38,102.99
2016,6,24,17,30,197.0,171.0,3.0,28.0,254.0,116.5,92.12
2016,6,24,17,45,183.5,148.0,2.75,27.5,217.0,102.29,80.77
2016,6,24,18,0,170.0,125.0,2.5,27.0,180.0,87.68,68.86
2016,6,24,18,15,148.0,103.0,2.35,26.5,144.5,73.18,56.77
2016,6,24,18,30,126.0,81.0,2.2,26.0,109.0,58.39,44.13
2016,6,24,18,45,91.5,60.0,2.05,26.0,77.5,43.82,31.35
2016,6,24,19,0,57.0,39.0,1.9,26.0,46.0,29.06,18.2
2016,6,24,19,15,28.5,19.5,1.95,25.5,23.0,15.01,2.81
2016,6,24,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,25,5,45,3.5,12.5,2.1,23.0,13.0,12.46,0.0
2016,6,25,6,0,7.0,25.0,2.2,23.0,26.0,28.64,14.36
2016,6,25,6,15,42.5,45.5,2.25,23.0,53.0,91.0,68.84
2016,6,25,6,30,78.0,66.0,2.3,23.0,80.0,160.91,128.1
2016,6,25,6,45,110.5,86.5,2.35,23.5,114.0,213.76,172.52
2016,6,25,7,0,143.0,107.0,2.4,24.0,148.0,267.34,216.22
2016,6,25,7,15,227.0,123.0,2.55,24.0,203.5,385.01,310.36
2016,6,25,7,30,311.0,139.0,2.7,24.0,259.0,485.83,388.45
2016,6,25,7,45,297.0,165.5,2.85,24.5,294.5,505.91,400.44
2016,6,25,8,0,283.0,192.0,3.0,25.0,330.0,523.28,410.51
2016,6,25,8,15,164.0,212.5,3.1,25.0,294.5,400.18,313.59
2016,6,25,8,30,45.0,233.0,3.2,25.0,259.0,274.05,212.45
2016,6,25,8,45,37.5,245.0,3.35,25.5,268.5,273.71,211.11
2016,6,25,9,0,30.0,257.0,3.5,26.0,278.0,273.49,209.58
2016,6,25,9,15,68.5,303.0,3.55,26.0,353.5,356.58,273.07
2016,6,25,9,30,107.0,349.0,3.6,26.0,429.0,437.6,333.26
2016,6,25,9,45,85.5,359.0,3.7,26.0,425.0,418.23,317.18
2016,6,25,10,0,64.0,369.0,3.8,26.0,421.0,399.34,301.92
2016,6,25,10,15,99.5,401.5,3.8,26.0,486.5,457.74,345.16
2016,6,25,10,30,135.0,434.0,3.8,26.0,552.0,532.76,399.11
2016,6,25,10,45,133.0,448.5,3.85,26.5,568.5,531.77,396.52
2016,6,25,11,0,131.0,463.0,3.9,27.0,585.0,529.66,393.53
2016,6,25,11,15,68.5,311.0,3.85,27.0,375.0,316.98,237.93
2016,6,25,11,30,6.0,159.0,3.8,27.0,165.0,129.33,95.07
2016,6,25,11,45,3.0,129.5,3.8,27.0,132.5,103.39,75.15
2016,6,25,12,0,0.0,100.0,3.8,27.0,100.0,77.94,55.34
2016,6,25,12,15,3.5,132.0,3.75,27.0,135.5,105.06,76.41
2016,6,25,12,30,7.0,164.0,3.7,27.0,171.0,131.49,96.72
2016,6,25,12,45,5.5,156.0,3.65,27.5,162.0,123.72,90.49
2016,6,25,13,0,4.0,148.0,3.6,28.0,153.0,116.17,84.51
2016,6,25,13,15,9.5,215.5,3.55,28.0,225.5,168.55,124.4
2016,6,25,13,30,15.0,283.0,3.5,28.0,298.0,218.17,161.59
2016,6,25,13,45,21.5,326.5,3.5,28.0,347.5,248.29,183.81
2016,6,25,14,0,28.0,370.0,3.5,28.0,397.0,261.79,193.51
2016,6,25,14,15,16.5,266.0,3.5,28.0,282.0,199.71,147.5
2016,6,25,14,30,5.0,162.0,3.5,28.0,167.0,123.28,90.05
2016,6,25,14,45,2.5,147.5,3.55,28.0,150.0,111.94,81.65
2016,6,25,15,0,0.0,133.0,3.6,28.0,133.0,100.98,73.43
2016,6,25,15,15,2.5,151.5,3.6,27.5,153.5,113.91,87.7
2016,6,25,15,30,5.0,170.0,3.6,27.0,174.0,126.57,98.33
2016,6,25,15,45,5.5,179.5,3.65,27.0,184.0,132.69,103.52
2016,6,25,16,0,6.0,189.0,3.7,27.0,194.0,138.52,108.53
2016,6,25,16,15,3.0,130.0,3.6,27.0,132.5,98.25,75.92
2016,6,25,16,30,0.0,71.0,3.5,27.0,71.0,54.61,40.06
2016,6,25,16,45,0.0,81.0,3.45,27.0,81.0,62.31,46.66
2016,6,25,17,0,0.0,91.0,3.4,27.0,91.0,69.82,53.12
2016,6,25,17,15,0.0,91.0,3.15,26.5,91.0,69.51,53.18
2016,6,25,17,30,0.0,91.0,2.9,26.0,91.0,69.07,53.13
2016,6,25,17,45,0.0,77.5,2.65,26.0,77.5,59.13,44.88
2016,6,25,18,0,0.0,64.0,2.4,26.0,64.0,49.07,36.43
2016,6,25,18,15,0.0,51.0,2.2,25.5,51.0,39.03,27.92
2016,6,25,18,30,0.0,38.0,2.0,25.0,38.0,29.02,19.29
2016,6,25,18,45,0.0,27.0,1.8,24.5,27.0,20.57,11.88
2016,6,25,19,0,0.0,16.0,1.6,24.0,16.0,12.16,4.43
2016,6,25,19,15,0.0,8.0,1.7,24.0,8.0,6.06,0.0
2016,6,25,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,10.0,1.15,22.5,10.0,7.87,0.0
2016,6,26,6,0,0.0,20.0,1.2,23.0,20.0,15.27,4.79
2016,6,26,6,15,8.0,40.5,1.35,23.0,42.0,44.61,30.53
2016,6,26,6,30,16.0,61.0,1.5,23.0,64.0,82.53,62.57
2016,6,26,6,45,33.5,83.0,1.65,23.5,91.5,122.05,95.89
2016,6,26,7,0,51.0,105.0,1.8,24.0,119.0,161.08,128.15
2016,6,26,7,15,159.5,124.5,1.85,24.0,183.5,302.2,243.67
2016,6,26,7,30,268.0,144.0,1.9,24.0,248.0,451.17,359.48
2016,6,26,7,45,311.0,161.5,2.0,24.5,299.5,514.53,405.05
2016,6,26,8,0,354.0,179.0,2.1,25.0,351.0,577.8,449.73
2016,6,26,8,15,284.5,215.5,2.15,25.0,364.0,550.23,425.35
2016,6,26,8,30,215.0,252.0,2.2,25.0,377.0,493.92,381.02
2016,6,26,8,45,490.0,182.0,2.3,25.5,499.5,738.13,560.96
2016,6,26,9,0,765.0,112.0,2.4,26.0,622.0,937.97,692.81
2016,6,26,9,15,780.0,115.0,2.45,26.5,667.0,949.0,695.31
2016,6,26,9,30,795.0,118.0,2.5,27.0,712.0,956.52,697.48
2016,6,26,9,45,530.5,251.0,2.6,27.5,657.0,818.23,601.56
2016,6,26,10,0,266.0,384.0,2.7,28.0,602.0,656.7,483.32
2016,6,26,10,15,556.0,252.0,2.8,28.5,732.0,817.25,599.79
2016,6,26,10,30,846.0,120.0,2.9,29.0,862.0,917.34,665.77
2016,6,26,10,45,852.0,122.0,3.0,29.5,889.5,897.34,650.34
2016,6,26,11,0,858.0,124.0,3.1,30.0,917.0,873.91,633.72
2016,6,26,11,15,632.5,270.5,3.15,30.0,863.0,798.85,580.22
2016,6,26,11,30,407.0,417.0,3.2,30.0,809.0,703.01,509.78
2016,6,26,11,45,372.5,439.5,3.25,30.0,802.0,659.05,478.94
2016,6,26,12,0,338.0,462.0,3.3,30.0,795.0,623.05,452.91
2016,6,26,12,15,404.0,452.5,3.3,30.0,852.5,631.82,458.82
2016,6,26,12,30,470.0,443.0,3.3,30.0,910.0,631.1,457.37
2016,6,26,12,45,467.5,442.5,3.35,30.5,905.5,590.8,426.96
2016,6,26,13,0,465.0,442.0,3.4,31.0,901.0,550.86,396.53
2016,6,26,13,15,434.5,433.5,3.35,31.0,859.5,493.38,354.1
2016,6,26,13,30,404.0,425.0,3.3,31.0,818.0,449.63,320.95
2016,6,26,13,45,308.5,449.0,3.3,31.0,745.5,395.41,281.49
2016,6,26,14,0,213.0,473.0,3.3,31.0,673.0,364.89,260.12
2016,6,26,14,15,313.0,424.5,3.25,31.0,709.5,328.0,228.76
2016,6,26,14,30,413.0,376.0,3.2,31.0,746.0,282.25,190.29
2016,6,26,14,45,481.0,339.0,3.15,31.0,755.0,240.65,158.04
2016,6,26,15,0,549.0,302.0,3.1,31.0,764.0,192.35,127.61
2016,6,26,15,15,513.5,293.0,3.05,30.5,709.5,160.74,123.64
2016,6,26,15,30,478.0,284.0,3.0,30.0,655.0,158.94,122.77
2016,6,26,15,45,615.0,204.5,2.95,30.0,652.5,123.36,94.67
2016,6,26,16,0,752.0,125.0,2.9,30.0,650.0,93.2,70.63
2016,6,26,16,15,733.5,121.0,2.8,30.0,603.0,91.9,69.81
2016,6,26,16,30,715.0,117.0,2.7,30.0,556.0,83.32,63.04
2016,6,26,16,45,661.5,122.0,2.6,30.0,500.0,86.56,65.93
2016,6,26,17,0,608.0,127.0,2.5,30.0,444.0,90.35,69.29
2016,6,26,17,15,346.0,149.5,2.2,29.5,326.0,99.5,77.22
2016,6,26,17,30,84.0,172.0,1.9,29.0,208.0,118.03,92.92
2016,6,26,17,45,76.5,148.0,1.65,28.5,177.5,102.79,80.74
2016,6,26,18,0,69.0,124.0,1.4,28.0,147.0,87.25,68.14
2016,6,26,18,15,56.0,101.5,1.3,27.5,117.5,72.23,55.69
2016,6,26,18,30,43.0,79.0,1.2,27.0,88.0,56.99,42.76
2016,6,26,18,45,24.5,58.0,1.15,26.5,63.0,42.4,30.11
2016,6,26,19,0,6.0,37.0,1.1,26.0,38.0,27.59,17.03
2016,6,26,19,15,3.0,18.5,1.1,25.5,19.0,14.14,2.48
2016,6,26,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,27,5,45,23.0,12.5,0.85,21.5,14.5,27.09,0.0
2016,6,27,6,0,46.0,25.0,0.9,22.0,29.0,78.02,48.31
2016,6,27,6,15,93.0,44.5,0.95,22.5,59.0,163.07,126.89
2016,6,27,6,30,140.0,64.0,1.0,23.0,89.0,228.95,182.94
2016,6,27,6,45,177.5,83.0,1.1,23.5,126.0,287.1,230.88
2016,6,27,7,0,215.0,102.0,1.2,24.0,163.0,346.39,277.91
2016,6,27,7,15,422.0,91.0,1.2,24.5,242.5,549.4,432.78
2016,6,27,7,30,629.0,80.0,1.2,25.0,322.0,752.93,573.67
2016,6,27,7,45,458.0,135.0,1.3,25.5,325.5,650.97,498.49
2016,6,27,8,0,287.0,190.0,1.4,26.0,329.0,524.98,403.59
2016,6,27,8,15,525.0,140.5,1.45,26.5,431.0,740.59,558.57
2016,6,27,8,30,763.0,91.0,1.5,27.0,533.0,916.29,670.71
2016,6,27,8,45,783.5,93.0,1.6,28.0,582.0,938.46,679.38
2016,6,27,9,0,804.0,95.0,1.7,29.0,631.0,944.28,679.37
2016,6,27,9,15,818.0,97.5,1.7,29.0,676.0,953.89,683.54
2016,6,27,9,30,832.0,100.0,1.7,29.0,721.0,960.05,685.63
2016,6,27,9,45,842.5,102.0,1.75,29.5,761.0,958.58,682.37
2016,6,27,10,0,853.0,104.0,1.8,30.0,801.0,953.52,677.09
2016,6,27,10,15,861.0,105.5,1.85,30.5,835.0,941.9,667.87
2016,6,27,10,30,869.0,107.0,1.9,31.0,869.0,926.7,656.61
2016,6,27,10,45,874.5,108.5,1.95,31.5,896.5,905.65,641.79
2016,6,27,11,0,880.0,110.0,2.0,32.0,924.0,881.19,624.93
2016,6,27,11,15,884.0,111.0,2.0,32.0,944.5,851.65,605.69
2016,6,27,11,30,888.0,112.0,2.0,32.0,965.0,818.96,584.44
2016,6,27,11,45,618.0,284.0,2.0,32.5,882.0,728.83,519.15
2016,6,27,12,0,348.0,456.0,2.0,33.0,799.0,626.05,444.26
2016,6,27,12,15,369.0,449.5,2.0,33.0,814.5,606.28,431.0
2016,6,27,12,30,390.0,443.0,2.0,33.0,830.0,583.97,415.09
2016,6,27,12,45,400.5,441.0,2.0,33.5,837.5,556.48,394.34
2016,6,27,13,0,411.0,439.0,2.0,34.0,845.0,527.95,372.51
2016,6,27,13,15,643.0,280.5,2.0,34.0,908.5,492.51,345.81
2016,6,27,13,30,875.0,122.0,2.0,34.0,972.0,452.09,311.73
2016,6,27,13,45,870.5,121.5,2.05,34.0,954.0,399.3,268.85
2016,6,27,14,0,866.0,121.0,2.1,34.0,936.0,346.23,225.08
2016,6,27,14,15,655.5,244.5,2.1,34.0,851.5,299.59,192.97
2016,6,27,14,30,445.0,368.0,2.1,34.0,767.0,284.8,187.84
2016,6,27,14,45,627.5,251.0,2.1,34.0,791.0,210.73,128.1
2016,6,27,15,0,810.0,134.0,2.1,34.0,815.0,129.65,72.68
2016,6,27,15,15,552.5,243.0,2.05,34.0,698.0,133.69,100.67
2016,6,27,15,30,295.0,352.0,2.0,34.0,581.0,197.13,150.13
2016,6,27,15,45,250.0,337.5,2.0,34.0,523.5,191.54,146.01
2016,6,27,16,0,205.0,323.0,2.0,34.0,466.0,196.7,150.4
2016,6,27,16,15,199.0,298.5,2.0,33.5,429.5,185.07,142.09
2016,6,27,16,30,193.0,274.0,2.0,33.0,393.0,172.86,133.29
2016,6,27,16,45,240.5,242.0,2.0,33.0,377.0,151.11,116.58
2016,6,27,17,0,288.0,210.0,2.0,33.0,361.0,136.04,105.03
2016,6,27,17,15,272.0,187.5,1.85,32.5,317.5,123.8,95.8
2016,6,27,17,30,256.0,165.0,1.7,32.0,274.0,110.99,85.96
2016,6,27,17,45,241.0,143.0,1.6,31.5,234.0,97.96,75.77
2016,6,27,18,0,226.0,121.0,1.5,31.0,194.0,84.42,64.94
2016,6,27,18,15,199.5,100.5,1.35,30.0,156.0,71.16,54.21
2016,6,27,18,30,173.0,80.0,1.2,29.0,118.0,57.51,42.82
2016,6,27,18,45,134.0,60.0,1.1,28.5,84.5,43.72,30.92
2016,6,27,19,0,95.0,40.0,1.0,28.0,51.0,29.63,18.52
2016,6,27,19,15,47.5,20.0,1.05,27.5,25.5,15.2,3.08
2016,6,27,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,28,5,45,47.5,13.0,2.35,23.5,16.5,45.85,0.0
2016,6,28,6,0,95.0,26.0,2.7,24.0,33.0,133.85,84.74
2016,6,28,6,15,177.0,45.0,2.75,24.5,71.5,253.4,198.26
2016,6,28,6,30,259.0,64.0,2.8,25.0,110.0,351.41,280.78
2016,6,28,6,45,323.5,78.5,2.85,25.5,156.0,431.88,346.25
2016,6,28,7,0,388.0,93.0,2.9,26.0,202.0,515.39,410.86
2016,6,28,7,15,438.0,104.0,2.65,26.5,252.5,582.53,459.01
2016,6,28,7,30,488.0,115.0,2.4,27.0,303.0,650.45,505.22
2016,6,28,7,45,525.0,124.5,2.2,28.0,354.0,703.66,537.88
2016,6,28,8,0,562.0,134.0,2.0,29.0,405.0,766.99,575.9
2016,6,28,8,15,591.0,141.0,1.75,29.5,455.5,807.91,597.64
2016,6,28,8,30,620.0,148.0,1.5,30.0,506.0,846.37,616.77
2016,6,28,8,45,642.0,154.0,1.25,30.5,554.0,873.82,627.74
2016,6,28,9,0,664.0,160.0,1.0,31.0,602.0,898.24,636.03
2016,6,28,9,15,681.5,165.0,0.85,31.5,646.0,913.74,639.79
2016,6,28,9,30,699.0,170.0,0.7,32.0,690.0,925.85,641.36
2016,6,28,9,45,421.0,283.0,0.6,32.5,601.5,742.6,518.74
2016,6,28,10,0,143.0,396.0,0.5,33.0,513.0,527.0,370.89
2016,6,28,10,15,219.5,404.5,0.55,33.0,593.0,597.39,420.82
2016,6,28,10,30,296.0,413.0,0.6,33.0,673.0,682.97,476.15
2016,6,28,10,45,518.0,308.0,0.65,33.0,780.0,786.31,545.38
2016,6,28,11,0,740.0,203.0,0.7,33.0,887.0,864.97,597.03
2016,6,28,11,15,745.5,205.0,0.8,33.0,907.5,838.26,580.05
2016,6,28,11,30,751.0,207.0,0.9,33.0,928.0,799.62,556.78
2016,6,28,11,45,779.5,189.5,1.05,33.5,947.0,769.7,538.3
2016,6,28,12,0,808.0,172.0,1.2,34.0,966.0,735.72,516.33
2016,6,28,12,15,809.0,172.5,1.3,33.5,971.5,692.75,488.82
2016,6,28,12,30,810.0,173.0,1.4,33.0,977.0,647.97,459.09
2016,6,28,12,45,437.5,321.0,1.55,33.0,755.5,494.79,352.38
2016,6,28,13,0,65.0,469.0,1.7,33.0,534.0,376.35,268.81
2016,6,28,13,15,102.5,482.0,1.75,33.0,582.5,391.47,279.5
2016,6,28,13,30,140.0,495.0,1.8,33.0,631.0,391.04,278.17
2016,6,28,13,45,186.5,482.5,1.9,33.0,660.0,382.86,270.86
2016,6,28,14,0,233.0,470.0,2.0,33.0,689.0,369.99,259.48
2016,6,28,14,15,180.5,457.5,2.15,32.5,624.5,327.21,230.33
2016,6,28,14,30,128.0,445.0,2.3,32.0,560.0,290.95,206.56
2016,6,28,14,45,64.0,278.0,2.45,32.0,335.5,195.49,140.01
2016,6,28,15,0,0.0,111.0,2.6,32.0,111.0,85.08,59.93
2016,6,28,15,15,0.0,109.5,2.7,31.5,109.5,83.94,62.28
2016,6,28,15,30,0.0,108.0,2.8,31.0,108.0,82.85,61.68
2016,6,28,15,45,0.0,64.5,2.95,31.0,64.5,49.73,35.01
2016,6,28,16,0,0.0,21.0,3.1,31.0,21.0,16.12,7.61
2016,6,28,16,15,0.0,19.5,3.1,30.5,19.5,14.95,6.71
2016,6,28,16,30,0.0,18.0,3.1,30.0,18.0,13.78,5.8
2016,6,28,16,45,0.0,40.0,3.15,30.0,40.0,30.65,19.88
2016,6,28,17,0,0.0,62.0,3.2,30.0,62.0,47.57,34.04
2016,6,28,17,15,0.0,42.0,3.1,29.5,42.0,32.13,21.34
2016,6,28,17,30,0.0,22.0,3.0,29.0,22.0,16.77,8.54
2016,6,28,17,45,0.0,18.5,2.9,28.5,18.5,14.08,6.33
2016,6,28,18,0,0.0,15.0,2.8,28.0,15.0,11.4,4.09
2016,6,28,18,15,0.0,12.0,2.65,27.5,12.0,9.11,2.14
2016,6,28,18,30,0.0,9.0,2.5,27.0,9.0,6.82,0.17
2016,6,28,18,45,0.0,6.5,2.35,26.5,6.5,4.92,0.0
2016,6,28,19,0,0.0,4.0,2.2,26.0,4.0,3.02,0.0
2016,6,28,19,15,0.0,2.0,2.1,25.5,2.0,1.51,0.0
2016,6,28,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,29,5,45,76.0,12.5,1.85,22.5,18.0,66.79,0.0
2016,6,29,6,0,152.0,25.0,2.1,23.0,36.0,194.51,123.27
2016,6,29,6,15,251.0,39.0,2.15,23.0,75.5,303.94,239.36
2016,6,29,6,30,350.0,53.0,2.2,23.0,115.0,412.47,330.37
2016,6,29,6,45,425.0,62.0,2.25,23.5,163.5,506.22,404.79
2016,6,29,7,0,500.0,71.0,2.3,24.0,212.0,597.61,473.69
2016,6,29,7,15,548.5,78.5,2.25,24.5,263.5,663.84,520.33
2016,6,29,7,30,597.0,86.0,2.2,25.0,315.0,729.96,564.73
2016,6,29,7,45,636.0,90.5,2.15,26.0,368.0,782.14,596.33
2016,6,29,8,0,675.0,95.0,2.1,27.0,421.0,832.87,625.73
2016,6,29,8,15,701.0,99.5,2.05,27.5,472.0,868.6,645.33
2016,6,29,8,30,727.0,104.0,2.0,28.0,523.0,895.76,658.95
2016,6,29,8,45,745.5,108.5,2.0,28.5,572.0,918.82,670.28
2016,6,29,9,0,764.0,113.0,2.0,29.0,621.0,938.67,679.51
2016,6,29,9,15,540.5,220.5,2.0,29.0,592.5,820.0,598.8
2016,6,29,9,30,317.0,328.0,2.0,29.0,564.0,674.97,494.8
2016,6,29,9,45,563.5,228.5,2.05,29.5,677.0,836.95,608.51
2016,6,29,10,0,810.0,129.0,2.1,30.0,790.0,952.3,680.93
2016,6,29,10,15,819.5,131.5,2.15,30.0,824.5,928.53,663.95
2016,6,29,10,30,829.0,134.0,2.2,30.0,859.0,915.83,655.51
2016,6,29,10,45,581.0,282.5,2.25,30.5,799.5,823.31,590.65
2016,6,29,11,0,333.0,431.0,2.3,31.0,740.0,694.33,498.08
2016,6,29,11,15,323.0,447.5,2.4,31.0,752.5,677.85,487.22
2016,6,29,11,30,313.0,464.0,2.5,31.0,765.0,659.69,474.37
2016,6,29,11,45,578.0,307.5,2.6,31.5,872.5,716.95,517.27
2016,6,29,12,0,843.0,151.0,2.7,32.0,980.0,734.07,531.44
2016,6,29,12,15,541.0,327.0,2.75,32.0,860.0,636.06,458.35
2016,6,29,12,30,239.0,503.0,2.8,32.0,740.0,533.65,383.33
2016,6,29,12,45,529.5,336.0,2.85,32.5,860.0,559.03,402.19
2016,6,29,13,0,820.0,169.0,2.9,33.0,980.0,556.59,398.03
2016,6,29,13,15,817.5,168.5,2.95,33.0,969.5,506.16,358.58
2016,6,29,13,30,815.0,168.0,3.0,33.0,959.0,455.22,317.89
2016,6,29,13,45,802.0,172.5,3.05,33.0,939.0,402.99,275.44
2016,6,29,14,0,789.0,177.0,3.1,33.0,919.0,351.53,233.03
2016,6,29,14,15,782.0,175.5,3.1,33.0,894.5,299.17,190.0
2016,6,29,14,30,775.0,174.0,3.1,33.0,870.0,247.47,149.09
2016,6,29,14,45,550.5,279.0,3.15,33.0,764.5,221.49,139.97
2016,6,29,15,0,326.0,384.0,3.2,33.0,659.0,228.55,158.65
2016,6,29,15,15,341.5,361.5,3.25,32.5,637.5,200.22,153.38
2016,6,29,15,30,357.0,339.0,3.3,32.0,616.0,193.36,148.74
2016,6,29,15,45,526.0,248.5,3.35,32.0,630.0,146.13,111.94
2016,6,29,16,0,695.0,158.0,3.4,32.0,644.0,102.55,77.54
2016,6,29,16,15,675.0,152.5,3.4,31.5,597.0,101.28,76.96
2016,6,29,16,30,655.0,147.0,3.4,31.0,550.0,99.83,76.2
2016,6,29,16,45,630.0,140.5,3.45,31.0,500.5,97.44,74.53
2016,6,29,17,0,605.0,134.0,3.5,31.0,451.0,94.87,72.72
2016,6,29,17,15,571.5,126.5,3.35,30.5,399.5,91.27,70.19
2016,6,29,17,30,538.0,119.0,3.2,30.0,348.0,87.5,67.49
2016,6,29,17,45,499.0,108.0,3.1,29.5,297.0,78.33,60.23
2016,6,29,18,0,460.0,97.0,3.0,29.0,246.0,71.0,54.36
2016,6,29,18,15,400.5,85.5,2.75,28.5,197.5,62.89,47.67
2016,6,29,18,30,341.0,74.0,2.5,28.0,149.0,54.67,40.64
2016,6,29,18,45,271.0,57.5,2.25,27.5,106.5,42.81,30.31
2016,6,29,19,0,201.0,41.0,2.0,27.0,64.0,30.75,19.52
2016,6,29,19,15,100.5,20.5,1.95,26.5,32.0,15.53,3.35
2016,6,29,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,25.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,13.0,0.85,23.5,17.5,57.42,0.0
2016,6,30,6,0,126.0,26.0,1.0,24.0,35.0,175.68,107.64
2016,6,30,6,15,221.5,41.5,1.1,24.5,73.5,284.45,220.94
2016,6,30,6,30,317.0,57.0,1.2,25.0,112.0,390.72,308.69
2016,6,30,6,45,392.5,67.5,1.3,25.5,160.0,477.3,376.54
2016,6,30,7,0,468.0,78.0,1.4,26.0,208.0,576.24,450.08
2016,6,30,7,15,517.5,86.0,1.5,26.5,259.5,643.75,497.5
2016,6,30,7,30,567.0,94.0,1.6,27.0,311.0,711.05,542.99
2016,6,30,7,45,605.5,100.0,1.75,27.5,363.5,764.4,577.66
2016,6,30,8,0,644.0,106.0,1.9,28.0,416.0,816.26,610.51
2016,6,30,8,15,671.0,111.5,1.95,28.5,467.5,853.97,632.31
2016,6,30,8,30,698.0,117.0,2.0,29.0,519.0,889.22,652.23
2016,6,30,8,45,718.0,121.5,2.1,29.5,567.5,913.28,665.12
2016,6,30,9,0,738.0,126.0,2.2,30.0,616.0,927.07,671.44
2016,6,30,9,15,464.5,238.5,2.25,30.0,554.5,762.57,558.58
2016,6,30,9,30,191.0,351.0,2.3,30.0,493.0,549.17,404.99
2016,6,30,9,45,213.5,370.0,2.35,30.5,537.5,581.2,427.27
2016,6,30,10,0,236.0,389.0,2.4,31.0,582.0,611.15,446.35
2016,6,30,10,15,525.0,266.5,2.45,31.0,719.0,796.75,577.92
2016,6,30,10,30,814.0,144.0,2.5,31.0,856.0,926.51,663.57
2016,6,30,10,45,822.0,145.0,2.55,31.5,884.5,907.15,648.17
2016,6,30,11,0,830.0,146.0,2.6,32.0,913.0,870.17,622.84
2016,6,30,11,15,456.5,306.5,2.65,32.0,730.0,681.75,492.27
2016,6,30,11,30,83.0,467.0,2.7,32.0,547.0,454.79,328.41
2016,6,30,11,45,135.5,485.0,2.75,32.5,618.0,507.8,366.23
2016,6,30,12,0,188.0,503.0,2.8,33.0,689.0,543.02,389.78
2016,6,30,12,15,182.5,507.0,2.85,33.0,687.5,521.88,374.44
2016,6,30,12,30,177.0,511.0,2.9,33.0,686.0,500.34,359.02
2016,6,30,12,45,229.0,500.5,2.95,33.5,727.0,502.58,359.63
2016,6,30,13,0,281.0,490.0,3.0,34.0,768.0,492.68,351.15
2016,6,30,13,15,565.5,317.5,3.05,34.0,869.5,487.83,345.66
2016,6,30,13,30,850.0,145.0,3.1,34.0,971.0,456.01,317.12
2016,6,30,13,45,597.0,290.0,3.15,34.0,865.0,394.48,272.17
2016,6,30,14,0,344.0,435.0,3.2,34.0,759.0,372.09,258.52
2016,6,30,14,15,587.0,287.5,3.25,34.0,822.0,307.19,201.72
2016,6,30,14,30,830.0,140.0,3.3,34.0,885.0,246.19,145.47
2016,6,30,14,45,598.5,254.0,3.4,34.0,781.5,209.39,128.67
2016,6,30,15,0,367.0,368.0,3.5,34.0,678.0,224.79,154.29
2016,6,30,15,15,586.5,245.5,3.55,33.5,713.5,136.12,102.87
2016,6,30,15,30,806.0,123.0,3.6,33.0,749.0,90.23,67.02
2016,6,30,15,45,792.5,120.5,3.65,33.0,705.5,90.03,67.07
2016,6,30,16,0,779.0,118.0,3.7,33.0,662.0,89.71,67.0
2016,6,30,16,15,761.0,114.5,3.7,32.5,615.0,88.52,66.39
2016,6,30,16,30,743.0,111.0,3.7,32.0,568.0,87.2,65.68
2016,6,30,16,45,719.5,107.0,3.75,32.0,517.0,78.65,58.97
2016,6,30,17,0,696.0,103.0,3.8,32.0,466.0,76.74,57.63
2016,6,30,17,15,665.0,97.5,3.65,31.5,414.0,73.59,55.4
2016,6,30,17,30,634.0,92.0,3.5,31.0,362.0,70.33,53.04
2016,6,30,17,45,591.0,85.5,3.4,30.5,309.5,66.07,49.79
2016,6,30,18,0,548.0,79.0,3.3,30.0,257.0,61.73,46.4
2016,6,30,18,15,489.0,70.5,3.0,29.5,207.0,55.63,41.38
2016,6,30,18,30,430.0,62.0,2.7,29.0,157.0,49.47,36.11
2016,6,30,18,45,344.5,50.0,2.45,28.5,112.5,38.12,26.26
2016,6,30,19,0,259.0,38.0,2.2,28.0,68.0,28.91,17.93
2016,6,30,19,15,129.5,19.0,2.15,27.5,34.0,14.51,2.73
2016,6,30,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,45,84.0,12.5,1.0,22.5,18.5,72.72,0.0
2016,7,1,6,0,168.0,25.0,1.1,23.0,37.0,206.2,124.76
2016,7,1,6,15,273.5,38.5,1.15,23.5,77.5,322.07,250.92
2016,7,1,6,30,379.0,52.0,1.2,24.0,118.0,440.88,347.49
2016,7,1,6,45,455.0,60.5,1.25,25.0,167.5,531.02,416.47
2016,7,1,7,0,531.0,69.0,1.3,26.0,217.0,623.5,483.09
2016,7,1,7,15,580.5,76.0,1.4,26.5,270.0,690.77,529.63
2016,7,1,7,30,630.0,83.0,1.5,27.0,323.0,757.91,574.21
2016,7,1,7,45,667.5,87.5,1.6,27.5,377.0,809.21,606.43
2016,7,1,8,0,705.0,92.0,1.7,28.0,431.0,858.96,636.83
2016,7,1,8,15,730.5,96.5,1.75,28.5,483.5,888.52,652.76
2016,7,1,8,30,756.0,101.0,1.8,29.0,536.0,921.94,671.17
2016,7,1,8,45,777.0,104.0,1.9,29.5,586.0,945.96,683.86
2016,7,1,9,0,798.0,107.0,2.0,30.0,636.0,966.7,694.52
2016,7,1,9,15,812.5,110.0,2.0,30.5,681.5,977.35,697.73
2016,7,1,9,30,827.0,113.0,2.0,31.0,727.0,984.39,698.9
2016,7,1,9,45,839.5,114.5,2.05,31.5,768.0,970.17,687.5
2016,7,1,10,0,852.0,116.0,2.1,32.0,809.0,966.34,683.01
2016,7,1,10,15,860.5,117.5,2.15,32.0,844.0,954.96,675.22
2016,7,1,10,30,869.0,119.0,2.2,32.0,879.0,939.97,665.33
2016,7,1,10,45,876.0,120.0,2.25,32.5,907.5,919.53,650.78
2016,7,1,11,0,883.0,121.0,2.3,33.0,936.0,895.58,634.15
2016,7,1,11,15,887.0,122.0,2.35,33.0,957.0,865.64,615.03
2016,7,1,11,30,891.0,123.0,2.4,33.0,978.0,832.52,593.82
2016,7,1,11,45,888.0,127.0,2.5,33.5,989.5,793.27,567.67
2016,7,1,12,0,885.0,131.0,2.6,34.0,1001.0,751.46,538.18
2016,7,1,12,15,886.0,131.5,2.65,34.0,1006.5,707.74,507.4
2016,7,1,12,30,887.0,132.0,2.7,34.0,1012.0,662.14,474.57
2016,7,1,12,45,886.5,131.5,2.8,34.5,1009.5,613.7,438.14
2016,7,1,13,0,886.0,131.0,2.9,35.0,1007.0,564.39,400.12
2016,7,1,13,15,883.5,130.5,2.95,35.0,996.5,513.2,360.38
2016,7,1,13,30,881.0,130.0,3.0,35.0,986.0,461.27,318.92
2016,7,1,13,45,877.0,129.0,3.05,35.0,967.5,407.85,275.36
2016,7,1,14,0,873.0,128.0,3.1,35.0,949.0,354.1,230.84
2016,7,1,14,15,867.0,127.0,3.15,35.0,923.5,299.68,186.02
2016,7,1,14,30,861.0,126.0,3.2,35.0,898.0,245.52,143.14
2016,7,1,14,45,852.0,124.5,3.25,35.0,865.5,191.14,104.93
2016,7,1,15,0,843.0,123.0,3.3,35.0,833.0,137.77,77.3
2016,7,1,15,15,582.0,234.5,3.35,34.5,714.5,130.06,97.78
2016,7,1,15,30,321.0,346.0,3.4,34.0,596.0,195.28,149.15
2016,7,1,15,45,555.5,230.5,3.5,34.0,632.0,137.93,104.58
2016,7,1,16,0,790.0,115.0,3.6,34.0,668.0,88.22,65.48
2016,7,1,16,15,772.5,111.5,3.6,33.5,620.0,86.96,64.84
2016,7,1,16,30,755.0,108.0,3.6,33.0,572.0,85.55,64.07
2016,7,1,16,45,727.0,105.5,3.65,33.0,520.5,84.44,63.4
2016,7,1,17,0,699.0,103.0,3.7,33.0,469.0,76.8,57.43
2016,7,1,17,15,668.0,97.5,3.6,32.5,416.0,73.65,55.2
2016,7,1,17,30,637.0,92.0,3.5,32.0,363.0,70.38,52.85
2016,7,1,17,45,592.0,86.0,3.4,31.5,310.0,66.44,49.88
2016,7,1,18,0,547.0,80.0,3.3,31.0,257.0,62.46,46.8
2016,7,1,18,15,486.5,71.0,3.05,30.0,206.5,55.99,41.58
2016,7,1,18,30,426.0,62.0,2.8,29.0,156.0,49.43,36.08
2016,7,1,18,45,339.0,50.0,2.55,28.5,112.0,38.08,26.23
2016,7,1,19,0,252.0,38.0,2.3,28.0,68.0,28.88,17.9
2016,7,1,19,15,126.0,19.0,2.3,27.5,34.0,14.5,2.7
2016,7,1,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
