Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,45,59.0,7.0,1.7,23.5,9.0,0.0,0.0
2016,7,22,6,0,118.0,14.0,2.0,24.0,18.0,103.11,0.0
2016,7,22,6,15,248.5,26.0,1.95,24.5,55.0,291.83,210.93
2016,7,22,6,30,379.0,38.0,1.9,25.0,92.0,424.55,331.53
2016,7,22,6,45,465.0,46.0,1.9,26.0,141.0,521.63,408.7
2016,7,22,7,0,551.0,54.0,1.9,27.0,190.0,622.63,483.62
2016,7,22,7,15,602.5,59.5,1.8,28.0,242.5,690.18,529.39
2016,7,22,7,30,654.0,65.0,1.7,29.0,295.0,752.29,568.44
2016,7,22,7,45,692.0,69.0,1.65,30.0,349.5,805.09,599.34
2016,7,22,8,0,730.0,73.0,1.6,31.0,404.0,856.26,627.69
2016,7,22,8,15,755.0,76.5,1.7,31.5,457.0,891.55,647.66
2016,7,22,8,30,780.0,80.0,1.8,32.0,510.0,924.15,665.72
2016,7,22,8,45,800.0,82.5,1.95,32.5,560.5,934.67,670.11
2016,7,22,9,0,820.0,85.0,2.1,33.0,611.0,954.62,680.75
2016,7,22,9,15,834.0,87.5,2.15,33.5,657.5,965.06,684.28
2016,7,22,9,30,848.0,90.0,2.2,34.0,704.0,971.93,685.79
2016,7,22,9,45,859.0,92.0,2.3,34.5,745.5,971.54,683.45
2016,7,22,10,0,870.0,94.0,2.4,35.0,787.0,967.42,678.99
2016,7,22,10,15,878.0,95.5,2.45,35.0,822.5,956.08,671.12
2016,7,22,10,30,886.0,97.0,2.5,35.0,858.0,941.03,661.12
2016,7,22,10,45,892.0,98.5,2.6,35.5,887.0,920.46,646.83
2016,7,22,11,0,898.0,100.0,2.7,36.0,916.0,896.3,630.36
2016,7,22,11,15,902.0,100.5,2.7,36.5,938.0,866.02,609.37
2016,7,22,11,30,906.0,101.0,2.7,37.0,960.0,832.51,586.43
2016,7,22,11,45,902.0,106.0,2.75,37.5,973.0,793.41,560.23
2016,7,22,12,0,898.0,111.0,2.8,38.0,986.0,751.68,531.43
2016,7,22,12,15,899.5,111.5,2.85,38.0,992.5,708.09,501.03
2016,7,22,12,30,901.0,112.0,2.9,38.0,999.0,662.36,468.43
2016,7,22,12,45,900.0,112.0,2.95,38.0,997.0,613.05,432.5
2016,7,22,13,0,899.0,112.0,3.0,38.0,995.0,562.51,394.64
2016,7,22,13,15,897.0,111.5,3.05,38.0,985.5,510.09,354.3
2016,7,22,13,30,895.0,111.0,3.1,38.0,976.0,456.79,312.11
2016,7,22,13,45,891.5,110.5,3.15,38.5,958.0,402.19,267.33
2016,7,22,14,0,888.0,110.0,3.2,39.0,940.0,347.14,221.7
2016,7,22,14,15,883.0,109.0,3.2,39.0,915.5,291.17,176.15
2016,7,22,14,30,878.0,108.0,3.2,39.0,891.0,235.33,132.67
2016,7,22,14,45,864.0,110.5,3.2,39.0,857.5,180.47,95.55
2016,7,22,15,0,850.0,113.0,3.2,39.0,824.0,127.09,70.46
2016,7,22,15,15,840.0,111.0,3.2,38.5,786.0,94.59,68.69
2016,7,22,15,30,830.0,109.0,3.2,38.0,748.0,94.05,68.61
2016,7,22,15,45,816.5,106.5,3.2,38.0,704.0,92.93,67.91
2016,7,22,16,0,803.0,104.0,3.2,38.0,660.0,82.26,59.7
2016,7,22,16,15,786.0,101.0,3.2,37.5,612.0,81.01,59.05
2016,7,22,16,30,769.0,98.0,3.2,37.0,564.0,79.65,58.3
2016,7,22,16,45,745.0,94.5,3.2,37.0,512.5,77.67,56.94
2016,7,22,17,0,721.0,91.0,3.2,37.0,461.0,75.61,55.52
2016,7,22,17,15,690.0,86.5,3.15,36.5,408.0,67.04,48.95
2016,7,22,17,30,659.0,82.0,3.1,36.0,355.0,64.14,46.9
2016,7,22,17,45,614.5,76.0,3.05,35.5,301.0,59.92,43.71
2016,7,22,18,0,570.0,70.0,3.0,35.0,247.0,55.64,40.39
2016,7,22,18,15,507.0,62.0,2.65,34.0,196.0,49.62,35.55
2016,7,22,18,30,444.0,54.0,2.3,33.0,145.0,43.57,30.48
2016,7,22,18,45,345.5,43.0,2.0,32.5,100.5,34.84,22.88
2016,7,22,19,0,247.0,32.0,1.7,32.0,56.0,24.48,13.39
2016,7,22,19,15,123.5,16.0,1.85,31.5,28.0,12.24,0.0
2016,7,22,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.15,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.55,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,1.9,23.5,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.2,24.0,16.0,69.54,0.0
2016,7,23,6,15,193.5,28.0,2.2,24.5,51.0,245.62,175.51
2016,7,23,6,30,311.0,43.0,2.2,25.0,86.0,368.45,289.53
2016,7,23,6,45,403.0,52.0,2.25,26.0,134.5,474.59,374.82
2016,7,23,7,0,495.0,61.0,2.3,27.0,183.0,581.11,455.41
2016,7,23,7,15,549.5,68.5,2.2,27.5,235.0,653.28,506.79
2016,7,23,7,30,604.0,76.0,2.1,28.0,287.0,725.8,555.57
2016,7,23,7,45,648.5,79.5,2.05,29.0,342.0,782.66,590.21
2016,7,23,8,0,693.0,83.0,2.0,30.0,397.0,838.33,622.51
2016,7,23,8,15,720.5,87.5,2.0,30.5,449.5,871.1,640.19
2016,7,23,8,30,748.0,92.0,2.0,31.0,502.0,907.2,659.86
2016,7,23,8,45,772.5,93.5,2.0,31.5,553.5,933.54,672.87
2016,7,23,9,0,797.0,95.0,2.0,32.0,605.0,956.66,683.82
2016,7,23,9,15,812.0,97.5,2.05,32.5,651.5,954.58,679.43
2016,7,23,9,30,827.0,100.0,2.1,33.0,698.0,962.29,681.65
2016,7,23,9,45,841.0,101.0,2.2,33.5,740.0,963.7,680.48
2016,7,23,10,0,855.0,102.0,2.3,34.0,782.0,961.43,677.19
2016,7,23,10,15,863.5,103.5,2.4,34.5,818.0,950.57,668.68
2016,7,23,10,30,872.0,105.0,2.5,35.0,854.0,936.02,658.05
2016,7,23,10,45,879.5,105.5,2.6,35.5,883.5,915.91,644.03
2016,7,23,11,0,887.0,106.0,2.7,36.0,913.0,892.24,627.85
2016,7,23,11,15,891.5,107.0,2.8,36.0,935.0,862.95,609.39
2016,7,23,11,30,896.0,108.0,2.9,36.0,957.0,830.37,588.76
2016,7,23,11,45,896.5,110.0,3.0,36.5,971.0,792.37,563.28
2016,7,23,12,0,897.0,112.0,3.1,37.0,985.0,751.63,535.04
2016,7,23,12,15,898.0,112.5,3.15,37.0,991.0,707.66,504.08
2016,7,23,12,30,899.0,113.0,3.2,37.0,997.0,661.6,470.94
2016,7,23,12,45,898.5,113.0,3.25,37.5,995.5,612.59,433.98
2016,7,23,13,0,898.0,113.0,3.3,38.0,994.0,562.3,395.21
2016,7,23,13,15,896.0,112.5,3.35,38.0,984.0,509.83,354.68
2016,7,23,13,30,894.0,112.0,3.4,38.0,974.0,456.49,312.32
2016,7,23,13,45,890.0,111.5,3.45,38.5,956.0,401.66,267.27
2016,7,23,14,0,886.0,111.0,3.5,39.0,938.0,346.45,221.43
2016,7,23,14,15,880.5,110.0,3.5,38.5,913.0,290.39,176.15
2016,7,23,14,30,875.0,109.0,3.5,38.0,888.0,234.51,132.85
2016,7,23,14,45,860.0,111.5,3.5,38.0,854.5,179.61,95.65
2016,7,23,15,0,845.0,114.0,3.5,38.0,821.0,126.32,70.74
2016,7,23,15,15,834.5,112.0,3.45,38.0,782.5,94.93,69.13
2016,7,23,15,30,824.0,110.0,3.4,38.0,744.0,94.39,68.89
2016,7,23,15,45,810.0,107.5,3.4,38.0,700.0,93.29,68.2
2016,7,23,16,0,796.0,105.0,3.4,38.0,656.0,82.68,60.05
2016,7,23,16,15,778.5,102.0,3.4,37.5,608.0,81.46,59.41
2016,7,23,16,30,761.0,99.0,3.4,37.0,560.0,80.12,58.68
2016,7,23,16,45,737.5,95.5,3.45,37.0,508.5,78.2,57.37
2016,7,23,17,0,714.0,92.0,3.5,37.0,457.0,76.19,55.99
2016,7,23,17,15,682.5,87.0,3.5,36.5,404.0,67.24,49.12
2016,7,23,17,30,651.0,82.0,3.5,36.0,351.0,64.02,46.81
2016,7,23,17,45,606.0,76.0,3.5,35.5,297.5,59.81,43.63
2016,7,23,18,0,561.0,70.0,3.5,35.0,244.0,55.55,40.31
2016,7,23,18,15,497.5,62.0,3.3,34.5,193.0,49.54,35.4
2016,7,23,18,30,434.0,54.0,3.1,34.0,142.0,43.51,30.28
2016,7,23,18,45,335.5,42.5,2.95,33.5,98.0,34.39,22.38
2016,7,23,19,0,237.0,31.0,2.8,33.0,54.0,23.71,12.62
2016,7,23,19,15,118.5,15.5,2.95,32.5,27.0,11.85,0.0
2016,7,23,19,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,3.3,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.55,29.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.7,29.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.85,29.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.9,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.8,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.7,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,24,5,45,24.0,6.5,2.55,24.5,7.0,0.0,0.0
2016,7,24,6,0,48.0,13.0,2.7,25.0,14.0,47.69,0.0
2016,7,24,6,15,161.0,29.0,2.7,25.5,48.5,220.61,154.75
2016,7,24,6,30,274.0,45.0,2.7,26.0,83.0,340.91,267.74
2016,7,24,6,45,367.5,55.5,2.75,26.5,130.5,441.13,349.79
2016,7,24,7,0,461.0,66.0,2.8,27.0,178.0,556.16,438.73
2016,7,24,7,15,517.5,74.0,2.75,27.5,230.0,630.41,492.8
2016,7,24,7,30,574.0,82.0,2.7,28.0,282.0,704.98,544.39
2016,7,24,7,45,625.5,85.0,2.7,28.5,337.5,767.79,585.58
2016,7,24,8,0,677.0,88.0,2.7,29.0,393.0,829.52,624.53
2016,7,24,8,15,705.0,92.5,2.65,29.5,445.5,868.01,646.22
2016,7,24,8,30,733.0,97.0,2.6,30.0,498.0,898.26,662.05
2016,7,24,8,45,759.5,98.0,2.6,31.0,549.5,926.02,675.08
2016,7,24,9,0,786.0,99.0,2.6,32.0,601.0,950.56,685.84
2016,7,24,9,15,801.5,102.0,2.55,32.5,647.5,962.86,689.67
2016,7,24,9,30,817.0,105.0,2.5,33.0,694.0,957.97,682.77
2016,7,24,9,45,831.0,105.5,2.5,33.5,736.0,958.8,680.32
2016,7,24,10,0,845.0,106.0,2.5,34.0,778.0,955.99,675.7
2016,7,24,10,15,854.0,108.0,2.5,34.5,814.0,946.16,666.88
2016,7,24,10,30,863.0,110.0,2.5,35.0,850.0,932.62,655.98
2016,7,24,10,45,870.0,111.0,2.55,35.5,879.5,912.57,641.58
2016,7,24,11,0,877.0,112.0,2.6,36.0,909.0,888.97,625.1
2016,7,24,11,15,881.5,113.0,2.65,36.0,930.5,859.75,606.4
2016,7,24,11,30,886.0,114.0,2.7,36.0,952.0,827.28,585.6
2016,7,24,11,45,885.5,116.5,2.75,36.5,965.5,789.02,559.8
2016,7,24,12,0,885.0,119.0,2.8,37.0,979.0,748.11,531.14
2016,7,24,12,15,886.0,119.5,2.8,37.0,985.0,704.38,500.3
2016,7,24,12,30,887.0,120.0,2.8,37.0,991.0,658.61,467.37
2016,7,24,12,45,885.0,120.5,2.85,37.5,989.0,609.39,430.51
2016,7,24,13,0,883.0,121.0,2.9,38.0,987.0,559.05,391.96
2016,7,24,13,15,881.0,121.0,2.9,38.0,977.0,507.45,352.15
2016,7,24,13,30,879.0,121.0,2.9,38.0,967.0,455.0,310.58
2016,7,24,13,45,874.0,120.5,2.95,38.0,949.0,400.43,266.59
2016,7,24,14,0,869.0,120.0,3.0,38.0,931.0,345.62,221.73
2016,7,24,14,15,863.5,118.5,3.0,38.0,906.0,290.08,176.53
2016,7,24,14,30,858.0,117.0,3.0,38.0,881.0,234.75,133.5
2016,7,24,14,45,838.5,122.5,3.05,38.0,846.5,181.61,97.94
2016,7,24,15,0,819.0,128.0,3.1,38.0,812.0,130.46,74.74
2016,7,24,15,15,808.0,125.5,3.1,38.0,773.5,90.37,65.55
2016,7,24,15,30,797.0,123.0,3.1,38.0,735.0,90.37,65.74
2016,7,24,15,45,778.5,122.0,3.15,38.0,690.5,90.89,66.31
2016,7,24,16,0,760.0,121.0,3.2,38.0,646.0,91.38,66.89
2016,7,24,16,15,741.0,117.0,3.2,37.5,598.0,89.94,66.11
2016,7,24,16,30,722.0,113.0,3.2,37.0,550.0,88.35,65.22
2016,7,24,16,45,691.5,110.5,3.25,37.0,498.0,80.48,59.19
2016,7,24,17,0,661.0,108.0,3.3,37.0,446.0,79.53,58.67
2016,7,24,17,15,627.0,102.0,3.3,36.5,393.0,76.18,56.34
2016,7,24,17,30,593.0,96.0,3.3,36.0,340.0,72.73,53.89
2016,7,24,17,45,539.0,90.0,3.3,35.5,286.5,68.88,51.04
2016,7,24,18,0,485.0,84.0,3.3,35.0,233.0,65.05,48.11
2016,7,24,18,15,419.0,73.5,3.25,34.5,183.5,55.1,39.97
2016,7,24,18,30,353.0,63.0,3.2,34.0,134.0,47.27,33.35
2016,7,24,18,45,254.0,48.5,3.15,34.0,91.5,36.39,23.92
2016,7,24,19,0,155.0,34.0,3.1,34.0,49.0,25.51,13.81
2016,7,24,19,15,77.5,17.0,3.2,33.5,24.5,12.87,0.0
2016,7,24,19,30,0.0,0.0,3.3,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.5,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,3.7,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.4,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,4.15,28.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,1.55,25.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,1.5,26.0,6.0,4.72,0.0
2016,7,25,6,15,22.0,27.5,1.5,26.0,30.5,52.2,31.89
2016,7,25,6,30,44.0,49.0,1.5,26.0,55.0,99.5,74.98
2016,7,25,6,45,78.0,74.0,1.5,26.0,90.5,177.17,139.41
2016,7,25,7,0,112.0,99.0,1.5,26.0,126.0,238.34,189.68
2016,7,25,7,15,161.0,116.0,1.5,26.0,165.5,300.6,239.97
2016,7,25,7,30,210.0,133.0,1.5,26.0,205.0,387.19,306.67
2016,7,25,7,45,265.0,150.5,1.5,26.5,258.5,461.35,361.35
2016,7,25,8,0,320.0,168.0,1.5,27.0,312.0,536.24,414.53
2016,7,25,8,15,360.0,184.0,1.45,27.0,365.5,593.97,453.95
2016,7,25,8,30,400.0,200.0,1.4,27.0,419.0,676.25,508.73
2016,7,25,8,45,476.5,198.5,1.35,27.5,484.5,749.58,556.04
2016,7,25,9,0,553.0,197.0,1.3,28.0,550.0,820.94,600.39
2016,7,25,9,15,574.0,204.0,1.2,28.5,595.0,842.51,609.48
2016,7,25,9,30,595.0,211.0,1.1,29.0,640.0,870.64,622.79
2016,7,25,9,45,628.5,207.0,1.0,29.5,684.0,887.65,629.39
2016,7,25,10,0,662.0,203.0,0.9,30.0,728.0,900.49,632.96
2016,7,25,10,15,674.5,207.0,0.85,30.5,763.5,896.81,627.22
2016,7,25,10,30,687.0,211.0,0.8,31.0,799.0,889.47,619.59
2016,7,25,10,45,718.0,199.5,0.8,31.5,833.5,880.42,612.01
2016,7,25,11,0,749.0,188.0,0.8,32.0,868.0,858.47,596.64
2016,7,25,11,15,755.5,190.0,0.95,32.5,890.0,833.06,581.58
2016,7,25,11,30,762.0,192.0,1.1,33.0,912.0,804.36,563.38
2016,7,25,11,45,793.0,173.5,1.25,34.0,933.5,774.85,543.61
2016,7,25,12,0,824.0,155.0,1.4,35.0,955.0,729.82,513.49
2016,7,25,12,15,614.0,295.0,1.6,35.5,894.0,663.51,465.59
2016,7,25,12,30,404.0,435.0,1.8,36.0,833.0,592.77,415.04
2016,7,25,12,45,301.5,468.5,2.0,36.5,765.0,522.49,366.43
2016,7,25,13,0,199.0,502.0,2.2,37.0,697.0,466.45,327.15
2016,7,25,13,15,159.0,494.0,2.35,37.0,649.0,419.9,295.08
2016,7,25,13,30,119.0,486.0,2.5,37.0,601.0,378.25,266.26
2016,7,25,13,45,476.5,313.0,2.65,37.5,759.5,371.12,253.84
2016,7,25,14,0,834.0,140.0,2.8,38.0,918.0,345.04,222.05
2016,7,25,14,15,519.0,291.5,2.9,37.5,771.5,296.47,193.14
2016,7,25,14,30,204.0,443.0,3.0,37.0,625.0,302.95,208.57
2016,7,25,14,45,133.5,411.0,3.1,37.0,528.5,257.5,179.58
2016,7,25,15,0,63.0,379.0,3.2,37.0,432.0,238.17,169.81
2016,7,25,15,15,178.5,364.0,3.3,36.5,503.5,213.15,160.8
2016,7,25,15,30,294.0,349.0,3.4,36.0,575.0,196.42,148.73
2016,7,25,15,45,498.5,247.5,3.55,36.0,603.0,145.57,109.74
2016,7,25,16,0,703.0,146.0,3.7,36.0,631.0,96.64,71.63
2016,7,25,16,15,372.5,194.0,3.8,35.5,449.5,118.89,89.72
2016,7,25,16,30,42.0,242.0,3.9,35.0,268.0,160.37,123.05
2016,7,25,16,45,228.0,210.5,4.0,35.0,329.0,134.46,102.89
2016,7,25,17,0,414.0,179.0,4.1,35.0,390.0,117.39,89.66
2016,7,25,17,15,207.0,92.0,4.1,34.0,197.5,61.96,45.35
2016,7,25,17,30,0.0,5.0,4.1,33.0,5.0,3.8,0.0
2016,7,25,17,45,0.0,4.0,4.2,32.5,4.0,3.04,0.0
2016,7,25,18,0,0.0,3.0,4.3,32.0,3.0,2.27,0.0
2016,7,25,18,15,0.0,2.5,4.2,31.5,2.5,1.89,0.0
2016,7,25,18,30,0.0,2.0,4.1,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,4.05,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,4.0,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.9,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.75,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,26,5,45,2.5,3.0,1.95,24.0,3.0,0.0,0.0
2016,7,26,6,0,5.0,6.0,2.1,24.0,6.0,8.62,0.0
2016,7,26,6,15,51.5,29.0,2.15,24.0,35.5,94.6,61.86
2016,7,26,6,30,98.0,52.0,2.2,24.0,65.0,168.93,131.92
2016,7,26,6,45,164.0,74.5,2.3,24.5,108.5,273.04,218.53
2016,7,26,7,0,230.0,97.0,2.4,25.0,152.0,362.67,291.41
2016,7,26,7,15,186.0,116.5,2.35,25.0,168.5,345.85,277.19
2016,7,26,7,30,142.0,136.0,2.3,25.0,185.0,304.55,243.54
2016,7,26,7,45,140.5,161.5,2.3,25.5,217.0,331.57,263.12
2016,7,26,8,0,139.0,187.0,2.3,26.0,249.0,357.1,280.72
2016,7,26,8,15,193.5,208.5,2.3,26.0,307.0,432.75,338.03
2016,7,26,8,30,248.0,230.0,2.3,26.0,365.0,532.97,410.99
2016,7,26,8,45,255.5,254.5,2.35,26.5,405.5,563.47,430.04
2016,7,26,9,0,263.0,279.0,2.4,27.0,446.0,592.03,447.85
2016,7,26,9,15,258.0,304.0,2.45,27.0,479.0,606.3,455.99
2016,7,26,9,30,253.0,329.0,2.5,27.0,512.0,618.5,462.82
2016,7,26,9,45,252.5,351.5,2.6,27.5,543.0,630.45,468.99
2016,7,26,10,0,252.0,374.0,2.7,28.0,574.0,640.32,473.74
2016,7,26,10,15,232.5,397.0,2.75,28.0,588.0,608.58,450.31
2016,7,26,10,30,213.0,420.0,2.8,28.0,602.0,598.62,442.0
2016,7,26,10,45,133.5,415.0,2.85,28.0,530.5,506.47,374.64
2016,7,26,11,0,54.0,410.0,2.9,28.0,459.0,401.74,297.54
2016,7,26,11,15,59.5,427.0,2.95,28.0,482.5,413.15,305.91
2016,7,26,11,30,65.0,444.0,3.0,28.0,506.0,423.17,312.8
2016,7,26,11,45,183.5,461.5,3.15,28.5,639.0,529.2,389.75
2016,7,26,12,0,302.0,479.0,3.3,29.0,772.0,616.47,450.58
2016,7,26,12,15,180.0,468.0,3.35,29.0,643.0,494.23,362.38
2016,7,26,12,30,58.0,457.0,3.4,29.0,514.0,387.5,284.67
2016,7,26,12,45,412.5,325.5,3.45,29.0,729.5,487.87,359.8
2016,7,26,13,0,767.0,194.0,3.5,29.0,945.0,547.98,400.4
2016,7,26,13,15,539.5,329.0,3.45,28.5,855.0,484.32,351.62
2016,7,26,13,30,312.0,464.0,3.4,28.0,765.0,436.08,316.49
2016,7,26,13,45,229.0,467.5,3.4,28.0,686.5,390.3,282.99
2016,7,26,14,0,146.0,471.0,3.4,28.0,608.0,343.17,249.53
2016,7,26,14,15,83.0,391.5,3.3,28.0,469.0,280.62,205.16
2016,7,26,14,30,20.0,312.0,3.2,28.0,330.0,227.5,168.26
2016,7,26,14,45,380.0,240.0,3.15,28.0,557.0,174.74,114.84
2016,7,26,15,0,740.0,168.0,3.1,28.0,784.0,135.01,84.09
2016,7,26,15,15,650.5,211.5,3.0,28.0,734.0,121.63,93.72
2016,7,26,15,30,561.0,255.0,2.9,28.0,684.0,148.43,115.49
2016,7,26,15,45,553.0,236.5,2.85,28.0,639.0,141.75,110.35
2016,7,26,16,0,545.0,218.0,2.8,28.0,594.0,134.43,104.75
2016,7,26,16,15,547.0,198.0,2.65,27.5,551.0,125.94,98.37
2016,7,26,16,30,549.0,178.0,2.5,27.0,508.0,116.72,91.36
2016,7,26,16,45,526.0,166.5,2.45,27.0,459.5,111.12,87.09
2016,7,26,17,0,503.0,155.0,2.4,27.0,411.0,105.19,82.53
2016,7,26,17,15,481.5,139.5,2.2,26.5,361.5,96.53,75.8
2016,7,26,17,30,460.0,124.0,2.0,26.0,312.0,87.42,68.61
2016,7,26,17,45,459.5,105.5,1.8,26.0,269.0,76.28,59.42
2016,7,26,18,0,459.0,87.0,1.6,26.0,226.0,64.51,49.56
2016,7,26,18,15,392.5,75.5,1.4,25.5,177.5,56.16,42.5
2016,7,26,18,30,326.0,64.0,1.2,25.0,129.0,47.73,35.11
2016,7,26,18,45,237.5,48.0,1.0,25.0,87.5,35.93,24.56
2016,7,26,19,0,149.0,32.0,0.8,25.0,46.0,24.05,13.11
2016,7,26,19,15,74.5,16.0,0.75,24.5,23.0,12.59,0.0
2016,7,26,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,4.5,1.3,23.5,4.5,3.4,0.0
2016,7,27,6,30,0.0,9.0,1.5,24.0,9.0,6.82,0.0
2016,7,27,6,45,0.0,15.5,1.7,24.5,15.5,11.77,4.01
2016,7,27,7,0,0.0,22.0,1.9,25.0,22.0,16.73,8.17
2016,7,27,7,15,0.0,29.0,1.95,25.0,29.0,22.09,12.64
2016,7,27,7,30,0.0,36.0,2.0,25.0,36.0,27.47,17.06
2016,7,27,7,45,0.0,38.0,2.15,25.5,38.0,29.02,18.22
2016,7,27,8,0,0.0,40.0,2.3,26.0,40.0,30.58,19.36
2016,7,27,8,15,27.0,131.0,2.35,26.5,145.5,148.42,114.82
2016,7,27,8,30,54.0,222.0,2.4,27.0,251.0,276.8,214.13
2016,7,27,8,45,49.0,240.5,2.45,27.5,269.0,286.21,219.38
2016,7,27,9,0,44.0,259.0,2.5,28.0,287.0,295.29,224.74
2016,7,27,9,15,83.5,297.5,2.55,28.0,356.0,371.79,282.25
2016,7,27,9,30,123.0,336.0,2.6,28.0,425.0,470.47,353.91
2016,7,27,9,45,117.5,357.0,2.65,28.5,446.0,477.8,356.77
2016,7,27,10,0,112.0,378.0,2.7,29.0,467.0,461.15,343.23
2016,7,27,10,15,136.5,400.5,2.8,29.0,513.5,519.73,384.74
2016,7,27,10,30,161.0,423.0,2.9,29.0,560.0,552.78,407.64
2016,7,27,10,45,176.0,438.5,3.0,29.5,594.0,567.57,416.73
2016,7,27,11,0,191.0,454.0,3.1,30.0,628.0,580.08,424.26
2016,7,27,11,15,191.5,466.5,3.15,30.0,644.5,575.1,420.05
2016,7,27,11,30,192.0,479.0,3.2,30.0,661.0,568.64,414.93
2016,7,27,11,45,184.5,488.0,3.3,30.0,664.5,551.58,402.44
2016,7,27,12,0,177.0,497.0,3.4,30.0,668.0,533.84,389.5
2016,7,27,12,15,317.0,468.5,3.45,30.0,778.5,590.68,430.62
2016,7,27,12,30,457.0,440.0,3.5,30.0,889.0,628.11,456.45
2016,7,27,12,45,575.5,344.5,3.55,30.5,908.5,595.89,432.59
2016,7,27,13,0,694.0,249.0,3.6,31.0,928.0,547.54,396.2
2016,7,27,13,15,691.0,248.0,3.6,31.0,918.5,498.34,357.74
2016,7,27,13,30,688.0,247.0,3.6,31.0,909.0,449.05,318.25
2016,7,27,13,45,690.0,240.5,3.65,31.0,893.5,398.36,276.87
2016,7,27,14,0,692.0,234.0,3.7,31.0,878.0,347.41,234.65
2016,7,27,14,15,563.0,300.0,3.65,31.0,814.5,310.65,207.53
2016,7,27,14,30,434.0,366.0,3.6,31.0,751.0,278.34,186.84
2016,7,27,14,45,553.5,288.0,3.6,31.0,760.5,219.92,140.77
2016,7,27,15,0,673.0,210.0,3.6,31.0,770.0,142.36,90.4
2016,7,27,15,15,606.0,236.0,3.55,31.0,722.0,133.37,101.95
2016,7,27,15,30,539.0,262.0,3.5,31.0,674.0,151.26,116.4
2016,7,27,15,45,576.5,225.0,3.5,31.0,642.0,136.68,105.05
2016,7,27,16,0,614.0,188.0,3.5,31.0,610.0,118.62,90.88
2016,7,27,16,15,590.5,181.5,3.4,30.5,563.0,117.49,90.46
2016,7,27,16,30,567.0,175.0,3.3,30.0,516.0,115.55,89.37
2016,7,27,16,45,541.0,166.0,3.2,30.0,467.0,111.23,86.18
2016,7,27,17,0,515.0,157.0,3.1,30.0,418.0,106.67,82.78
2016,7,27,17,15,475.5,147.0,2.75,29.5,366.5,101.01,78.59
2016,7,27,17,30,436.0,137.0,2.4,29.0,315.0,95.14,74.18
2016,7,27,17,45,391.0,123.5,2.05,28.5,264.5,86.77,67.57
2016,7,27,18,0,346.0,110.0,1.7,28.0,214.0,78.14,60.57
2016,7,27,18,15,277.5,94.0,1.55,27.5,166.5,67.69,51.82
2016,7,27,18,30,209.0,78.0,1.4,27.0,119.0,56.14,41.84
2016,7,27,18,45,134.5,56.0,1.3,26.5,79.5,40.68,28.28
2016,7,27,19,0,60.0,34.0,1.2,26.0,40.0,25.12,13.66
2016,7,27,19,15,30.0,17.0,1.2,25.5,20.0,13.38,0.0
2016,7,27,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.5,2.2,23.5,3.5,0.0,0.0
2016,7,28,6,0,0.0,7.0,2.4,24.0,7.0,5.51,0.0
2016,7,28,6,15,48.0,27.0,2.45,24.0,33.0,87.08,54.03
2016,7,28,6,30,96.0,47.0,2.5,24.0,59.0,157.5,122.72
2016,7,28,6,45,146.5,67.0,2.65,24.5,96.5,244.7,196.0
2016,7,28,7,0,197.0,87.0,2.8,25.0,134.0,316.57,255.37
2016,7,28,7,15,234.5,105.5,2.85,25.0,175.5,375.46,302.72
2016,7,28,7,30,272.0,124.0,2.9,25.0,217.0,435.18,349.06
2016,7,28,7,45,185.0,154.0,3.0,25.5,222.5,365.63,291.4
2016,7,28,8,0,98.0,184.0,3.1,26.0,228.0,290.27,228.92
2016,7,28,8,15,146.5,209.5,3.1,26.5,284.5,387.07,303.12
2016,7,28,8,30,195.0,235.0,3.1,27.0,341.0,461.06,357.57
2016,7,28,8,45,464.0,176.0,3.1,27.5,461.5,711.31,543.05
2016,7,28,9,0,733.0,117.0,3.1,28.0,582.0,918.28,681.47
2016,7,28,9,15,556.0,208.0,3.0,28.0,576.5,829.18,616.56
2016,7,28,9,30,379.0,299.0,2.9,28.0,571.0,713.44,530.84
2016,7,28,9,45,589.5,213.0,2.85,28.5,665.0,854.99,630.16
2016,7,28,10,0,800.0,127.0,2.8,29.0,759.0,948.43,688.25
2016,7,28,10,15,809.5,129.0,2.8,29.0,795.0,938.9,679.93
2016,7,28,10,30,819.0,131.0,2.8,29.0,831.0,911.68,661.14
2016,7,28,10,45,448.0,281.0,2.8,29.5,666.0,704.67,516.14
2016,7,28,11,0,77.0,431.0,2.8,30.0,501.0,441.43,323.03
2016,7,28,11,15,461.0,284.0,2.8,30.0,717.5,671.35,493.65
2016,7,28,11,30,845.0,137.0,2.8,30.0,934.0,812.42,592.39
2016,7,28,11,45,521.0,316.0,2.85,30.5,810.0,688.59,500.06
2016,7,28,12,0,197.0,495.0,2.9,31.0,686.0,546.78,395.4
2016,7,28,12,15,528.0,315.5,2.95,31.0,832.0,623.54,453.93
2016,7,28,12,30,859.0,136.0,3.0,31.0,978.0,650.41,474.28
2016,7,28,12,45,857.5,136.5,3.05,31.0,976.0,602.16,437.53
2016,7,28,13,0,856.0,137.0,3.1,31.0,974.0,552.81,399.37
2016,7,28,13,15,854.0,136.5,3.1,31.0,964.0,501.69,358.69
2016,7,28,13,30,852.0,136.0,3.1,31.0,954.0,449.81,316.31
2016,7,28,13,45,847.0,135.5,3.1,31.0,936.5,396.2,271.69
2016,7,28,14,0,842.0,135.0,3.1,31.0,919.0,342.39,226.32
2016,7,28,14,15,622.0,255.5,3.15,30.5,826.0,293.47,192.93
2016,7,28,14,30,402.0,376.0,3.2,30.0,733.0,276.81,187.59
2016,7,28,14,45,296.0,391.5,3.25,30.0,649.0,251.02,174.17
2016,7,28,15,0,190.0,407.0,3.3,30.0,565.0,240.83,174.5
2016,7,28,15,15,489.0,266.5,3.3,30.0,646.0,148.64,114.37
2016,7,28,15,30,788.0,126.0,3.3,30.0,727.0,91.99,69.34
2016,7,28,15,45,648.5,177.5,3.3,30.0,652.5,110.36,84.41
2016,7,28,16,0,509.0,229.0,3.3,30.0,578.0,139.33,107.95
2016,7,28,16,15,382.5,244.0,3.2,29.5,495.0,154.18,120.4
2016,7,28,16,30,256.0,259.0,3.1,29.0,412.0,159.57,125.36
2016,7,28,16,45,331.5,218.5,3.05,29.0,398.0,141.25,110.95
2016,7,28,17,0,407.0,178.0,3.0,29.0,384.0,116.81,91.41
2016,7,28,17,15,393.0,158.0,2.8,28.5,338.0,106.12,83.16
2016,7,28,17,30,379.0,138.0,2.6,28.0,292.0,94.82,74.24
2016,7,28,17,45,350.0,120.0,2.4,27.5,245.5,83.95,65.52
2016,7,28,18,0,321.0,102.0,2.2,27.0,199.0,72.62,56.2
2016,7,28,18,15,275.0,84.5,2.05,26.5,155.5,60.98,46.38
2016,7,28,18,30,229.0,67.0,1.9,26.0,112.0,49.33,36.27
2016,7,28,18,45,159.0,49.0,1.8,25.5,75.0,36.27,24.7
2016,7,28,19,0,89.0,31.0,1.7,25.0,38.0,23.13,11.99
2016,7,28,19,15,44.5,15.5,1.8,25.0,19.0,12.2,0.0
2016,7,28,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.0,1.4,22.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,8.0,1.5,23.0,9.0,17.22,0.0
2016,7,29,6,15,109.5,26.5,1.6,23.0,40.5,151.32,95.68
2016,7,29,6,30,205.0,45.0,1.7,23.0,72.0,284.48,223.63
2016,7,29,6,45,288.0,59.5,1.8,23.5,116.5,378.91,303.28
2016,7,29,7,0,371.0,74.0,1.9,24.0,161.0,478.51,382.33
2016,7,29,7,15,432.0,84.5,1.95,24.0,212.0,555.14,440.82
2016,7,29,7,30,493.0,95.0,2.0,24.0,263.0,633.49,498.04
2016,7,29,7,45,320.0,139.5,2.1,24.5,256.0,501.69,396.66
2016,7,29,8,0,147.0,184.0,2.2,25.0,249.0,362.1,285.13
2016,7,29,8,15,215.5,203.0,2.2,25.0,312.5,448.85,352.06
2016,7,29,8,30,284.0,222.0,2.2,25.0,376.0,560.64,433.6
2016,7,29,8,45,493.5,175.5,2.2,25.5,475.0,741.14,563.65
2016,7,29,9,0,703.0,129.0,2.2,26.0,574.0,909.34,673.67
2016,7,29,9,15,721.5,133.0,2.15,26.0,620.5,925.37,680.08
2016,7,29,9,30,740.0,137.0,2.1,26.0,667.0,930.44,680.9
2016,7,29,9,45,559.0,237.0,2.05,26.5,651.0,840.39,616.64
2016,7,29,10,0,378.0,337.0,2.0,27.0,635.0,726.38,533.11
2016,7,29,10,15,349.5,365.0,1.9,27.0,651.5,711.23,520.84
2016,7,29,10,30,321.0,393.0,1.8,27.0,668.0,694.34,506.73
2016,7,29,10,45,285.0,418.5,1.75,27.5,669.0,666.76,484.84
2016,7,29,11,0,249.0,444.0,1.7,28.0,670.0,638.53,462.76
2016,7,29,11,15,207.0,461.5,1.6,28.5,652.5,583.88,422.82
2016,7,29,11,30,165.0,479.0,1.5,29.0,635.0,546.71,394.82
2016,7,29,11,45,237.5,474.0,1.4,29.5,702.0,580.93,417.76
2016,7,29,12,0,310.0,469.0,1.3,30.0,769.0,614.25,438.56
2016,7,29,12,15,308.5,473.0,1.25,30.0,773.5,587.98,419.35
2016,7,29,12,30,307.0,477.0,1.2,30.0,778.0,560.7,399.78
2016,7,29,12,45,592.0,300.5,1.15,30.5,878.5,568.49,405.4
2016,7,29,13,0,877.0,124.0,1.1,31.0,979.0,555.26,393.31
2016,7,29,13,15,875.0,123.5,1.2,31.0,970.0,503.19,353.51
2016,7,29,13,30,873.0,123.0,1.3,31.0,961.0,450.3,311.9
2016,7,29,13,45,872.5,120.0,1.4,31.5,944.0,395.8,267.19
2016,7,29,14,0,872.0,117.0,1.5,32.0,927.0,340.62,221.19
2016,7,29,14,15,867.0,115.5,1.6,32.0,902.5,284.66,175.33
2016,7,29,14,30,862.0,114.0,1.7,32.0,878.0,228.86,131.69
2016,7,29,14,45,829.0,128.0,1.8,32.0,840.0,177.89,98.53
2016,7,29,15,0,796.0,142.0,1.9,32.0,802.0,120.97,72.44
2016,7,29,15,15,784.5,139.0,1.95,32.0,763.5,97.25,72.74
2016,7,29,15,30,773.0,136.0,2.0,32.0,725.0,97.28,72.96
2016,7,29,15,45,763.0,130.5,2.15,32.0,682.5,95.73,71.92
2016,7,29,16,0,753.0,125.0,2.3,32.0,640.0,93.91,70.68
2016,7,29,16,15,733.5,121.0,2.35,31.5,592.0,92.55,69.96
2016,7,29,16,30,714.0,117.0,2.4,31.0,544.0,83.86,63.29
2016,7,29,16,45,692.0,111.0,2.45,31.0,493.0,81.01,61.22
2016,7,29,17,0,670.0,105.0,2.5,31.0,442.0,77.98,58.98
2016,7,29,17,15,636.0,99.0,2.25,30.5,388.5,74.54,56.49
2016,7,29,17,30,602.0,93.0,2.0,30.0,335.0,70.99,53.88
2016,7,29,17,45,556.5,85.0,1.8,29.5,282.5,65.72,49.76
2016,7,29,18,0,511.0,77.0,1.6,29.0,230.0,60.32,45.41
2016,7,29,18,15,443.5,67.0,1.5,28.5,179.5,53.04,39.29
2016,7,29,18,30,376.0,57.0,1.4,28.0,129.0,43.31,30.88
2016,7,29,18,45,277.0,43.0,1.35,27.5,86.5,32.64,21.43
2016,7,29,19,0,178.0,29.0,1.3,27.0,44.0,21.99,10.76
2016,7,29,19,15,89.0,14.5,1.35,26.5,22.0,11.41,0.0
2016,7,29,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,7,30,5,45,9.5,4.0,1.45,22.5,4.5,0.0,0.0
2016,7,30,6,0,19.0,8.0,1.6,23.0,9.0,21.12,0.0
2016,7,30,6,15,122.0,26.0,1.8,23.5,40.5,178.28,109.23
2016,7,30,6,30,225.0,44.0,2.0,24.0,72.0,300.37,235.2
2016,7,30,6,45,326.0,55.5,2.2,24.5,119.5,406.53,324.1
2016,7,30,7,0,427.0,67.0,2.4,25.0,167.0,526.44,418.37
2016,7,30,7,15,487.5,76.0,2.45,25.0,218.5,605.28,478.05
2016,7,30,7,30,548.0,85.0,2.5,25.0,270.0,684.59,535.48
2016,7,30,7,45,600.0,89.0,2.55,25.5,325.5,749.1,578.92
2016,7,30,8,0,652.0,93.0,2.6,26.0,381.0,812.48,620.05
2016,7,30,8,15,682.0,98.0,2.55,26.5,434.0,853.4,643.8
2016,7,30,8,30,712.0,103.0,2.5,27.0,487.0,891.89,665.46
2016,7,30,8,45,738.0,105.0,2.5,27.5,538.5,913.47,675.86
2016,7,30,9,0,764.0,107.0,2.5,28.0,590.0,938.69,688.75
2016,7,30,9,15,780.5,110.0,2.5,28.5,637.0,951.9,693.73
2016,7,30,9,30,797.0,113.0,2.5,29.0,684.0,961.5,696.57
2016,7,30,9,45,812.5,114.0,2.5,29.5,726.5,964.05,695.04
2016,7,30,10,0,828.0,115.0,2.5,30.0,769.0,949.16,682.57
2016,7,30,10,15,837.5,117.0,2.55,30.5,805.0,939.64,674.36
2016,7,30,10,30,847.0,119.0,2.6,31.0,841.0,926.42,663.89
2016,7,30,10,45,856.0,119.0,2.65,31.5,871.0,907.14,649.69
2016,7,30,11,0,865.0,119.0,2.7,32.0,901.0,884.28,633.35
2016,7,30,11,15,870.0,120.5,2.75,32.0,923.5,855.79,614.71
2016,7,30,11,30,875.0,122.0,2.8,32.0,946.0,823.99,593.91
2016,7,30,11,45,887.0,116.0,2.9,32.5,962.5,788.4,569.64
2016,7,30,12,0,899.0,110.0,3.0,33.0,979.0,749.65,542.23
2016,7,30,12,15,529.5,306.5,3.05,33.0,819.5,617.19,445.27
2016,7,30,12,30,160.0,503.0,3.1,33.0,660.0,486.5,349.56
2016,7,30,12,45,530.0,306.5,3.2,33.5,824.0,542.16,390.59
2016,7,30,13,0,900.0,110.0,3.3,34.0,988.0,557.75,398.71
2016,7,30,13,15,898.0,109.5,3.35,34.0,978.5,504.65,356.57
2016,7,30,13,30,896.0,109.0,3.4,34.0,969.0,450.64,312.84
2016,7,30,13,45,891.5,109.0,3.45,34.0,950.5,395.27,267.06
2016,7,30,14,0,887.0,109.0,3.5,34.0,932.0,339.56,220.38
2016,7,30,14,15,881.5,108.0,3.5,34.0,907.0,282.89,173.39
2016,7,30,14,30,876.0,107.0,3.5,34.0,882.0,226.42,129.0
2016,7,30,14,45,868.0,105.5,3.55,34.0,849.5,169.77,90.83
2016,7,30,15,0,860.0,104.0,3.6,34.0,817.0,114.02,66.32
2016,7,30,15,15,850.0,102.5,3.6,33.5,778.5,90.77,67.25
2016,7,30,15,30,840.0,101.0,3.6,33.0,740.0,90.28,67.17
2016,7,30,15,45,825.0,99.0,3.6,33.0,695.5,89.2,66.48
2016,7,30,16,0,810.0,97.0,3.6,33.0,651.0,87.94,65.66
2016,7,30,16,15,792.5,94.0,3.55,32.5,602.5,77.04,57.2
2016,7,30,16,30,775.0,91.0,3.5,32.0,554.0,75.46,56.25
2016,7,30,16,45,749.5,88.5,3.45,32.0,501.5,73.93,55.22
2016,7,30,17,0,724.0,86.0,3.4,32.0,449.0,72.37,54.16
2016,7,30,17,15,692.0,81.5,3.1,31.5,395.5,69.21,51.89
2016,7,30,17,30,660.0,77.0,2.8,31.0,342.0,60.89,45.3
2016,7,30,17,45,613.5,71.5,2.55,30.5,288.0,56.87,42.19
2016,7,30,18,0,567.0,66.0,2.3,30.0,234.0,52.84,38.96
2016,7,30,18,15,499.5,58.0,2.15,29.5,183.0,46.68,33.79
2016,7,30,18,30,432.0,50.0,2.0,29.0,132.0,40.53,28.4
2016,7,30,18,45,326.0,38.5,1.9,28.5,88.5,31.29,20.17
2016,7,30,19,0,220.0,27.0,1.8,28.0,45.0,22.05,10.46
2016,7,30,19,15,110.0,13.5,1.9,27.5,22.5,10.62,0.0
2016,7,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,31,5,45,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,7,31,6,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,6,15,142.0,19.5,2.95,24.0,37.0,178.82,105.87
2016,7,31,6,30,284.0,39.0,3.0,24.0,74.0,342.07,268.58
2016,7,31,6,45,394.5,47.0,3.1,24.5,123.0,461.74,367.77
2016,7,31,7,0,505.0,55.0,3.2,25.0,172.0,583.47,463.16
2016,7,31,7,15,562.0,61.5,3.25,25.5,224.5,656.71,517.7
2016,7,31,7,30,619.0,68.0,3.3,26.0,277.0,730.54,569.93
2016,7,31,7,45,667.0,70.5,3.35,26.5,332.5,783.89,605.24
2016,7,31,8,0,715.0,73.0,3.4,27.0,388.0,842.85,643.27
2016,7,31,8,15,742.0,77.0,3.45,27.0,441.5,880.72,666.94
2016,7,31,8,30,769.0,81.0,3.5,27.0,495.0,915.94,688.59
2016,7,31,8,45,787.5,84.5,3.55,27.5,545.5,938.8,700.31
2016,7,31,9,0,806.0,88.0,3.6,28.0,596.0,945.45,701.24
2016,7,31,9,15,821.0,90.5,3.6,28.5,643.0,956.72,705.21
2016,7,31,9,30,836.0,93.0,3.6,29.0,690.0,964.43,706.91
2016,7,31,9,45,848.5,94.5,3.65,29.5,732.0,964.81,704.29
2016,7,31,10,0,861.0,96.0,3.7,30.0,774.0,961.45,699.46
2016,7,31,10,15,869.5,97.5,3.7,30.5,810.5,950.4,689.51
2016,7,31,10,30,878.0,99.0,3.7,31.0,847.0,935.62,677.38
2016,7,31,10,45,885.0,100.0,3.75,31.5,876.5,915.24,662.07
2016,7,31,11,0,892.0,101.0,3.8,32.0,906.0,891.26,644.56
2016,7,31,11,15,896.5,102.0,3.85,32.0,928.0,861.59,624.69
2016,7,31,11,30,901.0,103.0,3.9,32.0,950.0,828.61,602.62
2016,7,31,11,45,904.0,103.0,3.95,32.5,965.0,790.46,575.86
2016,7,31,12,0,907.0,103.0,4.0,33.0,980.0,749.5,546.37
2016,7,31,12,15,908.0,103.5,4.05,33.0,986.0,704.97,513.94
2016,7,31,12,30,909.0,104.0,4.1,33.0,992.0,658.27,479.23
2016,7,31,12,45,907.5,104.5,4.15,33.5,990.0,608.25,440.37
2016,7,31,13,0,906.0,105.0,4.2,34.0,988.0,556.88,399.62
2016,7,31,13,15,904.0,105.0,4.2,34.0,978.0,503.79,357.29
2016,7,31,13,30,902.0,105.0,4.2,34.0,968.0,449.76,313.08
2016,7,31,13,45,896.5,105.5,4.25,34.5,950.0,393.96,266.12
2016,7,31,14,0,891.0,106.0,4.3,35.0,932.0,337.93,218.58
2016,7,31,14,15,885.5,105.0,4.3,35.0,906.5,280.98,171.38
2016,7,31,14,30,880.0,104.0,4.3,35.0,881.0,224.23,126.88
2016,7,31,14,45,857.5,111.5,4.35,35.0,845.0,170.35,91.58
2016,7,31,15,0,835.0,119.0,4.4,35.0,809.0,118.74,70.77
2016,7,31,15,15,824.5,116.5,4.4,34.5,770.5,97.11,72.01
2016,7,31,15,30,814.0,114.0,4.4,34.0,732.0,86.23,63.68
2016,7,31,15,45,797.0,113.0,4.45,34.0,687.5,86.52,64.09
2016,7,31,16,0,780.0,112.0,4.5,34.0,643.0,86.79,64.49
2016,7,31,16,15,761.0,108.5,4.5,33.5,594.5,85.39,63.71
2016,7,31,16,30,742.0,105.0,4.5,33.0,546.0,83.86,62.84
2016,7,31,16,45,714.5,101.5,4.5,33.0,494.0,75.69,56.43
2016,7,31,17,0,687.0,98.0,4.5,33.0,442.0,73.88,55.18
2016,7,31,17,15,653.0,92.5,4.35,32.5,388.5,70.56,52.8
2016,7,31,17,30,619.0,87.0,4.2,32.0,335.0,67.15,50.3
2016,7,31,17,45,568.0,81.0,4.05,31.5,281.0,63.06,47.17
2016,7,31,18,0,517.0,75.0,3.9,31.0,227.0,58.98,43.92
2016,7,31,18,15,446.0,65.5,3.85,30.0,176.5,51.99,38.14
2016,7,31,18,30,375.0,56.0,3.8,29.0,126.0,42.59,30.09
2016,7,31,18,45,266.0,42.5,3.75,28.5,83.5,32.2,20.87
2016,7,31,19,0,157.0,29.0,3.7,28.0,41.0,21.9,10.0
2016,7,31,19,15,78.5,14.5,3.8,27.5,20.5,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
