Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,6,15,66.0,25.0,3.2,23.0,33.0,111.84,61.11
2016,8,1,6,30,132.0,50.0,3.4,23.0,66.0,216.2,169.16
2016,8,1,6,45,256.5,62.5,3.6,23.5,114.5,356.82,287.55
2016,8,1,7,0,381.0,75.0,3.8,24.0,163.0,490.14,395.4
2016,8,1,7,15,446.0,85.5,3.85,24.5,215.5,570.64,457.31
2016,8,1,7,30,511.0,96.0,3.9,25.0,268.0,661.69,524.27
2016,8,1,7,45,582.5,96.5,3.95,26.0,326.0,741.61,579.05
2016,8,1,8,0,654.0,97.0,4.0,27.0,384.0,820.1,630.54
2016,8,1,8,15,685.0,102.0,4.0,27.5,438.0,862.06,655.82
2016,8,1,8,30,716.0,107.0,4.0,28.0,492.0,901.55,679.05
2016,8,1,8,45,748.5,107.5,4.05,29.0,545.5,927.4,691.51
2016,8,1,9,0,781.0,108.0,4.1,30.0,599.0,957.49,706.75
2016,8,1,9,15,798.0,111.0,4.1,30.5,647.0,971.09,712.02
2016,8,1,9,30,815.0,114.0,4.1,31.0,695.0,980.97,715.08
2016,8,1,9,45,831.5,114.5,4.15,31.5,738.5,969.67,704.69
2016,8,1,10,0,848.0,115.0,4.2,32.0,782.0,968.78,701.51
2016,8,1,10,15,857.5,117.0,4.15,32.5,819.0,958.78,691.95
2016,8,1,10,30,867.0,119.0,4.1,33.0,856.0,944.99,680.19
2016,8,1,10,45,876.0,119.5,4.1,33.5,886.5,925.52,665.22
2016,8,1,11,0,885.0,120.0,4.1,34.0,917.0,902.37,648.05
2016,8,1,11,15,889.5,121.0,4.1,34.0,940.0,872.19,627.71
2016,8,1,11,30,894.0,122.0,4.1,34.0,963.0,838.71,605.24
2016,8,1,11,45,898.5,121.5,4.1,34.5,978.0,800.85,578.66
2016,8,1,12,0,903.0,121.0,4.1,35.0,993.0,760.11,548.9
2016,8,1,12,15,904.0,121.0,4.1,35.0,999.0,714.69,516.05
2016,8,1,12,30,905.0,121.0,4.1,35.0,1005.0,667.18,481.02
2016,8,1,12,45,906.0,120.0,4.1,35.5,1003.5,617.21,442.49
2016,8,1,13,0,907.0,119.0,4.1,36.0,1002.0,565.77,402.01
2016,8,1,13,15,904.5,118.5,4.1,36.0,991.5,511.67,359.43
2016,8,1,13,30,902.0,118.0,4.1,36.0,981.0,456.72,315.05
2016,8,1,13,45,899.0,116.5,4.15,36.0,963.0,400.32,268.62
2016,8,1,14,0,896.0,115.0,4.2,36.0,945.0,343.45,221.23
2016,8,1,14,15,890.0,114.0,4.2,36.0,919.0,285.86,173.86
2016,8,1,14,30,884.0,113.0,4.2,36.0,893.0,228.53,129.29
2016,8,1,14,45,876.5,111.0,4.2,36.0,860.0,170.94,91.17
2016,8,1,15,0,869.0,109.0,4.2,36.0,827.0,114.21,67.28
2016,8,1,15,15,858.5,107.0,4.2,36.0,787.5,93.46,68.67
2016,8,1,15,30,848.0,105.0,4.2,36.0,748.0,92.74,68.27
2016,8,1,15,45,834.0,102.5,4.2,36.0,703.0,91.45,67.43
2016,8,1,16,0,820.0,100.0,4.2,36.0,658.0,80.68,59.07
2016,8,1,16,15,802.0,97.0,4.2,35.5,608.0,79.25,58.26
2016,8,1,16,30,784.0,94.0,4.2,35.0,558.0,77.71,57.35
2016,8,1,16,45,759.0,90.5,4.2,34.5,505.0,75.57,55.97
2016,8,1,17,0,734.0,87.0,4.2,34.0,452.0,73.34,54.51
2016,8,1,17,15,701.0,82.0,3.95,33.5,397.5,69.8,51.95
2016,8,1,17,30,668.0,77.0,3.7,33.0,343.0,61.07,45.07
2016,8,1,17,45,619.5,71.5,3.45,32.5,288.0,57.01,41.94
2016,8,1,18,0,571.0,66.0,3.2,32.0,233.0,52.94,38.69
2016,8,1,18,15,500.0,58.0,3.05,31.0,181.5,46.75,33.59
2016,8,1,18,30,429.0,50.0,2.9,30.0,130.0,40.58,28.26
2016,8,1,18,45,313.0,38.5,2.8,29.0,86.0,31.3,20.04
2016,8,1,19,0,197.0,27.0,2.7,28.0,42.0,20.58,8.67
2016,8,1,19,15,98.5,13.5,2.95,27.5,21.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,2,6,15,116.5,21.0,2.4,23.5,35.0,160.77,84.95
2016,8,2,6,30,233.0,42.0,2.6,24.0,70.0,305.34,238.56
2016,8,2,6,45,349.0,51.5,2.8,24.5,118.5,421.41,336.05
2016,8,2,7,0,465.0,61.0,3.0,25.0,167.0,554.78,441.08
2016,8,2,7,15,525.5,69.0,3.0,25.5,220.0,632.89,499.37
2016,8,2,7,30,586.0,77.0,3.0,26.0,273.0,711.56,555.13
2016,8,2,7,45,643.0,78.5,3.05,26.5,330.0,777.83,599.7
2016,8,2,8,0,700.0,80.0,3.1,27.0,387.0,837.19,637.83
2016,8,2,8,15,728.5,84.5,3.1,27.5,440.5,877.08,661.2
2016,8,2,8,30,757.0,89.0,3.1,28.0,494.0,914.29,682.34
2016,8,2,8,45,782.5,90.0,3.1,29.0,546.0,940.99,694.73
2016,8,2,9,0,808.0,91.0,3.1,30.0,598.0,964.41,704.87
2016,8,2,9,15,823.0,94.0,3.05,30.5,645.5,963.0,699.86
2016,8,2,9,30,838.0,97.0,3.0,31.0,693.0,971.08,701.41
2016,8,2,9,45,851.5,98.0,3.0,31.5,735.5,971.66,698.6
2016,8,2,10,0,865.0,99.0,3.0,32.0,778.0,968.49,693.62
2016,8,2,10,15,873.5,100.5,3.0,32.5,814.5,957.16,683.66
2016,8,2,10,30,882.0,102.0,3.0,33.0,851.0,942.08,671.56
2016,8,2,10,45,889.0,103.0,3.0,33.5,880.5,921.38,656.07
2016,8,2,11,0,896.0,104.0,3.0,34.0,910.0,897.04,638.45
2016,8,2,11,15,900.0,104.5,3.0,34.0,932.5,866.13,618.0
2016,8,2,11,30,904.0,105.0,3.0,34.0,955.0,831.96,595.48
2016,8,2,11,45,906.0,106.5,3.0,34.5,969.0,793.96,569.22
2016,8,2,12,0,908.0,108.0,3.0,35.0,983.0,753.11,540.12
2016,8,2,12,15,909.0,108.0,3.05,35.0,989.0,707.85,508.0
2016,8,2,12,30,910.0,108.0,3.1,35.0,995.0,660.45,473.61
2016,8,2,12,45,909.5,107.5,3.15,35.5,993.0,610.0,435.26
2016,8,2,13,0,909.0,107.0,3.2,36.0,991.0,558.14,394.93
2016,8,2,13,15,907.0,107.0,3.25,36.0,981.0,504.66,353.12
2016,8,2,13,30,905.0,107.0,3.3,36.0,971.0,450.22,309.36
2016,8,2,13,45,901.0,106.0,3.35,36.0,953.0,393.67,263.03
2016,8,2,14,0,897.0,105.0,3.4,36.0,935.0,336.76,215.78
2016,8,2,14,15,891.5,104.0,3.45,36.0,909.5,279.3,168.64
2016,8,2,14,30,886.0,103.0,3.5,36.0,884.0,222.03,124.29
2016,8,2,14,45,878.5,101.5,3.55,36.0,851.0,164.65,86.63
2016,8,2,15,0,871.0,100.0,3.6,36.0,818.0,108.12,63.49
2016,8,2,15,15,861.0,98.0,3.65,35.5,779.0,88.86,65.18
2016,8,2,15,30,851.0,96.0,3.7,35.0,740.0,87.98,64.79
2016,8,2,15,45,838.0,94.0,3.75,35.0,695.5,86.83,64.05
2016,8,2,16,0,825.0,92.0,3.8,35.0,651.0,85.51,63.19
2016,8,2,16,15,808.0,89.0,3.8,34.5,602.0,83.31,61.77
2016,8,2,16,30,791.0,86.0,3.8,34.0,553.0,72.69,53.55
2016,8,2,16,45,767.5,83.0,3.85,34.0,501.0,70.7,52.15
2016,8,2,17,0,744.0,80.0,3.9,34.0,449.0,68.65,50.69
2016,8,2,17,15,712.5,75.5,3.7,33.5,394.5,65.29,48.26
2016,8,2,17,30,681.0,71.0,3.5,33.0,340.0,61.86,45.73
2016,8,2,17,45,634.0,66.0,3.3,32.5,285.5,53.32,38.88
2016,8,2,18,0,587.0,61.0,3.1,32.0,231.0,49.46,35.79
2016,8,2,18,15,518.0,53.5,2.9,31.0,179.5,43.5,30.87
2016,8,2,18,30,449.0,46.0,2.7,30.0,128.0,37.57,25.74
2016,8,2,18,45,333.5,35.5,2.5,29.5,84.5,28.97,18.05
2016,8,2,19,0,218.0,25.0,2.3,29.0,41.0,20.47,8.07
2016,8,2,19,15,109.0,12.5,2.45,28.5,20.5,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,6,15,144.5,18.5,1.7,24.5,35.5,177.14,87.24
2016,8,3,6,30,289.0,37.0,1.9,25.0,71.0,347.29,268.7
2016,8,3,6,45,393.0,46.5,2.1,25.5,119.5,460.16,362.34
2016,8,3,7,0,497.0,56.0,2.3,26.0,168.0,577.97,454.06
2016,8,3,7,15,556.0,63.0,2.3,26.5,221.0,653.75,509.55
2016,8,3,7,30,615.0,70.0,2.3,27.0,274.0,730.13,562.45
2016,8,3,7,45,662.5,73.0,2.35,27.5,330.0,789.35,601.13
2016,8,3,8,0,710.0,76.0,2.4,28.0,386.0,842.21,634.08
2016,8,3,8,15,738.0,80.0,2.4,28.5,440.0,881.03,656.22
2016,8,3,8,30,766.0,84.0,2.4,29.0,494.0,917.17,676.16
2016,8,3,8,45,788.5,86.5,2.4,30.0,545.5,942.73,687.47
2016,8,3,9,0,811.0,89.0,2.4,31.0,597.0,952.01,688.22
2016,8,3,9,15,826.0,92.0,2.4,31.5,644.5,963.72,692.18
2016,8,3,9,30,841.0,95.0,2.4,32.0,692.0,971.81,693.94
2016,8,3,9,45,853.0,97.0,2.4,32.5,734.5,971.99,690.87
2016,8,3,10,0,865.0,99.0,2.4,33.0,777.0,968.38,685.69
2016,8,3,10,15,873.5,100.5,2.4,33.0,813.5,957.0,677.22
2016,8,3,10,30,882.0,102.0,2.4,33.0,850.0,941.86,666.62
2016,8,3,10,45,889.0,103.0,2.45,33.5,880.0,921.1,651.72
2016,8,3,11,0,896.0,104.0,2.5,34.0,910.0,896.7,634.66
2016,8,3,11,15,900.5,105.0,2.55,34.0,932.5,866.59,615.32
2016,8,3,11,30,905.0,106.0,2.6,34.0,955.0,833.16,593.81
2016,8,3,11,45,907.0,107.0,2.65,34.5,969.0,794.6,567.7
2016,8,3,12,0,909.0,108.0,2.7,35.0,983.0,753.23,538.69
2016,8,3,12,15,910.0,108.5,2.75,35.0,989.5,708.23,506.92
2016,8,3,12,30,911.0,109.0,2.8,35.0,996.0,661.05,472.84
2016,8,3,12,45,911.0,108.5,2.85,35.5,994.5,610.74,434.73
2016,8,3,13,0,911.0,108.0,2.9,36.0,993.0,558.94,394.6
2016,8,3,13,15,909.0,107.5,2.95,36.0,983.0,504.91,352.55
2016,8,3,13,30,907.0,107.0,3.0,36.0,973.0,449.95,308.54
2016,8,3,13,45,904.0,105.5,3.1,36.0,955.0,393.25,262.22
2016,8,3,14,0,901.0,104.0,3.2,36.0,937.0,336.07,214.86
2016,8,3,14,15,896.0,103.0,3.25,36.0,911.0,278.42,167.62
2016,8,3,14,30,891.0,102.0,3.3,36.0,885.0,220.9,123.2
2016,8,3,14,45,879.5,103.0,3.35,36.0,851.5,164.04,86.4
2016,8,3,15,0,868.0,104.0,3.4,36.0,818.0,108.43,64.65
2016,8,3,15,15,858.0,102.0,3.45,36.0,779.0,90.9,66.64
2016,8,3,15,30,848.0,100.0,3.5,36.0,740.0,90.09,66.17
2016,8,3,15,45,835.5,97.0,3.55,36.0,695.5,88.46,65.06
2016,8,3,16,0,823.0,94.0,3.6,36.0,651.0,86.62,63.8
2016,8,3,16,15,805.5,91.0,3.6,35.5,602.0,75.64,55.37
2016,8,3,16,30,788.0,88.0,3.6,35.0,553.0,73.94,54.33
2016,8,3,16,45,765.0,84.5,3.6,34.5,500.5,71.68,52.84
2016,8,3,17,0,742.0,81.0,3.6,34.0,448.0,69.33,51.25
2016,8,3,17,15,710.0,77.0,3.35,33.5,393.5,66.36,49.14
2016,8,3,17,30,678.0,73.0,3.1,33.0,339.0,58.53,42.98
2016,8,3,17,45,631.5,67.5,2.85,32.5,284.5,54.37,39.75
2016,8,3,18,0,585.0,62.0,2.6,32.0,230.0,50.19,36.4
2016,8,3,18,15,515.5,54.0,2.3,31.0,178.5,43.88,31.18
2016,8,3,18,30,446.0,46.0,2.0,30.0,127.0,37.58,25.72
2016,8,3,18,45,333.0,35.0,1.75,29.5,83.5,28.59,17.7
2016,8,3,19,0,220.0,24.0,1.5,29.0,40.0,19.66,6.97
2016,8,3,19,15,110.0,12.0,1.5,28.5,20.0,9.44,0.0
2016,8,3,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.65,27.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,6,15,155.0,17.5,2.3,23.5,35.5,190.05,86.07
2016,8,4,6,30,310.0,35.0,2.5,24.0,71.0,363.41,282.12
2016,8,4,6,45,412.5,44.0,2.7,24.5,119.5,474.43,375.69
2016,8,4,7,0,515.0,53.0,2.9,25.0,168.0,590.55,467.08
2016,8,4,7,15,573.0,59.5,2.9,25.5,221.5,664.94,522.3
2016,8,4,7,30,631.0,66.0,2.9,26.0,275.0,739.97,574.94
2016,8,4,7,45,676.0,69.5,2.95,27.0,330.5,791.98,607.86
2016,8,4,8,0,721.0,73.0,3.0,28.0,386.0,849.4,643.17
2016,8,4,8,15,748.5,76.5,3.0,28.5,440.0,887.15,664.81
2016,8,4,8,30,776.0,80.0,3.0,29.0,494.0,922.21,684.29
2016,8,4,8,45,796.5,83.0,3.0,30.0,545.5,946.42,694.88
2016,8,4,9,0,817.0,86.0,3.0,31.0,597.0,954.51,694.91
2016,8,4,9,15,832.5,88.5,3.0,31.5,644.5,966.18,698.92
2016,8,4,9,30,848.0,91.0,3.0,32.0,692.0,974.23,700.69
2016,8,4,9,45,858.5,93.5,3.0,32.5,734.0,973.47,697.0
2016,8,4,10,0,869.0,96.0,3.0,33.0,776.0,968.92,691.16
2016,8,4,10,15,877.5,97.5,3.0,33.0,813.0,957.51,682.57
2016,8,4,10,30,886.0,99.0,3.0,33.0,850.0,942.32,671.79
2016,8,4,10,45,890.5,101.5,3.0,33.5,879.0,920.68,655.7
2016,8,4,11,0,895.0,104.0,3.0,34.0,908.0,895.43,637.49
2016,8,4,11,15,899.5,105.0,3.05,34.0,930.5,865.3,617.85
2016,8,4,11,30,904.0,106.0,3.1,34.0,953.0,831.83,596.02
2016,8,4,11,45,905.0,108.0,3.2,34.5,967.5,793.31,569.87
2016,8,4,12,0,906.0,110.0,3.3,35.0,982.0,751.98,540.66
2016,8,4,12,15,907.5,110.0,3.35,35.0,988.0,706.94,508.5
2016,8,4,12,30,909.0,110.0,3.4,35.0,994.0,659.72,474.03
2016,8,4,12,45,906.0,111.5,3.45,35.5,992.0,609.03,435.28
2016,8,4,13,0,903.0,113.0,3.5,36.0,990.0,557.08,394.7
2016,8,4,13,15,901.0,112.5,3.5,36.0,979.5,503.28,352.43
2016,8,4,13,30,899.0,112.0,3.5,36.0,969.0,448.58,308.3
2016,8,4,13,45,893.5,112.5,3.55,36.0,950.5,392.46,262.21
2016,8,4,14,0,888.0,113.0,3.6,36.0,932.0,336.11,215.39
2016,8,4,14,15,882.5,112.0,3.6,36.0,906.5,278.89,168.49
2016,8,4,14,30,877.0,111.0,3.6,36.0,881.0,221.88,124.57
2016,8,4,14,45,869.0,109.5,3.6,36.0,848.0,164.71,87.61
2016,8,4,15,0,861.0,108.0,3.6,36.0,815.0,108.46,65.8
2016,8,4,15,15,850.5,106.0,3.6,35.5,776.0,92.77,68.28
2016,8,4,15,30,840.0,104.0,3.6,35.0,737.0,92.02,68.01
2016,8,4,15,45,828.0,100.5,3.6,35.0,692.5,90.21,66.74
2016,8,4,16,0,816.0,97.0,3.6,35.0,648.0,88.16,65.31
2016,8,4,16,15,798.0,94.0,3.6,34.5,598.5,77.36,57.0
2016,8,4,16,30,780.0,91.0,3.6,34.0,549.0,75.74,56.03
2016,8,4,16,45,758.5,86.5,3.6,34.0,497.0,72.92,53.96
2016,8,4,17,0,737.0,82.0,3.6,34.0,445.0,69.95,51.77
2016,8,4,17,15,704.5,77.5,3.35,33.5,390.5,66.65,49.39
2016,8,4,17,30,672.0,73.0,3.1,33.0,336.0,58.45,42.92
2016,8,4,17,45,629.0,67.0,2.9,32.5,282.0,53.99,39.45
2016,8,4,18,0,586.0,61.0,2.7,32.0,228.0,49.48,35.81
2016,8,4,18,15,516.0,53.0,2.55,31.0,176.5,43.14,30.55
2016,8,4,18,30,446.0,45.0,2.4,30.0,125.0,36.81,25.06
2016,8,4,18,45,333.5,34.0,2.3,29.5,81.5,27.81,17.0
2016,8,4,19,0,221.0,23.0,2.2,29.0,38.0,18.85,5.77
2016,8,4,19,15,110.5,11.5,2.3,28.5,19.0,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.45,26.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,6,15,151.0,17.5,1.65,24.0,35.0,185.85,74.3
2016,8,5,6,30,302.0,35.0,1.8,24.0,70.0,356.62,275.35
2016,8,5,6,45,399.0,45.5,2.0,24.5,118.0,464.49,366.26
2016,8,5,7,0,496.0,56.0,2.2,25.0,166.0,577.34,454.73
2016,8,5,7,15,556.5,63.0,2.25,25.5,219.5,654.56,511.85
2016,8,5,7,30,617.0,70.0,2.3,26.0,273.0,732.41,566.34
2016,8,5,7,45,661.0,74.5,2.35,26.5,329.0,790.39,604.33
2016,8,5,8,0,705.0,79.0,2.4,27.0,385.0,841.26,636.07
2016,8,5,8,15,734.0,83.5,2.35,27.5,439.0,881.68,659.01
2016,8,5,8,30,763.0,88.0,2.3,28.0,493.0,919.4,679.57
2016,8,5,8,45,785.0,91.0,2.3,28.5,545.0,945.01,692.26
2016,8,5,9,0,807.0,94.0,2.3,29.0,597.0,967.26,702.79
2016,8,5,9,15,822.5,96.5,2.2,29.5,644.5,965.41,696.85
2016,8,5,9,30,838.0,99.0,2.1,30.0,692.0,973.22,697.48
2016,8,5,9,45,849.5,101.5,2.05,30.5,734.5,973.26,693.77
2016,8,5,10,0,861.0,104.0,2.0,31.0,777.0,969.49,687.93
2016,8,5,10,15,869.5,105.5,2.0,31.0,813.5,957.91,679.35
2016,8,5,10,30,878.0,107.0,2.0,31.0,850.0,942.57,668.65
2016,8,5,10,45,884.0,108.5,2.0,31.5,879.5,921.19,652.98
2016,8,5,11,0,890.0,110.0,2.0,32.0,909.0,896.2,635.23
2016,8,5,11,15,894.0,111.0,2.05,32.0,931.0,865.52,615.69
2016,8,5,11,30,898.0,112.0,2.1,32.0,953.0,831.57,594.02
2016,8,5,11,45,893.5,117.5,2.15,32.5,965.5,791.61,567.15
2016,8,5,12,0,889.0,123.0,2.2,33.0,978.0,749.05,537.03
2016,8,5,12,15,890.0,123.0,2.25,33.0,983.5,703.94,505.33
2016,8,5,12,30,891.0,123.0,2.3,33.0,989.0,656.76,471.35
2016,8,5,12,45,888.5,124.0,2.4,33.5,986.5,606.46,433.5
2016,8,5,13,0,886.0,125.0,2.5,34.0,984.0,554.94,393.73
2016,8,5,13,15,883.5,124.5,2.55,34.0,973.0,501.48,352.04
2016,8,5,13,30,881.0,124.0,2.6,34.0,962.0,447.22,308.49
2016,8,5,13,45,875.0,124.0,2.65,34.0,943.0,391.36,262.73
2016,8,5,14,0,869.0,124.0,2.7,34.0,924.0,335.38,216.29
2016,8,5,14,15,862.5,122.5,2.75,34.0,898.0,278.53,169.79
2016,8,5,14,30,856.0,121.0,2.8,34.0,872.0,222.05,126.36
2016,8,5,14,45,837.5,125.0,2.9,34.0,836.5,167.56,91.82
2016,8,5,15,0,819.0,129.0,3.0,34.0,801.0,104.98,65.24
2016,8,5,15,15,807.0,126.5,3.05,33.5,761.5,91.72,68.02
2016,8,5,15,30,795.0,124.0,3.1,33.0,722.0,91.65,68.29
2016,8,5,15,45,781.0,120.5,3.15,33.0,677.5,90.8,67.79
2016,8,5,16,0,767.0,117.0,3.2,33.0,633.0,89.81,67.2
2016,8,5,16,15,747.0,113.0,3.2,32.5,584.0,88.19,66.25
2016,8,5,16,30,727.0,109.0,3.2,32.0,535.0,86.43,65.21
2016,8,5,16,45,703.5,103.5,3.25,32.0,483.0,76.91,57.7
2016,8,5,17,0,680.0,98.0,3.3,32.0,431.0,73.95,55.51
2016,8,5,17,15,644.0,92.5,3.05,31.5,377.0,70.61,53.1
2016,8,5,17,30,608.0,87.0,2.8,31.0,323.0,67.19,50.57
2016,8,5,17,45,564.5,78.5,2.55,31.0,270.0,61.41,45.9
2016,8,5,18,0,521.0,70.0,2.3,31.0,217.0,55.48,40.98
2016,8,5,18,15,447.0,60.5,2.15,30.5,166.5,48.33,34.94
2016,8,5,18,30,373.0,51.0,2.0,30.0,116.0,41.14,28.63
2016,8,5,18,45,267.0,37.0,1.85,29.5,75.0,28.25,17.3
2016,8,5,19,0,161.0,23.0,1.7,29.0,34.0,17.52,4.18
2016,8,5,19,15,80.5,11.5,1.7,28.5,17.0,9.05,0.0
2016,8,5,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.75,28.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,6,6,15,108.0,19.5,2.15,24.0,31.5,148.38,49.43
2016,8,6,6,30,216.0,39.0,2.4,24.0,63.0,287.71,222.63
2016,8,6,6,45,312.0,51.5,2.65,24.5,108.5,390.25,311.04
2016,8,6,7,0,408.0,64.0,2.9,25.0,154.0,499.61,398.79
2016,8,6,7,15,471.5,73.5,2.95,25.5,206.0,587.9,466.01
2016,8,6,7,30,535.0,83.0,3.0,26.0,258.0,670.43,525.64
2016,8,6,7,45,587.5,87.5,3.1,27.0,313.0,735.87,569.42
2016,8,6,8,0,640.0,92.0,3.2,28.0,368.0,800.2,610.69
2016,8,6,8,15,671.0,97.0,3.2,28.5,421.5,841.92,635.66
2016,8,6,8,30,702.0,102.0,3.2,29.0,475.0,881.25,658.55
2016,8,6,8,45,730.5,104.0,3.2,29.5,526.5,905.13,670.66
2016,8,6,9,0,759.0,106.0,3.2,30.0,578.0,932.75,685.28
2016,8,6,9,15,776.0,109.0,3.2,30.5,625.5,946.3,690.53
2016,8,6,9,30,793.0,112.0,3.2,31.0,673.0,956.21,693.61
2016,8,6,9,45,807.5,114.0,3.2,31.5,716.0,958.67,692.02
2016,8,6,10,0,822.0,116.0,3.2,32.0,759.0,943.63,679.34
2016,8,6,10,15,832.0,118.0,3.2,32.5,795.5,934.33,670.75
2016,8,6,10,30,842.0,120.0,3.2,33.0,832.0,921.29,659.9
2016,8,6,10,45,849.0,122.0,3.25,33.5,861.5,901.76,645.37
2016,8,6,11,0,856.0,124.0,3.3,34.0,891.0,878.64,628.68
2016,8,6,11,15,861.0,125.0,3.3,34.0,913.5,849.41,609.12
2016,8,6,11,30,866.0,126.0,3.3,34.0,936.0,816.92,587.47
2016,8,6,11,45,870.0,126.5,3.35,34.5,950.5,780.15,562.02
2016,8,6,12,0,874.0,127.0,3.4,35.0,965.0,740.53,533.04
2016,8,6,12,15,875.0,127.0,3.35,35.0,971.5,695.91,500.72
2016,8,6,12,30,876.0,127.0,3.3,35.0,978.0,649.27,466.31
2016,8,6,12,45,875.0,127.5,3.3,35.5,976.0,600.07,428.53
2016,8,6,13,0,874.0,128.0,3.3,36.0,974.0,549.55,388.94
2016,8,6,13,15,872.0,127.5,3.25,36.0,964.0,496.83,347.46
2016,8,6,13,30,870.0,127.0,3.2,36.0,954.0,443.27,304.25
2016,8,6,13,45,865.0,126.5,3.15,36.0,935.5,387.96,258.87
2016,8,6,14,0,860.0,126.0,3.1,36.0,917.0,332.45,212.88
2016,8,6,14,15,854.0,124.5,3.0,36.0,891.5,276.15,167.01
2016,8,6,14,30,848.0,123.0,2.9,36.0,866.0,220.15,124.29
2016,8,6,14,45,837.0,123.0,2.8,36.0,832.5,164.86,89.39
2016,8,6,15,0,826.0,123.0,2.7,36.0,799.0,110.81,70.07
2016,8,6,15,15,814.5,120.5,2.65,36.0,759.5,88.76,64.94
2016,8,6,15,30,803.0,118.0,2.6,36.0,720.0,88.54,64.94
2016,8,6,15,45,787.5,115.0,2.55,36.0,675.0,87.79,64.51
2016,8,6,16,0,772.0,112.0,2.5,36.0,630.0,86.91,64.01
2016,8,6,16,15,752.0,108.5,2.45,35.5,581.0,85.48,63.21
2016,8,6,16,30,732.0,105.0,2.4,35.0,532.0,83.93,62.34
2016,8,6,16,45,705.0,101.0,2.4,35.0,479.5,75.42,55.73
2016,8,6,17,0,678.0,97.0,2.4,35.0,427.0,73.3,54.25
2016,8,6,17,15,642.0,91.5,2.2,34.5,373.5,69.94,51.84
2016,8,6,17,30,606.0,86.0,2.0,34.0,320.0,66.5,49.33
2016,8,6,17,45,553.5,79.0,1.8,33.5,266.0,61.67,45.59
2016,8,6,18,0,501.0,72.0,1.6,33.0,212.0,56.81,41.7
2016,8,6,18,15,425.5,62.0,1.5,32.0,162.0,49.35,35.53
2016,8,6,18,30,350.0,52.0,1.4,31.0,112.0,39.56,27.16
2016,8,6,18,45,235.5,37.5,1.3,30.5,71.5,28.44,17.3
2016,8,6,19,0,121.0,23.0,1.2,30.0,31.0,17.4,3.08
2016,8,6,19,15,60.5,11.5,1.3,29.5,15.5,9.05,0.0
2016,8,6,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.85,28.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,7,6,15,98.5,19.5,2.5,24.5,30.5,140.12,36.49
2016,8,7,6,30,197.0,39.0,2.7,25.0,61.0,272.14,209.19
2016,8,7,6,45,309.0,51.0,2.9,25.5,108.0,387.17,307.65
2016,8,7,7,0,421.0,63.0,3.1,26.0,155.0,516.95,410.74
2016,8,7,7,15,484.5,72.0,3.15,26.5,207.0,598.49,472.54
2016,8,7,7,30,548.0,81.0,3.2,27.0,259.0,680.64,531.73
2016,8,7,7,45,606.0,83.5,3.25,28.0,315.5,748.95,577.15
2016,8,7,8,0,664.0,86.0,3.3,29.0,372.0,816.22,619.91
2016,8,7,8,15,694.0,91.0,3.3,29.5,425.5,857.19,644.11
2016,8,7,8,30,724.0,96.0,3.3,30.0,479.0,889.58,662.11
2016,8,7,8,45,752.0,97.5,3.3,30.5,531.0,919.32,678.09
2016,8,7,9,0,780.0,99.0,3.3,31.0,583.0,945.76,691.73
2016,8,7,9,15,796.0,102.0,3.2,31.5,630.5,958.25,695.5
2016,8,7,9,30,812.0,105.0,3.1,32.0,678.0,967.06,697.07
2016,8,7,9,45,826.5,106.0,3.05,32.5,720.5,954.91,685.66
2016,8,7,10,0,841.0,107.0,3.0,33.0,763.0,952.61,681.01
2016,8,7,10,15,850.0,109.0,2.95,33.5,799.5,942.2,671.29
2016,8,7,10,30,859.0,111.0,2.9,34.0,836.0,928.05,659.45
2016,8,7,10,45,866.5,112.0,2.85,34.5,865.5,907.8,643.95
2016,8,7,11,0,874.0,113.0,2.8,35.0,895.0,883.94,626.38
2016,8,7,11,15,878.5,114.0,2.8,35.0,917.5,853.99,606.64
2016,8,7,11,30,883.0,115.0,2.8,35.0,940.0,820.77,584.83
2016,8,7,11,45,887.0,115.0,2.8,35.5,954.5,783.21,559.0
2016,8,7,12,0,891.0,115.0,2.8,36.0,969.0,742.8,529.96
2016,8,7,12,15,892.0,115.0,2.8,36.0,975.0,697.73,497.9
2016,8,7,12,30,893.0,115.0,2.8,36.0,981.0,650.57,463.66
2016,8,7,12,45,892.0,115.0,2.85,36.5,979.0,600.44,425.75
2016,8,7,13,0,891.0,115.0,2.9,37.0,977.0,548.94,385.9
2016,8,7,13,15,889.0,114.5,2.95,37.0,966.5,495.48,344.32
2016,8,7,13,30,887.0,114.0,3.0,37.0,956.0,441.12,300.85
2016,8,7,13,45,883.0,113.0,3.05,37.0,937.5,385.03,255.1
2016,8,7,14,0,879.0,112.0,3.1,37.0,919.0,328.6,208.55
2016,8,7,14,15,873.0,111.0,3.1,37.0,893.5,271.56,162.26
2016,8,7,14,30,867.0,110.0,3.1,37.0,868.0,214.8,119.21
2016,8,7,14,45,849.0,114.5,3.1,37.0,832.5,160.1,85.52
2016,8,7,15,0,831.0,119.0,3.1,37.0,797.0,107.31,68.28
2016,8,7,15,15,820.0,116.5,3.1,37.0,758.0,97.27,71.35
2016,8,7,15,30,809.0,114.0,3.1,37.0,719.0,86.52,63.09
2016,8,7,15,45,794.0,111.0,3.1,37.0,674.5,85.67,62.6
2016,8,7,16,0,779.0,108.0,3.1,37.0,630.0,84.7,62.01
2016,8,7,16,15,760.0,104.5,3.1,36.5,581.0,83.17,61.14
2016,8,7,16,30,741.0,101.0,3.1,36.0,532.0,81.53,60.19
2016,8,7,16,45,714.0,97.0,3.1,36.0,479.5,79.25,58.59
2016,8,7,17,0,687.0,93.0,3.1,36.0,427.0,70.92,52.11
2016,8,7,17,15,652.0,87.5,2.9,35.5,373.0,67.45,49.62
2016,8,7,17,30,617.0,82.0,2.7,35.0,319.0,63.9,47.01
2016,8,7,17,45,564.5,75.5,2.5,34.5,265.0,59.31,43.47
2016,8,7,18,0,512.0,69.0,2.3,34.0,211.0,54.71,39.78
2016,8,7,18,15,437.0,59.5,2.1,33.0,161.0,47.55,33.87
2016,8,7,18,30,362.0,50.0,1.9,32.0,111.0,40.36,27.66
2016,8,7,18,45,246.0,36.0,1.75,31.5,70.5,27.41,16.3
2016,8,7,19,0,130.0,22.0,1.6,31.0,30.0,16.69,1.46
2016,8,7,19,15,65.0,11.0,1.75,30.5,15.0,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,29.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,6,15,67.0,21.0,2.5,25.0,28.0,102.59,16.81
2016,8,8,6,30,134.0,42.0,2.6,25.0,56.0,206.28,157.41
2016,8,8,6,45,239.5,57.0,2.75,25.5,101.5,335.92,266.95
2016,8,8,7,0,345.0,72.0,2.9,26.0,147.0,454.84,363.13
2016,8,8,7,15,411.5,83.5,2.9,26.5,198.5,537.04,426.15
2016,8,8,7,30,478.0,95.0,2.9,27.0,250.0,621.36,487.64
2016,8,8,7,45,542.5,98.5,2.95,27.5,306.0,705.26,546.15
2016,8,8,8,0,607.0,102.0,3.0,28.0,362.0,780.2,595.99
2016,8,8,8,15,640.0,108.0,2.95,28.5,415.5,824.92,622.79
2016,8,8,8,30,673.0,114.0,2.9,29.0,469.0,867.25,647.42
2016,8,8,8,45,704.0,116.0,2.9,30.0,521.5,899.72,663.94
2016,8,8,9,0,735.0,118.0,2.9,31.0,574.0,921.98,673.49
2016,8,8,9,15,753.0,121.5,2.85,31.5,621.0,937.06,679.38
2016,8,8,9,30,771.0,125.0,2.8,32.0,668.0,948.47,683.0
2016,8,8,9,45,787.0,127.0,2.8,32.5,711.0,952.4,682.35
2016,8,8,10,0,803.0,129.0,2.8,33.0,754.0,952.46,679.45
2016,8,8,10,15,813.0,131.0,2.8,33.5,790.5,942.75,670.56
2016,8,8,10,30,823.0,133.0,2.8,34.0,827.0,929.24,659.51
2016,8,8,10,45,831.0,134.5,2.8,34.5,856.5,896.08,636.13
2016,8,8,11,0,839.0,136.0,2.8,35.0,886.0,873.37,619.72
2016,8,8,11,15,844.5,137.0,2.8,35.0,908.5,844.59,600.69
2016,8,8,11,30,850.0,138.0,2.8,35.0,931.0,812.56,579.6
2016,8,8,11,45,856.0,136.5,2.85,35.5,946.0,775.86,554.31
2016,8,8,12,0,862.0,135.0,2.9,36.0,961.0,736.32,525.67
2016,8,8,12,15,863.0,135.5,2.9,36.0,967.0,692.2,494.21
2016,8,8,12,30,864.0,136.0,2.9,36.0,973.0,646.07,460.65
2016,8,8,12,45,861.5,137.0,2.95,36.5,970.5,596.52,423.13
2016,8,8,13,0,859.0,138.0,3.0,37.0,968.0,545.83,383.87
2016,8,8,13,15,856.5,137.5,3.0,37.0,957.5,493.29,342.93
2016,8,8,13,30,854.0,137.0,3.0,37.0,947.0,440.02,300.31
2016,8,8,13,45,847.0,137.5,3.0,37.5,928.0,385.13,255.12
2016,8,8,14,0,840.0,138.0,3.0,38.0,909.0,330.28,209.72
2016,8,8,14,15,833.5,136.5,2.95,37.5,883.0,274.71,165.39
2016,8,8,14,30,827.0,135.0,2.9,37.0,857.0,219.53,124.2
2016,8,8,14,45,815.0,135.0,2.9,37.0,823.0,156.37,84.23
2016,8,8,15,0,803.0,135.0,2.9,37.0,789.0,102.21,75.01
2016,8,8,15,15,791.0,132.0,2.9,36.5,750.0,94.53,69.36
2016,8,8,15,30,779.0,129.0,2.9,36.0,711.0,94.3,69.51
2016,8,8,15,45,762.0,126.5,2.95,36.0,666.0,94.1,69.53
2016,8,8,16,0,745.0,124.0,3.0,36.0,621.0,93.81,69.52
2016,8,8,16,15,724.0,120.0,3.0,35.5,572.0,85.07,62.93
2016,8,8,16,30,703.0,116.0,3.0,35.0,523.0,83.59,62.11
2016,8,8,16,45,674.5,111.0,3.0,35.0,470.5,81.2,60.43
2016,8,8,17,0,646.0,106.0,3.0,35.0,418.0,78.7,58.65
2016,8,8,17,15,608.0,99.5,2.8,34.5,364.0,74.91,55.93
2016,8,8,17,30,570.0,93.0,2.6,34.0,310.0,71.01,53.06
2016,8,8,17,45,518.5,84.5,2.4,34.0,257.5,65.36,48.54
2016,8,8,18,0,467.0,76.0,2.2,34.0,205.0,59.6,43.81
2016,8,8,18,15,389.0,65.0,2.05,33.0,155.5,49.0,35.04
2016,8,8,18,30,311.0,54.0,1.9,32.0,106.0,40.65,27.86
2016,8,8,18,45,202.5,38.0,1.75,31.5,66.5,28.61,17.17
2016,8,8,19,0,94.0,22.0,1.6,31.0,27.0,16.59,0.0
2016,8,8,19,15,47.0,11.0,1.8,31.0,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,6,15,98.0,19.0,2.6,25.5,29.5,137.6,11.23
2016,8,9,6,30,196.0,38.0,2.8,26.0,59.0,270.75,206.01
2016,8,9,6,45,305.5,50.0,3.0,26.5,105.0,383.21,303.09
2016,8,9,7,0,415.0,62.0,3.2,27.0,151.0,510.41,404.2
2016,8,9,7,15,480.0,71.0,3.2,27.5,203.5,593.19,466.88
2016,8,9,7,30,545.0,80.0,3.2,28.0,256.0,676.67,526.83
2016,8,9,7,45,603.5,83.0,3.2,28.5,312.5,746.03,573.83
2016,8,9,8,0,662.0,86.0,3.2,29.0,369.0,814.41,618.28
2016,8,9,8,15,693.0,91.0,3.15,29.5,423.0,856.31,642.8
2016,8,9,8,30,724.0,96.0,3.1,30.0,477.0,889.58,661.0
2016,8,9,8,45,754.5,96.5,3.05,30.5,530.0,920.58,677.4
2016,8,9,9,0,785.0,97.0,3.0,31.0,583.0,948.27,691.37
2016,8,9,9,15,801.5,100.0,2.95,31.5,630.5,961.18,695.66
2016,8,9,9,30,818.0,103.0,2.9,32.0,678.0,956.97,689.11
2016,8,9,9,45,833.0,104.0,2.9,33.0,721.5,958.75,685.79
2016,8,9,10,0,848.0,105.0,2.9,34.0,765.0,956.76,680.2
2016,8,9,10,15,857.5,107.0,2.9,34.0,801.5,946.64,672.43
2016,8,9,10,30,867.0,109.0,2.9,34.0,838.0,932.7,662.48
2016,8,9,10,45,875.0,109.5,2.9,34.5,868.0,912.13,647.12
2016,8,9,11,0,883.0,110.0,2.9,35.0,898.0,887.92,629.65
2016,8,9,11,15,887.5,111.0,2.95,35.5,920.5,857.61,608.72
2016,8,9,11,30,892.0,112.0,3.0,36.0,943.0,824.01,585.72
2016,8,9,11,45,898.0,110.5,3.1,36.5,958.5,786.33,560.34
2016,8,9,12,0,904.0,109.0,3.2,37.0,974.0,745.7,531.63
2016,8,9,12,15,905.0,109.0,3.3,37.0,980.0,700.08,499.47
2016,8,9,12,30,906.0,109.0,3.4,37.0,986.0,652.31,464.97
2016,8,9,12,45,906.0,109.0,3.5,37.0,984.0,602.1,427.74
2016,8,9,13,0,906.0,109.0,3.6,37.0,982.0,550.34,388.24
2016,8,9,13,15,903.5,108.5,3.65,37.0,971.5,495.77,345.44
2016,8,9,13,30,901.0,108.0,3.7,37.0,961.0,440.31,300.74
2016,8,9,13,45,897.5,107.0,3.8,37.5,942.5,383.49,253.56
2016,8,9,14,0,894.0,106.0,3.9,38.0,924.0,326.25,205.75
2016,8,9,14,15,888.5,105.0,3.9,38.0,898.0,268.34,158.79
2016,8,9,14,30,883.0,104.0,3.9,38.0,872.0,210.65,115.33
2016,8,9,14,45,875.0,102.0,3.95,38.0,839.0,152.56,79.7
2016,8,9,15,0,867.0,100.0,4.0,38.0,806.0,95.43,69.49
2016,8,9,15,15,857.0,98.0,4.0,37.5,766.5,88.93,64.74
2016,8,9,15,30,847.0,96.0,4.0,37.0,727.0,88.0,64.31
2016,8,9,15,45,833.0,94.0,4.0,37.0,682.0,86.77,63.51
2016,8,9,16,0,819.0,92.0,4.0,37.0,637.0,85.37,62.6
2016,8,9,16,15,801.0,89.0,3.95,36.5,587.0,74.45,54.24
2016,8,9,16,30,783.0,86.0,3.9,36.0,537.0,72.69,53.15
2016,8,9,16,45,758.0,82.5,3.9,36.0,484.0,70.32,51.46
2016,8,9,17,0,733.0,79.0,3.9,36.0,431.0,67.88,49.69
2016,8,9,17,15,699.0,74.5,3.75,35.5,376.5,64.47,47.23
2016,8,9,17,30,665.0,70.0,3.6,35.0,322.0,56.36,40.86
2016,8,9,17,45,614.5,64.5,3.45,34.5,267.5,52.1,37.55
2016,8,9,18,0,564.0,59.0,3.3,34.0,213.0,47.85,34.12
2016,8,9,18,15,489.0,51.0,2.95,33.0,162.0,41.47,28.82
2016,8,9,18,30,414.0,43.0,2.6,32.0,111.0,35.14,23.3
2016,8,9,18,45,289.5,31.0,2.3,31.5,69.5,25.3,14.44
2016,8,9,19,0,165.0,19.0,2.0,31.0,28.0,15.5,0.0
2016,8,9,19,15,82.5,9.5,2.0,30.5,14.0,7.47,0.0
2016,8,9,19,30,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,6,15,83.5,19.5,2.4,25.0,28.0,112.35,0.0
2016,8,10,6,30,167.0,39.0,2.6,25.0,56.0,248.58,188.69
2016,8,10,6,45,270.0,53.0,2.8,25.5,101.5,357.28,283.67
2016,8,10,7,0,373.0,67.0,3.0,26.0,147.0,473.52,377.31
2016,8,10,7,15,439.0,77.5,3.05,26.5,198.5,554.65,439.63
2016,8,10,7,30,505.0,88.0,3.1,27.0,250.0,647.58,507.55
2016,8,10,7,45,566.0,91.5,3.2,27.5,306.0,720.11,557.81
2016,8,10,8,0,627.0,95.0,3.3,28.0,362.0,791.47,605.44
2016,8,10,8,15,659.5,100.5,3.3,28.5,415.5,835.15,631.89
2016,8,10,8,30,692.0,106.0,3.3,29.0,469.0,876.43,656.22
2016,8,10,8,45,725.0,106.5,3.3,30.0,522.0,902.29,668.37
2016,8,10,9,0,758.0,107.0,3.3,31.0,575.0,932.62,683.4
2016,8,10,9,15,775.0,110.5,3.25,31.5,622.5,946.58,688.52
2016,8,10,9,30,792.0,114.0,3.2,32.0,670.0,956.84,691.44
2016,8,10,9,45,809.0,114.5,3.15,32.5,713.0,959.84,689.82
2016,8,10,10,0,826.0,115.0,3.1,33.0,756.0,945.4,677.22
2016,8,10,10,15,835.5,117.0,3.1,33.5,792.5,935.31,668.14
2016,8,10,10,30,845.0,119.0,3.1,34.0,829.0,921.49,656.83
2016,8,10,10,45,854.5,119.0,3.1,34.5,859.0,902.01,642.11
2016,8,10,11,0,864.0,119.0,3.1,35.0,889.0,878.91,625.24
2016,8,10,11,15,868.5,120.0,3.1,35.0,911.5,848.86,605.3
2016,8,10,11,30,873.0,121.0,3.1,35.0,934.0,815.57,583.28
2016,8,10,11,45,877.0,121.5,3.15,35.5,948.5,778.39,557.77
2016,8,10,12,0,881.0,122.0,3.2,36.0,963.0,738.35,528.65
2016,8,10,12,15,882.0,122.0,3.25,36.5,969.0,693.29,495.5
2016,8,10,12,30,883.0,122.0,3.3,37.0,975.0,646.16,460.27
2016,8,10,12,45,882.0,122.0,3.35,37.5,973.0,596.09,422.21
2016,8,10,13,0,881.0,122.0,3.4,38.0,971.0,544.67,382.25
2016,8,10,13,15,879.0,121.5,3.4,38.0,960.5,491.32,340.53
2016,8,10,13,30,877.0,121.0,3.4,38.0,950.0,437.09,297.02
2016,8,10,13,45,872.0,120.5,3.45,38.0,931.5,381.12,251.38
2016,8,10,14,0,867.0,120.0,3.5,38.0,913.0,324.94,205.17
2016,8,10,14,15,861.0,118.5,3.5,38.0,886.5,267.96,159.23
2016,8,10,14,30,855.0,117.0,3.5,38.0,860.0,211.29,116.88
2016,8,10,14,45,847.0,115.0,3.55,38.0,827.0,154.67,82.59
2016,8,10,15,0,839.0,113.0,3.6,38.0,794.0,99.0,72.25
2016,8,10,15,15,828.0,111.0,3.65,37.5,754.5,94.86,69.38
2016,8,10,15,30,817.0,109.0,3.7,37.0,715.0,94.15,69.15
2016,8,10,15,45,802.0,106.5,3.75,37.0,670.0,83.44,60.88
2016,8,10,16,0,787.0,104.0,3.8,37.0,625.0,82.63,60.43
2016,8,10,16,15,767.5,100.5,3.8,36.5,575.5,80.96,59.44
2016,8,10,16,30,748.0,97.0,3.8,36.0,526.0,79.18,58.36
2016,8,10,16,45,701.0,99.0,3.85,36.0,470.0,74.28,54.65
2016,8,10,17,0,654.0,101.0,3.9,36.0,414.0,75.67,56.0
2016,8,10,17,15,638.0,90.0,3.85,35.5,363.0,69.04,50.96
2016,8,10,17,30,622.0,79.0,3.8,35.0,312.0,61.99,45.49
2016,8,10,17,45,568.5,72.5,3.75,34.5,258.0,57.3,41.84
2016,8,10,18,0,515.0,66.0,3.7,34.0,204.0,52.61,38.05
2016,8,10,18,15,436.0,56.5,3.55,33.5,154.0,45.33,31.92
2016,8,10,18,30,357.0,47.0,3.4,33.0,104.0,38.05,25.53
2016,8,10,18,45,178.5,36.0,3.3,32.5,64.5,27.06,15.63
2016,8,10,19,0,0.0,25.0,3.2,32.0,25.0,18.03,0.0
2016,8,10,19,15,0.0,12.5,3.2,31.5,12.5,9.83,0.0
2016,8,10,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
