Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,0,15,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,18.0,2.55,25.5,27.5,130.3,0.0
2016,8,11,6,30,186.0,36.0,2.7,26.0,55.0,259.7,195.95
2016,8,11,6,45,304.5,47.0,2.9,26.5,101.5,377.9,298.48
2016,8,11,7,0,423.0,58.0,3.1,27.0,148.0,513.38,406.01
2016,8,11,7,15,417.0,77.0,3.15,27.5,188.0,533.37,421.94
2016,8,11,7,30,411.0,96.0,3.2,28.0,228.0,558.56,440.21
2016,8,11,7,45,378.5,124.0,3.3,28.5,263.5,566.72,444.01
2016,8,11,8,0,346.0,152.0,3.4,29.0,299.0,545.5,425.5
2016,8,11,8,15,375.5,170.5,3.4,29.5,350.0,621.63,478.19
2016,8,11,8,30,405.0,189.0,3.4,30.0,401.0,671.33,510.61
2016,8,11,8,45,588.0,143.5,3.45,31.0,487.0,813.83,608.2
2016,8,11,9,0,771.0,98.0,3.5,32.0,573.0,934.92,684.17
2016,8,11,9,15,573.5,194.0,3.45,32.5,563.0,831.83,610.98
2016,8,11,9,30,376.0,290.0,3.4,33.0,553.0,701.73,515.11
2016,8,11,9,45,603.0,199.5,3.35,33.5,652.5,854.15,621.13
2016,8,11,10,0,830.0,109.0,3.3,34.0,752.0,942.65,674.92
2016,8,11,10,15,839.5,111.0,3.3,34.5,788.5,932.61,665.08
2016,8,11,10,30,849.0,113.0,3.3,35.0,825.0,918.82,653.79
2016,8,11,10,45,647.0,240.0,3.3,35.5,794.0,850.19,605.58
2016,8,11,11,0,445.0,367.0,3.3,36.0,763.0,753.06,534.76
2016,8,11,11,15,658.0,243.0,3.35,36.0,845.5,800.74,571.01
2016,8,11,11,30,871.0,119.0,3.4,36.0,928.0,811.45,580.06
2016,8,11,11,45,866.5,125.0,3.45,36.5,940.5,772.3,552.85
2016,8,11,12,0,862.0,131.0,3.5,37.0,953.0,730.6,522.29
2016,8,11,12,15,863.0,131.5,3.55,37.0,959.0,686.41,490.72
2016,8,11,12,30,864.0,132.0,3.6,37.0,965.0,640.18,456.95
2016,8,11,12,45,860.5,134.0,3.7,37.5,962.0,590.61,419.19
2016,8,11,13,0,857.0,136.0,3.8,38.0,959.0,539.91,379.7
2016,8,11,13,15,642.5,272.0,3.8,38.0,885.5,478.93,333.68
2016,8,11,13,30,428.0,408.0,3.8,38.0,812.0,433.61,300.59
2016,8,11,13,45,633.0,272.5,3.85,38.0,856.5,382.97,257.91
2016,8,11,14,0,838.0,137.0,3.9,38.0,901.0,324.43,205.72
2016,8,11,14,15,831.5,135.0,3.85,37.5,875.0,268.49,161.05
2016,8,11,14,30,825.0,133.0,3.8,37.0,849.0,212.95,119.91
2016,8,11,14,45,620.5,231.5,3.8,37.0,758.5,175.64,106.07
2016,8,11,15,0,416.0,330.0,3.8,37.0,668.0,176.01,132.25
2016,8,11,15,15,598.5,227.5,3.7,37.0,685.5,131.65,98.19
2016,8,11,15,30,781.0,125.0,3.6,37.0,703.0,92.33,67.69
2016,8,11,15,45,767.0,121.0,3.55,37.0,658.5,91.19,67.0
2016,8,11,16,0,753.0,117.0,3.5,37.0,614.0,89.88,66.17
2016,8,11,16,15,732.0,113.5,3.45,36.5,565.0,88.56,65.48
2016,8,11,16,30,711.0,110.0,3.4,36.0,516.0,80.3,59.26
2016,8,11,16,45,687.0,103.5,3.35,36.0,464.5,76.88,56.74
2016,8,11,17,0,663.0,97.0,3.3,36.0,413.0,73.26,54.05
2016,8,11,17,15,625.5,91.5,3.1,35.5,359.0,69.9,51.65
2016,8,11,17,30,588.0,86.0,2.9,35.0,305.0,66.48,49.15
2016,8,11,17,45,536.0,78.0,2.75,35.0,252.0,60.97,44.74
2016,8,11,18,0,484.0,70.0,2.6,35.0,199.0,55.37,40.13
2016,8,11,18,15,404.0,59.5,2.3,34.0,149.5,47.48,33.59
2016,8,11,18,30,324.0,49.0,2.0,33.0,100.0,37.22,24.82
2016,8,11,18,45,206.5,33.5,1.75,32.5,61.0,25.39,14.19
2016,8,11,19,0,89.0,18.0,1.5,32.0,22.0,13.63,0.0
2016,8,11,19,15,44.5,9.0,1.7,32.0,11.0,7.08,0.0
2016,8,11,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,64.0,19.0,3.05,25.5,25.5,95.23,0.0
2016,8,12,6,30,128.0,38.0,3.2,26.0,51.0,195.54,146.33
2016,8,12,6,45,231.5,54.0,3.35,26.5,95.5,325.65,257.65
2016,8,12,7,0,335.0,70.0,3.5,27.0,140.0,443.9,353.89
2016,8,12,7,15,403.0,81.5,3.5,27.5,191.5,527.09,418.3
2016,8,12,7,30,471.0,93.0,3.5,28.0,243.0,612.55,481.23
2016,8,12,7,45,531.0,98.0,3.55,28.5,298.0,693.48,538.11
2016,8,12,8,0,591.0,103.0,3.6,29.0,353.0,765.57,586.47
2016,8,12,8,15,625.0,109.5,3.55,29.5,406.0,811.68,614.73
2016,8,12,8,30,659.0,116.0,3.5,30.0,459.0,855.41,640.73
2016,8,12,8,45,690.0,118.0,3.5,31.0,511.5,887.71,657.39
2016,8,12,9,0,721.0,120.0,3.5,32.0,564.0,916.9,671.74
2016,8,12,9,15,739.5,124.0,3.4,32.5,611.0,925.41,673.1
2016,8,12,9,30,758.0,128.0,3.3,33.0,658.0,937.75,677.21
2016,8,12,9,45,773.0,130.5,3.2,34.0,700.5,941.13,674.18
2016,8,12,10,0,788.0,133.0,3.1,35.0,743.0,940.64,668.89
2016,8,12,10,15,798.5,135.0,3.0,35.5,779.0,931.36,659.59
2016,8,12,10,30,809.0,137.0,2.9,36.0,815.0,918.27,648.14
2016,8,12,10,45,815.0,140.0,2.8,36.5,844.0,898.27,632.54
2016,8,12,11,0,821.0,143.0,2.7,37.0,873.0,874.64,614.88
2016,8,12,11,15,826.0,144.5,2.6,37.0,895.0,832.54,586.87
2016,8,12,11,30,831.0,146.0,2.5,37.0,917.0,800.65,565.55
2016,8,12,11,45,811.5,162.5,2.45,37.5,925.5,770.68,543.1
2016,8,12,12,0,792.0,179.0,2.4,38.0,934.0,726.71,511.06
2016,8,12,12,15,793.5,179.5,2.4,38.0,940.0,683.14,480.66
2016,8,12,12,30,795.0,180.0,2.4,38.0,946.0,637.55,448.16
2016,8,12,12,45,791.5,182.0,2.4,38.5,943.0,588.46,411.58
2016,8,12,13,0,788.0,184.0,2.4,39.0,940.0,538.4,373.49
2016,8,12,13,15,785.0,183.0,2.4,39.0,929.5,485.93,333.56
2016,8,12,13,30,782.0,182.0,2.4,39.0,919.0,433.02,292.22
2016,8,12,13,45,775.5,182.0,2.45,39.0,900.5,379.27,249.51
2016,8,12,14,0,769.0,182.0,2.5,39.0,882.0,325.8,206.62
2016,8,12,14,15,761.5,179.5,2.45,39.0,856.0,271.12,163.65
2016,8,12,14,30,754.0,177.0,2.4,39.0,830.0,217.28,124.41
2016,8,12,14,45,726.0,185.0,2.4,39.0,793.0,159.58,90.32
2016,8,12,15,0,698.0,193.0,2.4,39.0,756.0,112.98,82.64
2016,8,12,15,15,683.5,188.5,2.35,38.5,717.0,113.4,83.38
2016,8,12,15,30,669.0,184.0,2.3,38.0,678.0,113.7,83.99
2016,8,12,15,45,653.5,177.5,2.3,38.0,634.5,112.68,83.42
2016,8,12,16,0,638.0,171.0,2.3,38.0,591.0,111.45,82.71
2016,8,12,16,15,613.5,164.5,2.25,37.5,542.5,109.77,81.84
2016,8,12,16,30,589.0,158.0,2.2,37.0,494.0,107.92,80.85
2016,8,12,16,45,558.5,149.5,2.15,37.0,442.5,102.85,77.13
2016,8,12,17,0,528.0,141.0,2.1,37.0,391.0,98.12,73.67
2016,8,12,17,15,486.0,131.0,1.9,36.5,338.5,92.05,69.23
2016,8,12,17,30,444.0,121.0,1.7,36.0,286.0,85.8,64.56
2016,8,12,17,45,390.0,107.5,1.5,36.0,234.5,76.95,57.5
2016,8,12,18,0,336.0,94.0,1.3,36.0,183.0,67.87,50.08
2016,8,12,18,15,262.0,77.0,1.15,35.0,136.0,56.21,40.5
2016,8,12,18,30,188.0,60.0,1.0,34.0,89.0,43.79,29.96
2016,8,12,18,45,94.0,38.5,0.9,33.5,53.0,28.32,16.21
2016,8,12,19,0,0.0,17.0,0.8,33.0,17.0,12.76,0.0
2016,8,12,19,15,0.0,8.5,0.8,32.5,8.5,6.69,0.0
2016,8,12,19,30,0.0,0.0,0.8,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.85,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.9,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.95,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.9,28.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.95,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,13,6,15,13.0,16.0,0.95,25.0,17.5,27.68,0.0
2016,8,13,6,30,26.0,32.0,1.0,25.0,35.0,61.54,42.29
2016,8,13,6,45,77.0,61.5,1.05,25.5,76.5,166.69,129.81
2016,8,13,7,0,128.0,91.0,1.1,26.0,118.0,252.57,200.04
2016,8,13,7,15,142.5,106.5,1.2,26.0,145.0,277.8,221.07
2016,8,13,7,30,157.0,122.0,1.3,26.0,172.0,305.55,243.14
2016,8,13,7,45,155.5,148.0,1.45,26.0,205.0,333.91,264.16
2016,8,13,8,0,154.0,174.0,1.6,26.0,238.0,360.53,283.31
2016,8,13,8,15,194.5,197.0,1.6,26.0,290.0,424.11,330.71
2016,8,13,8,30,235.0,220.0,1.6,26.0,342.0,511.58,393.55
2016,8,13,8,45,359.0,214.0,1.65,26.5,423.0,623.96,474.32
2016,8,13,9,0,483.0,208.0,1.7,27.0,504.0,763.31,569.1
2016,8,13,9,15,416.5,252.0,1.6,27.0,522.5,735.28,543.82
2016,8,13,9,30,350.0,296.0,1.5,27.0,541.0,682.09,503.79
2016,8,13,9,45,419.5,290.0,1.45,27.5,601.5,754.9,551.45
2016,8,13,10,0,489.0,284.0,1.4,28.0,662.0,802.42,580.38
2016,8,13,10,15,275.0,332.0,1.3,28.0,546.5,605.87,442.22
2016,8,13,10,30,61.0,380.0,1.2,28.0,431.0,397.26,291.52
2016,8,13,10,45,80.0,407.0,1.2,28.0,477.0,431.69,317.05
2016,8,13,11,0,99.0,434.0,1.2,28.0,523.0,463.53,338.91
2016,8,13,11,15,57.0,353.5,1.2,28.0,405.0,345.93,254.5
2016,8,13,11,30,15.0,273.0,1.2,28.0,287.0,227.57,167.77
2016,8,13,11,45,19.0,311.5,1.25,28.0,329.5,259.28,191.49
2016,8,13,12,0,23.0,350.0,1.3,28.0,372.0,289.64,213.41
2016,8,13,12,15,107.5,422.0,1.35,28.0,525.5,407.43,298.75
2016,8,13,12,30,192.0,494.0,1.4,28.0,679.0,496.26,360.15
2016,8,13,12,45,112.0,444.0,1.45,28.0,552.0,394.9,287.8
2016,8,13,13,0,32.0,394.0,1.5,28.0,425.0,306.83,224.92
2016,8,13,13,15,28.5,375.5,1.55,28.0,403.0,284.9,209.35
2016,8,13,13,30,25.0,357.0,1.6,28.0,381.0,264.23,194.33
2016,8,13,13,45,59.0,401.0,1.7,28.0,455.0,296.09,216.87
2016,8,13,14,0,93.0,445.0,1.8,28.0,529.0,320.19,232.92
2016,8,13,14,15,199.0,426.5,1.9,27.5,600.0,305.71,218.34
2016,8,13,14,30,305.0,408.0,2.0,27.0,671.0,276.07,192.75
2016,8,13,14,45,265.5,398.5,2.1,27.0,621.0,239.02,169.85
2016,8,13,15,0,226.0,389.0,2.2,27.0,571.0,225.08,176.06
2016,8,13,15,15,248.0,363.5,2.25,27.0,554.0,201.02,157.51
2016,8,13,15,30,270.0,338.0,2.3,27.0,537.0,192.67,151.32
2016,8,13,15,45,338.0,298.5,2.35,27.0,531.0,178.21,140.21
2016,8,13,16,0,406.0,259.0,2.4,27.0,525.0,162.17,127.76
2016,8,13,16,15,320.5,252.0,2.45,26.5,452.0,157.4,124.61
2016,8,13,16,30,235.0,245.0,2.5,26.0,379.0,158.95,126.58
2016,8,13,16,45,259.5,215.5,2.55,26.0,349.0,138.42,110.21
2016,8,13,17,0,284.0,186.0,2.6,26.0,319.0,123.23,98.11
2016,8,13,17,15,252.5,168.5,2.55,26.0,275.5,112.9,89.89
2016,8,13,17,30,221.0,151.0,2.5,26.0,232.0,102.21,81.23
2016,8,13,17,45,198.0,127.0,2.45,26.0,190.5,87.48,68.99
2016,8,13,18,0,175.0,103.0,2.4,26.0,149.0,72.22,56.04
2016,8,13,18,15,131.5,80.0,2.25,25.5,110.0,57.28,43.16
2016,8,13,18,30,88.0,57.0,2.1,25.0,71.0,41.36,29.16
2016,8,13,18,45,44.0,34.5,2.0,25.0,41.5,25.55,14.53
2016,8,13,19,0,0.0,12.0,1.9,25.0,12.0,9.44,0.0
2016,8,13,19,15,0.0,6.0,1.8,25.0,6.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,11.5,3.05,23.0,11.5,8.76,0.0
2016,8,14,6,30,0.0,23.0,3.1,23.0,23.0,17.56,7.8
2016,8,14,6,45,0.0,44.5,3.2,23.5,44.5,39.87,26.73
2016,8,14,7,0,0.0,66.0,3.3,24.0,66.0,60.96,44.45
2016,8,14,7,15,7.5,88.0,3.3,24.0,90.5,88.43,67.59
2016,8,14,7,30,15.0,110.0,3.3,24.0,115.0,115.37,89.94
2016,8,14,7,45,7.5,118.0,3.35,24.5,120.5,110.75,85.43
2016,8,14,8,0,0.0,126.0,3.4,25.0,126.0,107.28,81.8
2016,8,14,8,15,2.5,144.0,3.45,25.0,145.5,124.8,95.66
2016,8,14,8,30,5.0,162.0,3.5,25.0,165.0,142.23,109.25
2016,8,14,8,45,132.5,211.5,3.6,25.0,292.5,364.61,286.8
2016,8,14,9,0,260.0,261.0,3.7,25.0,420.0,571.21,442.25
2016,8,14,9,15,255.0,289.5,3.75,25.0,456.5,589.62,452.64
2016,8,14,9,30,250.0,318.0,3.8,25.0,493.0,605.68,462.29
2016,8,14,9,45,268.0,326.5,3.9,25.5,524.5,620.75,471.5
2016,8,14,10,0,286.0,335.0,4.0,26.0,556.0,634.0,479.38
2016,8,14,10,15,145.5,249.0,4.05,26.0,361.5,377.67,289.38
2016,8,14,10,30,5.0,163.0,4.1,26.0,167.0,133.41,99.27
2016,8,14,10,45,82.5,304.5,4.15,26.0,377.5,356.07,271.09
2016,8,14,11,0,160.0,446.0,4.2,26.0,588.0,544.51,408.74
2016,8,14,11,15,82.0,299.0,4.2,26.0,372.0,333.54,252.28
2016,8,14,11,30,4.0,152.0,4.2,26.0,156.0,122.05,89.98
2016,8,14,11,45,9.5,213.5,4.25,26.0,223.0,174.26,130.46
2016,8,14,12,0,15.0,275.0,4.3,26.0,290.0,225.12,169.09
2016,8,14,12,15,15.0,278.5,4.3,26.0,294.0,225.72,169.32
2016,8,14,12,30,15.0,282.0,4.3,26.0,298.0,226.17,169.54
2016,8,14,12,45,9.5,217.0,4.3,26.0,227.5,172.0,128.25
2016,8,14,13,0,4.0,152.0,4.3,26.0,157.0,119.04,87.55
2016,8,14,13,15,6.5,169.0,4.3,26.0,176.0,132.31,97.84
2016,8,14,13,30,9.0,186.0,4.3,26.0,195.0,144.99,107.55
2016,8,14,13,45,10.0,206.0,4.3,26.0,215.5,158.64,118.01
2016,8,14,14,0,11.0,226.0,4.3,26.0,236.0,171.59,127.92
2016,8,14,14,15,61.5,324.5,4.25,25.5,377.5,232.71,172.82
2016,8,14,14,30,112.0,423.0,4.2,25.0,519.0,283.16,209.21
2016,8,14,14,45,62.0,333.0,4.2,25.0,386.0,219.6,163.96
2016,8,14,15,0,12.0,243.0,4.2,25.0,253.0,174.76,137.96
2016,8,14,15,15,6.0,165.0,4.1,25.0,170.0,123.16,96.35
2016,8,14,15,30,0.0,87.0,4.0,25.0,87.0,67.18,50.47
2016,8,14,15,45,0.0,95.0,3.95,25.0,95.0,73.3,55.74
2016,8,14,16,0,0.0,103.0,3.9,25.0,103.0,79.01,60.67
2016,8,14,16,15,0.0,122.5,3.75,24.5,122.5,92.61,72.35
2016,8,14,16,30,0.0,142.0,3.6,24.0,142.0,105.47,83.5
2016,8,14,16,45,0.0,132.5,3.45,24.0,132.5,98.45,77.92
2016,8,14,17,0,0.0,123.0,3.3,24.0,123.0,91.37,72.26
2016,8,14,17,15,0.0,106.5,3.1,23.5,106.5,79.54,62.64
2016,8,14,17,30,0.0,90.0,2.9,23.0,90.0,67.61,52.77
2016,8,14,17,45,0.0,73.5,2.7,23.0,73.5,55.59,42.54
2016,8,14,18,0,0.0,57.0,2.5,23.0,57.0,43.47,32.04
2016,8,14,18,15,0.0,42.0,2.3,22.5,42.0,32.12,22.11
2016,8,14,18,30,0.0,27.0,2.1,22.0,27.0,20.59,11.89
2016,8,14,18,45,0.0,16.0,1.95,22.0,16.0,12.17,3.96
2016,8,14,19,0,0.0,5.0,1.8,22.0,5.0,3.93,0.0
2016,8,14,19,15,0.0,2.5,1.7,22.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,14.0,2.65,21.0,14.0,11.02,0.0
2016,8,15,6,30,0.0,28.0,2.7,21.0,28.0,25.1,13.6
2016,8,15,6,45,12.5,49.5,2.75,21.5,52.0,59.46,43.44
2016,8,15,7,0,25.0,71.0,2.8,22.0,76.0,103.87,81.1
2016,8,15,7,15,37.0,94.5,2.8,22.0,104.5,140.35,111.95
2016,8,15,7,30,49.0,118.0,2.8,22.0,133.0,175.95,141.4
2016,8,15,7,45,24.5,100.5,2.8,22.0,108.0,120.32,94.88
2016,8,15,8,0,0.0,83.0,2.8,22.0,83.0,64.6,47.83
2016,8,15,8,15,0.0,106.5,2.75,22.0,106.5,85.24,64.57
2016,8,15,8,30,0.0,130.0,2.7,22.0,130.0,105.82,80.96
2016,8,15,8,45,0.0,141.0,2.7,22.5,141.5,114.49,87.42
2016,8,15,9,0,0.0,152.0,2.7,23.0,153.0,123.18,93.85
2016,8,15,9,15,0.0,104.5,2.6,23.0,105.0,81.21,60.05
2016,8,15,9,30,0.0,57.0,2.5,23.0,57.0,43.87,29.91
2016,8,15,9,45,2.0,110.0,2.45,23.5,112.0,87.64,64.87
2016,8,15,10,0,4.0,163.0,2.4,24.0,167.0,133.46,100.66
2016,8,15,10,15,6.5,183.0,2.35,24.0,189.0,152.07,114.97
2016,8,15,10,30,9.0,203.0,2.3,24.0,211.0,170.36,128.95
2016,8,15,10,45,8.0,193.0,2.25,24.0,200.5,160.23,120.82
2016,8,15,11,0,7.0,183.0,2.2,24.0,190.0,150.42,113.04
2016,8,15,11,15,10.0,213.5,2.15,24.0,223.0,176.83,133.32
2016,8,15,11,30,13.0,244.0,2.1,24.0,256.0,202.56,152.81
2016,8,15,11,45,6.5,144.0,2.1,24.0,150.0,117.23,86.88
2016,8,15,12,0,0.0,44.0,2.1,24.0,44.0,34.17,21.56
2016,8,15,12,15,0.0,87.5,2.1,24.0,87.5,68.03,48.36
2016,8,15,12,30,0.0,131.0,2.1,24.0,131.0,101.54,74.58
2016,8,15,12,45,3.0,148.0,2.1,24.0,151.0,115.98,85.81
2016,8,15,13,0,6.0,165.0,2.1,24.0,171.0,129.85,96.54
2016,8,15,13,15,14.5,257.0,2.1,24.0,271.5,200.66,150.76
2016,8,15,13,30,23.0,349.0,2.1,24.0,372.0,266.31,199.85
2016,8,15,13,45,16.0,275.0,2.15,24.0,291.0,209.35,156.91
2016,8,15,14,0,9.0,201.0,2.2,24.0,210.0,153.36,114.49
2016,8,15,14,15,11.5,231.0,2.2,24.0,242.0,173.3,129.92
2016,8,15,14,30,14.0,261.0,2.2,24.0,274.0,191.55,143.93
2016,8,15,14,45,18.0,277.0,2.2,24.0,292.5,199.15,149.96
2016,8,15,15,0,22.0,293.0,2.2,24.0,311.0,205.53,162.76
2016,8,15,15,15,14.0,241.0,2.15,24.0,252.0,172.98,136.92
2016,8,15,15,30,6.0,189.0,2.1,24.0,193.0,138.9,109.64
2016,8,15,15,45,3.0,150.0,2.05,24.0,152.0,112.29,88.15
2016,8,15,16,0,0.0,111.0,2.0,24.0,111.0,84.73,65.61
2016,8,15,16,15,14.5,162.0,1.95,23.5,170.5,119.71,95.12
2016,8,15,16,30,29.0,213.0,1.9,23.0,230.0,143.54,115.37
2016,8,15,16,45,24.0,189.5,1.9,23.0,202.5,135.05,108.7
2016,8,15,17,0,19.0,166.0,1.9,23.0,175.0,119.07,95.77
2016,8,15,17,15,13.5,145.0,1.8,23.0,151.0,104.47,83.84
2016,8,15,17,30,8.0,124.0,1.7,23.0,127.0,89.76,71.64
2016,8,15,17,45,4.0,102.0,1.6,23.0,103.5,74.35,58.61
2016,8,15,18,0,0.0,80.0,1.5,23.0,80.0,58.82,45.24
2016,8,15,18,15,0.0,58.5,1.45,22.5,58.5,43.52,31.89
2016,8,15,18,30,0.0,37.0,1.4,22.0,37.0,28.05,18.2
2016,8,15,18,45,0.0,21.5,1.35,22.0,21.5,16.41,7.11
2016,8,15,19,0,0.0,6.0,1.3,22.0,6.0,4.72,0.0
2016,8,15,19,15,0.0,3.0,1.4,22.0,3.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,6.5,2.25,21.0,6.5,5.11,0.0
2016,8,16,6,30,0.0,13.0,2.3,21.0,13.0,9.87,1.87
2016,8,16,6,45,0.0,25.5,2.35,21.5,25.5,19.43,10.25
2016,8,16,7,0,0.0,38.0,2.4,22.0,38.0,29.03,18.45
2016,8,16,7,15,0.0,52.0,2.35,22.0,52.0,39.81,27.58
2016,8,16,7,30,0.0,66.0,2.3,22.0,66.0,51.31,37.16
2016,8,16,7,45,0.0,56.0,2.3,22.5,56.0,42.87,30.02
2016,8,16,8,0,0.0,46.0,2.3,23.0,46.0,35.18,23.5
2016,8,16,8,15,0.0,76.0,2.25,23.0,76.0,58.37,42.42
2016,8,16,8,30,0.0,106.0,2.2,23.0,106.0,83.67,62.77
2016,8,16,8,45,30.0,182.0,2.2,23.5,200.0,202.81,158.4
2016,8,16,9,0,60.0,258.0,2.2,24.0,294.0,314.45,244.06
2016,8,16,9,15,57.0,277.5,2.15,24.0,315.0,325.75,251.07
2016,8,16,9,30,54.0,297.0,2.1,24.0,336.0,336.61,258.12
2016,8,16,9,45,51.5,314.0,2.05,24.5,353.0,344.81,262.71
2016,8,16,10,0,49.0,331.0,2.0,25.0,370.0,352.61,267.02
2016,8,16,10,15,53.5,344.0,1.9,25.0,388.0,362.65,273.71
2016,8,16,10,30,58.0,357.0,1.8,25.0,406.0,372.07,279.91
2016,8,16,10,45,64.5,375.0,1.75,25.5,431.5,387.25,289.84
2016,8,16,11,0,71.0,393.0,1.7,26.0,457.0,401.13,298.7
2016,8,16,11,15,64.5,409.5,1.6,26.0,468.5,401.38,297.79
2016,8,16,11,30,58.0,426.0,1.5,26.0,480.0,401.13,296.66
2016,8,16,11,45,83.0,450.5,1.4,26.0,529.0,430.75,317.52
2016,8,16,12,0,108.0,475.0,1.3,26.0,578.0,456.52,335.02
2016,8,16,12,15,65.0,412.5,1.3,26.0,475.0,366.22,269.97
2016,8,16,12,30,22.0,350.0,1.3,26.0,372.0,281.68,208.5
2016,8,16,12,45,40.0,396.5,1.3,26.0,435.0,320.6,237.17
2016,8,16,13,0,58.0,443.0,1.3,26.0,498.0,353.07,260.08
2016,8,16,13,15,36.5,358.5,1.35,26.0,393.0,276.61,204.45
2016,8,16,13,30,15.0,274.0,1.4,26.0,288.0,210.71,156.22
2016,8,16,13,45,11.0,223.0,1.5,26.0,233.0,171.03,126.7
2016,8,16,14,0,7.0,172.0,1.6,26.0,178.0,132.02,97.23
2016,8,16,14,15,12.5,231.0,1.65,26.0,241.5,173.43,128.82
2016,8,16,14,30,18.0,290.0,1.7,26.0,305.0,210.72,156.9
2016,8,16,14,45,56.5,334.5,1.8,26.0,380.0,219.13,162.45
2016,8,16,15,0,95.0,379.0,1.9,26.0,455.0,232.79,182.76
2016,8,16,15,15,57.0,318.0,1.95,26.0,363.5,202.73,159.39
2016,8,16,15,30,19.0,257.0,2.0,26.0,272.0,182.08,143.42
2016,8,16,15,45,13.0,224.5,2.15,26.0,234.0,161.11,127.03
2016,8,16,16,0,7.0,192.0,2.3,26.0,196.0,139.64,110.07
2016,8,16,16,15,7.0,184.5,2.3,25.5,188.5,134.01,106.07
2016,8,16,16,30,7.0,177.0,2.3,25.0,181.0,128.25,101.93
2016,8,16,16,45,8.5,166.5,2.35,25.0,171.0,120.52,95.92
2016,8,16,17,0,10.0,156.0,2.4,25.0,161.0,112.65,89.76
2016,8,16,17,15,5.5,136.5,2.3,24.5,139.0,98.96,78.77
2016,8,16,17,30,1.0,117.0,2.2,24.0,117.0,85.18,67.5
2016,8,16,17,45,0.5,95.5,2.1,24.0,95.5,70.08,54.75
2016,8,16,18,0,0.0,74.0,2.0,24.0,74.0,54.85,41.64
2016,8,16,18,15,0.0,54.5,1.9,23.5,54.5,40.8,29.39
2016,8,16,18,30,0.0,35.0,1.8,23.0,35.0,26.62,16.85
2016,8,16,18,45,0.0,20.5,1.75,23.0,20.5,15.64,6.21
2016,8,16,19,0,0.0,6.0,1.7,23.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.7,23.0,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.1,22.0,5.5,4.33,0.0
2016,8,17,6,30,0.0,11.0,2.2,22.0,11.0,8.35,0.63
2016,8,17,6,45,0.0,22.0,2.3,22.5,22.0,16.75,7.99
2016,8,17,7,0,0.0,33.0,2.4,23.0,33.0,25.17,15.17
2016,8,17,7,15,0.0,45.5,2.5,23.0,45.5,34.79,23.28
2016,8,17,7,30,0.0,58.0,2.6,23.0,58.0,44.43,31.3
2016,8,17,7,45,1.5,96.5,2.75,23.5,97.5,81.56,61.75
2016,8,17,8,0,3.0,135.0,2.9,24.0,137.0,120.5,93.0
2016,8,17,8,15,6.0,152.5,2.95,24.0,156.0,137.67,106.51
2016,8,17,8,30,9.0,170.0,3.0,24.0,175.0,154.83,119.87
2016,8,17,8,45,90.0,222.5,3.05,24.5,277.0,311.14,244.37
2016,8,17,9,0,171.0,275.0,3.1,25.0,379.0,472.44,366.05
2016,8,17,9,15,210.5,295.0,3.1,25.0,434.0,526.14,404.5
2016,8,17,9,30,250.0,315.0,3.1,25.0,489.0,602.28,458.47
2016,8,17,9,45,233.0,340.5,3.1,25.5,511.0,577.16,437.42
2016,8,17,10,0,216.0,366.0,3.1,26.0,533.0,574.92,433.14
2016,8,17,10,15,224.0,385.0,3.05,26.0,565.0,588.58,441.66
2016,8,17,10,30,232.0,404.0,3.0,26.0,597.0,600.22,448.64
2016,8,17,10,45,168.5,418.5,3.0,26.5,561.5,540.96,403.13
2016,8,17,11,0,105.0,433.0,3.0,27.0,526.0,467.45,347.83
2016,8,17,11,15,141.5,450.5,3.0,27.0,578.5,516.56,383.31
2016,8,17,11,30,178.0,468.0,3.0,27.0,631.0,544.58,402.91
2016,8,17,11,45,236.5,465.0,3.0,27.5,686.5,567.72,418.64
2016,8,17,12,0,295.0,462.0,3.0,28.0,742.0,591.17,433.95
2016,8,17,12,15,312.0,460.0,3.0,28.0,757.5,573.02,420.27
2016,8,17,12,30,329.0,458.0,3.0,28.0,773.0,552.5,404.83
2016,8,17,12,45,171.5,358.0,3.0,28.0,522.0,366.66,270.98
2016,8,17,13,0,14.0,258.0,3.0,28.0,271.0,203.13,150.11
2016,8,17,13,15,14.5,271.5,3.0,28.0,285.0,211.02,156.3
2016,8,17,13,30,15.0,285.0,3.0,28.0,299.0,218.4,161.76
2016,8,17,13,45,52.0,361.5,3.0,28.0,408.5,268.51,198.05
2016,8,17,14,0,89.0,438.0,3.0,28.0,518.0,313.42,229.45
2016,8,17,14,15,195.0,420.5,2.95,28.0,589.5,298.92,214.07
2016,8,17,14,30,301.0,403.0,2.9,28.0,661.0,269.1,187.94
2016,8,17,14,45,254.0,394.5,2.9,28.0,606.0,232.42,165.97
2016,8,17,15,0,207.0,386.0,2.9,28.0,551.0,223.35,174.46
2016,8,17,15,15,185.0,365.5,2.85,27.5,507.5,214.48,168.18
2016,8,17,15,30,163.0,345.0,2.8,27.0,464.0,205.14,161.5
2016,8,17,15,45,91.5,288.5,2.8,27.0,355.0,187.59,147.93
2016,8,17,16,0,20.0,232.0,2.8,27.0,246.0,164.74,130.01
2016,8,17,16,15,14.5,206.5,2.7,26.5,216.0,147.86,116.99
2016,8,17,16,30,9.0,181.0,2.6,26.0,186.0,130.74,103.61
2016,8,17,16,45,4.5,153.5,2.55,26.0,156.0,112.12,88.62
2016,8,17,17,0,0.0,126.0,2.5,26.0,126.0,93.2,73.2
2016,8,17,17,15,0.0,109.0,2.35,25.5,109.0,81.05,63.41
2016,8,17,17,30,0.0,92.0,2.2,25.0,92.0,68.81,53.36
2016,8,17,17,45,0.0,75.0,2.05,25.0,75.0,56.47,42.92
2016,8,17,18,0,0.0,58.0,1.9,25.0,58.0,44.03,32.22
2016,8,17,18,15,0.0,42.5,1.85,24.5,42.5,32.52,22.18
2016,8,17,18,30,0.0,27.0,1.8,24.0,27.0,20.6,11.67
2016,8,17,18,45,0.0,15.5,1.75,23.5,15.5,11.8,3.03
2016,8,17,19,0,0.0,4.0,1.7,23.0,4.0,3.15,0.0
2016,8,17,19,15,0.0,2.0,1.75,23.0,2.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,12.0,1.2,22.0,12.0,9.44,0.0
2016,8,18,6,30,0.0,24.0,1.3,22.0,24.0,19.29,8.75
2016,8,18,6,45,4.0,45.5,1.45,22.5,46.5,46.72,32.48
2016,8,18,7,0,8.0,67.0,1.6,23.0,69.0,71.35,53.42
2016,8,18,7,15,19.0,89.5,1.65,23.0,95.0,102.74,80.0
2016,8,18,7,30,30.0,112.0,1.7,23.0,121.0,149.72,118.67
2016,8,18,7,45,87.0,141.0,1.75,23.5,175.5,237.04,190.07
2016,8,18,8,0,144.0,170.0,1.8,24.0,230.0,346.51,275.56
2016,8,18,8,15,117.5,194.0,1.85,24.0,247.5,343.51,270.59
2016,8,18,8,30,91.0,218.0,1.9,24.0,265.0,315.41,247.2
2016,8,18,8,45,97.5,244.0,2.0,24.5,299.5,345.21,268.69
2016,8,18,9,0,104.0,270.0,2.1,25.0,334.0,373.98,288.83
2016,8,18,9,15,65.5,267.0,2.05,25.0,308.5,322.77,247.94
2016,8,18,9,30,27.0,264.0,2.0,25.0,283.0,273.85,208.95
2016,8,18,9,45,86.0,316.5,2.0,25.0,381.5,381.87,291.21
2016,8,18,10,0,145.0,369.0,2.0,25.0,480.0,508.79,383.26
2016,8,18,10,15,221.0,379.0,1.95,25.0,558.0,579.47,433.48
2016,8,18,10,30,297.0,389.0,1.9,25.0,636.0,665.73,493.0
2016,8,18,10,45,261.5,413.0,1.9,25.5,636.0,637.55,469.87
2016,8,18,11,0,226.0,437.0,1.9,26.0,636.0,592.71,436.53
2016,8,18,11,15,218.5,450.5,1.85,26.0,647.0,580.37,426.96
2016,8,18,11,30,211.0,464.0,1.8,26.0,658.0,567.01,416.49
2016,8,18,11,45,239.5,466.5,1.8,26.0,690.0,570.73,418.86
2016,8,18,12,0,268.0,469.0,1.8,26.0,722.0,576.93,422.55
2016,8,18,12,15,255.5,475.0,1.75,26.0,718.0,546.29,399.87
2016,8,18,12,30,243.0,481.0,1.7,26.0,714.0,515.65,377.31
2016,8,18,12,45,231.5,482.0,1.7,26.5,703.0,485.52,354.46
2016,8,18,13,0,220.0,483.0,1.7,27.0,692.0,456.14,332.01
2016,8,18,13,15,125.5,430.5,1.7,27.0,549.5,357.79,261.79
2016,8,18,13,30,31.0,378.0,1.7,27.0,407.0,279.24,205.9
2016,8,18,13,45,229.0,377.5,1.7,27.0,584.0,316.22,228.09
2016,8,18,14,0,427.0,377.0,1.7,27.0,761.0,334.63,232.85
2016,8,18,14,15,441.0,359.0,1.7,26.5,745.0,291.43,198.71
2016,8,18,14,30,455.0,341.0,1.7,26.0,729.0,247.34,166.24
2016,8,18,14,45,262.0,352.0,1.75,26.0,573.5,212.81,152.03
2016,8,18,15,0,69.0,363.0,1.8,26.0,418.0,224.69,176.4
2016,8,18,15,15,267.0,315.0,1.8,26.0,511.0,180.61,141.8
2016,8,18,15,30,465.0,267.0,1.8,26.0,604.0,155.01,121.72
2016,8,18,15,45,402.0,267.5,1.85,26.0,545.0,156.58,123.39
2016,8,18,16,0,339.0,268.0,1.9,26.0,486.0,165.2,130.75
2016,8,18,16,15,355.0,240.0,1.9,26.0,451.5,152.41,120.78
2016,8,18,16,30,371.0,212.0,1.9,26.0,417.0,138.72,110.05
2016,8,18,16,45,307.0,198.0,1.9,26.0,356.0,130.13,103.43
2016,8,18,17,0,243.0,184.0,1.9,26.0,295.0,121.37,96.6
2016,8,18,17,15,407.5,132.5,1.8,25.5,288.5,91.93,72.52
2016,8,18,17,30,572.0,81.0,1.7,25.0,282.0,63.07,48.46
2016,8,18,17,45,516.5,72.5,1.65,24.5,229.0,57.05,43.52
2016,8,18,18,0,461.0,64.0,1.6,24.0,176.0,50.94,38.28
2016,8,18,18,15,373.5,53.0,1.65,23.5,128.0,42.5,30.79
2016,8,18,18,30,286.0,42.0,1.7,23.0,80.0,31.96,21.23
2016,8,18,18,45,143.0,26.5,1.75,23.0,45.5,20.04,8.58
2016,8,18,19,0,0.0,11.0,1.8,23.0,11.0,8.65,0.0
2016,8,18,19,15,0.0,5.5,1.95,23.0,5.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,15,53.5,16.5,1.9,23.0,21.0,56.68,0.0
2016,8,19,6,30,107.0,33.0,2.1,23.0,42.0,172.5,123.05
2016,8,19,6,45,214.0,49.0,2.3,23.5,85.5,304.82,241.84
2016,8,19,7,0,321.0,65.0,2.5,24.0,129.0,425.44,341.33
2016,8,19,7,15,393.0,76.5,2.7,24.0,180.0,511.71,410.23
2016,8,19,7,30,465.0,88.0,2.9,24.0,231.0,600.58,478.18
2016,8,19,7,45,526.0,93.5,3.1,24.5,285.5,682.99,537.63
2016,8,19,8,0,587.0,99.0,3.3,25.0,340.0,756.23,588.29
2016,8,19,8,15,402.0,158.0,3.4,25.0,334.0,633.74,495.77
2016,8,19,8,30,217.0,217.0,3.5,25.0,328.0,466.06,365.6
2016,8,19,8,45,472.5,165.0,3.65,25.5,440.5,707.88,548.59
2016,8,19,9,0,728.0,113.0,3.8,26.0,553.0,906.64,684.61
2016,8,19,9,15,746.5,116.5,3.8,26.0,600.0,921.67,691.27
2016,8,19,9,30,765.0,120.0,3.8,26.0,647.0,933.0,696.89
2016,8,19,9,45,537.0,233.5,3.8,26.5,615.0,811.73,609.0
2016,8,19,10,0,309.0,347.0,3.8,27.0,583.0,668.1,500.48
2016,8,19,10,15,245.5,377.5,3.75,27.0,571.0,622.65,465.88
2016,8,19,10,30,182.0,408.0,3.7,27.0,559.0,557.36,416.86
2016,8,19,10,45,188.5,424.5,3.7,27.5,585.5,564.24,420.4
2016,8,19,11,0,195.0,441.0,3.7,28.0,612.0,569.19,422.22
2016,8,19,11,15,188.0,453.5,3.65,28.0,622.5,557.32,412.65
2016,8,19,11,30,181.0,466.0,3.6,28.0,633.0,544.55,402.59
2016,8,19,11,45,201.0,472.0,3.55,28.5,660.0,545.85,402.27
2016,8,19,12,0,221.0,478.0,3.5,29.0,687.0,544.33,399.76
2016,8,19,12,15,263.5,471.0,3.45,29.0,721.5,547.97,401.83
2016,8,19,12,30,306.0,464.0,3.4,29.0,756.0,541.33,396.24
2016,8,19,12,45,564.0,309.5,3.35,29.0,845.0,547.58,400.66
2016,8,19,13,0,822.0,155.0,3.3,29.0,934.0,525.4,381.64
2016,8,19,13,15,819.5,154.0,3.25,29.0,923.0,471.37,337.67
2016,8,19,13,30,817.0,153.0,3.2,29.0,912.0,416.7,292.24
2016,8,19,13,45,488.0,303.0,3.15,29.0,754.0,348.13,243.99
2016,8,19,14,0,159.0,453.0,3.1,29.0,596.0,326.32,235.37
2016,8,19,14,15,472.0,302.5,3.05,29.0,708.0,266.83,178.53
2016,8,19,14,30,785.0,152.0,3.0,29.0,820.0,194.01,112.15
2016,8,19,14,45,783.0,144.5,2.95,29.0,788.0,136.69,79.93
2016,8,19,15,0,781.0,137.0,2.9,29.0,756.0,96.45,73.11
2016,8,19,15,15,533.5,232.0,2.85,28.5,644.5,136.85,106.07
2016,8,19,15,30,286.0,327.0,2.8,28.0,533.0,188.94,148.22
2016,8,19,15,45,299.5,300.0,2.75,28.0,503.5,178.42,140.09
2016,8,19,16,0,313.0,273.0,2.7,28.0,474.0,167.06,131.4
2016,8,19,16,15,493.0,194.5,2.55,27.5,480.0,124.86,97.82
2016,8,19,16,30,673.0,116.0,2.4,27.0,486.0,83.82,64.56
2016,8,19,16,45,572.5,128.5,2.3,27.0,420.5,91.59,71.33
2016,8,19,17,0,472.0,141.0,2.2,27.0,355.0,97.43,76.46
2016,8,19,17,15,501.0,115.0,2.1,26.5,314.5,82.59,64.46
2016,8,19,17,30,530.0,89.0,2.0,26.0,274.0,68.37,52.77
2016,8,19,17,45,470.0,79.5,1.9,26.0,221.5,61.84,47.3
2016,8,19,18,0,410.0,70.0,1.8,26.0,169.0,52.63,39.36
2016,8,19,18,15,320.0,57.5,1.85,25.5,122.0,43.19,31.06
2016,8,19,18,30,230.0,45.0,1.9,25.0,75.0,33.75,22.44
2016,8,19,18,45,122.5,27.0,2.0,25.0,42.0,20.32,7.96
2016,8,19,19,0,15.0,9.0,2.1,25.0,9.0,7.08,0.0
2016,8,19,19,15,7.5,4.5,2.25,25.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,8,20,6,30,0.0,5.0,2.2,23.0,5.0,3.78,0.0
2016,8,20,6,45,0.0,11.5,2.3,23.0,11.5,8.72,1.42
2016,8,20,7,0,0.0,18.0,2.4,23.0,18.0,13.67,5.65
2016,8,20,7,15,0.0,25.5,2.5,23.0,25.5,19.41,10.51
2016,8,20,7,30,0.0,33.0,2.6,23.0,33.0,25.16,15.33
2016,8,20,7,45,0.0,39.0,2.75,23.5,39.0,29.78,19.08
2016,8,20,8,0,0.0,45.0,2.9,24.0,45.0,34.41,22.76
2016,8,20,8,15,0.0,59.0,3.05,24.0,59.0,45.22,31.51
2016,8,20,8,30,0.0,73.0,3.2,24.0,73.0,56.07,40.2
2016,8,20,8,45,0.0,94.0,3.4,24.5,94.0,72.71,53.37
2016,8,20,9,0,0.0,115.0,3.6,25.0,115.0,90.41,67.21
2016,8,20,9,15,0.0,115.0,3.65,25.0,115.0,90.06,66.69
2016,8,20,9,30,0.0,115.0,3.7,25.0,115.0,89.86,66.33
2016,8,20,9,45,2.0,142.0,3.75,25.5,144.0,114.26,85.32
2016,8,20,10,0,4.0,169.0,3.8,26.0,173.0,138.56,103.97
2016,8,20,10,15,5.0,173.5,3.8,26.0,178.5,142.66,106.94
2016,8,20,10,30,6.0,178.0,3.8,26.0,184.0,146.69,109.89
2016,8,20,10,45,7.0,181.5,3.8,26.0,188.0,149.82,112.15
2016,8,20,11,0,8.0,185.0,3.8,26.0,192.0,152.83,114.34
2016,8,20,11,15,9.0,197.0,3.75,26.0,205.5,162.56,121.69
2016,8,20,11,30,10.0,209.0,3.7,26.0,219.0,172.0,128.79
2016,8,20,11,45,11.0,217.0,3.7,26.0,228.0,177.96,133.23
2016,8,20,12,0,12.0,225.0,3.7,26.0,237.0,183.64,137.45
2016,8,20,12,15,11.0,214.5,3.65,26.0,225.5,173.45,129.53
2016,8,20,12,30,10.0,204.0,3.6,26.0,214.0,163.48,121.83
2016,8,20,12,45,12.0,232.5,3.55,26.5,244.5,184.78,137.76
2016,8,20,13,0,14.0,261.0,3.5,27.0,275.0,205.13,152.77
2016,8,20,13,15,7.5,197.5,3.4,26.5,205.5,153.73,113.92
2016,8,20,13,30,1.0,134.0,3.3,26.0,136.0,103.22,75.35
2016,8,20,13,45,0.5,85.5,3.2,26.0,86.5,66.37,46.71
2016,8,20,14,0,0.0,37.0,3.1,26.0,37.0,28.64,17.07
2016,8,20,14,15,0.0,34.0,2.95,26.0,34.0,26.28,15.24
2016,8,20,14,30,0.0,31.0,2.8,26.0,31.0,23.93,13.4
2016,8,20,14,45,0.0,77.5,2.65,26.0,77.5,59.96,41.99
2016,8,20,15,0,0.0,124.0,2.5,26.0,124.0,94.39,72.42
2016,8,20,15,15,0.0,85.0,2.35,26.0,85.0,65.66,48.93
2016,8,20,15,30,0.0,46.0,2.2,26.0,46.0,35.39,23.96
2016,8,20,15,45,0.5,101.5,2.05,26.0,101.5,78.01,59.47
2016,8,20,16,0,1.0,157.0,1.9,26.0,157.0,116.44,91.27
2016,8,20,16,15,0.5,144.5,1.7,25.5,144.5,107.52,84.33
2016,8,20,16,30,0.0,132.0,1.5,25.0,132.0,98.52,77.34
2016,8,20,16,45,188.0,146.0,1.3,25.0,230.5,98.21,77.38
2016,8,20,17,0,376.0,160.0,1.1,25.0,329.0,107.25,85.2
2016,8,20,17,15,352.0,140.5,0.95,24.5,282.0,98.42,78.24
2016,8,20,17,30,328.0,121.0,0.8,24.0,235.0,86.03,68.15
2016,8,20,17,45,283.5,103.5,0.65,24.0,189.0,74.19,58.18
2016,8,20,18,0,239.0,86.0,0.5,24.0,143.0,62.1,47.74
2016,8,20,18,15,178.0,66.0,0.4,24.0,102.0,48.05,35.37
2016,8,20,18,30,117.0,46.0,0.3,24.0,61.0,33.81,22.55
2016,8,20,18,45,58.5,23.0,0.25,24.0,30.5,17.35,5.24
2016,8,20,19,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
