Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,1,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,9.5,1.9,20.0,9.5,7.47,0.0
2016,8,21,6,30,0.0,19.0,1.9,20.0,19.0,14.49,4.85
2016,8,21,6,45,0.0,38.5,1.95,20.5,38.5,33.26,21.52
2016,8,21,7,0,0.0,58.0,2.0,21.0,58.0,52.0,37.51
2016,8,21,7,15,3.0,80.0,2.05,21.0,81.0,75.67,57.59
2016,8,21,7,30,6.0,102.0,2.1,21.0,104.0,98.48,76.65
2016,8,21,7,45,3.0,93.0,2.15,21.0,94.0,79.78,60.94
2016,8,21,8,0,0.0,84.0,2.2,21.0,84.0,65.74,49.04
2016,8,21,8,15,16.5,139.5,2.3,21.5,148.0,135.07,106.08
2016,8,21,8,30,33.0,195.0,2.4,22.0,212.0,228.09,180.02
2016,8,21,8,45,52.5,227.5,2.5,22.5,257.5,279.66,219.68
2016,8,21,9,0,72.0,260.0,2.6,23.0,303.0,329.95,257.59
2016,8,21,9,15,76.0,284.5,2.55,23.0,333.5,353.77,274.55
2016,8,21,9,30,80.0,309.0,2.5,23.0,364.0,376.63,290.71
2016,8,21,9,45,111.0,338.0,2.5,23.5,419.5,430.03,329.77
2016,8,21,10,0,142.0,367.0,2.5,24.0,475.0,503.63,382.21
2016,8,21,10,15,226.5,375.0,2.3,24.0,557.5,580.1,437.37
2016,8,21,10,30,311.0,383.0,2.1,24.0,640.0,671.76,500.73
2016,8,21,10,45,263.0,410.0,1.95,24.5,632.5,634.97,470.33
2016,8,21,11,0,215.0,437.0,1.8,25.0,625.0,582.18,430.28
2016,8,21,11,15,196.0,451.0,1.6,25.0,626.0,561.04,413.61
2016,8,21,11,30,177.0,465.0,1.4,25.0,627.0,539.78,396.71
2016,8,21,11,45,204.0,470.0,1.25,25.0,659.5,545.53,399.79
2016,8,21,12,0,231.0,475.0,1.1,25.0,692.0,547.92,400.02
2016,8,21,12,15,124.0,391.5,1.05,25.0,508.5,392.71,289.61
2016,8,21,12,30,17.0,308.0,1.0,25.0,325.0,246.56,182.89
2016,8,21,12,45,22.0,338.5,0.95,25.0,360.0,269.02,199.93
2016,8,21,13,0,27.0,369.0,0.9,25.0,395.0,285.67,211.75
2016,8,21,13,15,30.5,377.5,1.0,25.0,406.5,285.72,211.72
2016,8,21,13,30,34.0,386.0,1.1,25.0,418.0,284.8,211.01
2016,8,21,13,45,42.0,392.0,1.2,25.0,430.5,282.75,209.31
2016,8,21,14,0,50.0,398.0,1.3,25.0,443.0,279.1,206.34
2016,8,21,14,15,62.5,397.5,1.35,25.0,452.0,271.13,199.97
2016,8,21,14,30,75.0,397.0,1.4,25.0,461.0,261.1,192.47
2016,8,21,14,45,56.0,361.0,1.5,25.0,407.5,230.04,171.34
2016,8,21,15,0,37.0,325.0,1.6,25.0,354.0,205.76,162.01
2016,8,21,15,15,35.0,305.0,1.65,25.0,331.5,195.45,154.27
2016,8,21,15,30,33.0,285.0,1.7,25.0,309.0,184.77,146.16
2016,8,21,15,45,42.5,275.5,1.8,25.0,304.5,179.4,142.32
2016,8,21,16,0,52.0,266.0,1.9,25.0,300.0,173.71,138.21
2016,8,21,16,15,47.0,241.5,1.85,24.5,270.0,159.77,127.57
2016,8,21,16,30,42.0,217.0,1.8,24.0,240.0,145.41,116.51
2016,8,21,16,45,180.5,192.5,1.8,24.0,275.5,129.39,103.7
2016,8,21,17,0,319.0,168.0,1.8,24.0,311.0,113.87,91.17
2016,8,21,17,15,308.0,144.5,1.7,23.5,267.0,100.01,80.01
2016,8,21,17,30,297.0,121.0,1.6,23.0,223.0,85.54,68.11
2016,8,21,17,45,269.0,101.0,1.55,23.0,180.0,72.43,56.97
2016,8,21,18,0,241.0,81.0,1.5,23.0,137.0,58.93,45.24
2016,8,21,18,15,191.0,61.5,1.45,22.5,98.0,45.21,33.12
2016,8,21,18,30,141.0,42.0,1.4,22.0,59.0,31.24,20.5
2016,8,21,18,45,70.5,21.0,1.35,22.0,29.5,15.95,3.42
2016,8,21,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.9,22.0,1.0,0.79,0.0
2016,8,22,6,30,0.0,2.0,2.1,22.0,2.0,1.51,0.0
2016,8,22,6,45,0.0,5.0,2.3,22.5,5.0,3.78,0.0
2016,8,22,7,0,0.0,8.0,2.5,23.0,8.0,6.06,0.0
2016,8,22,7,15,0.0,11.5,2.6,23.5,11.5,8.73,1.6
2016,8,22,7,30,0.0,15.0,2.7,24.0,15.0,11.4,3.82
2016,8,22,7,45,13.5,82.5,2.8,24.5,88.0,79.36,60.37
2016,8,22,8,0,27.0,150.0,2.9,25.0,161.0,181.35,142.5
2016,8,22,8,15,13.5,122.0,2.95,25.0,127.5,114.3,87.77
2016,8,22,8,30,0.0,94.0,3.0,25.0,94.0,73.12,53.77
2016,8,22,8,45,47.5,180.0,3.1,25.5,208.5,219.08,171.08
2016,8,22,9,0,95.0,266.0,3.2,26.0,323.0,360.71,279.5
2016,8,22,9,15,72.5,278.0,3.25,26.0,323.5,342.89,263.77
2016,8,22,9,30,50.0,290.0,3.3,26.0,324.0,325.56,249.07
2016,8,22,9,45,150.0,323.5,3.35,26.5,435.5,476.25,362.7
2016,8,22,10,0,250.0,357.0,3.4,27.0,547.0,620.49,466.03
2016,8,22,10,15,342.0,344.5,3.45,27.0,618.5,680.07,508.59
2016,8,22,10,30,434.0,332.0,3.5,27.0,690.0,753.37,559.82
2016,8,22,10,45,252.5,371.5,3.55,27.0,581.5,588.7,439.43
2016,8,22,11,0,71.0,411.0,3.6,27.0,473.0,417.11,311.53
2016,8,22,11,15,155.5,433.5,3.65,27.0,574.0,511.76,382.02
2016,8,22,11,30,240.0,456.0,3.7,27.0,675.0,581.31,432.01
2016,8,22,11,45,268.0,457.0,3.75,27.5,705.0,590.84,437.14
2016,8,22,12,0,296.0,458.0,3.8,28.0,735.0,585.47,431.97
2016,8,22,12,15,584.5,291.0,3.8,28.0,843.0,621.97,460.85
2016,8,22,12,30,873.0,124.0,3.8,28.0,951.0,624.2,462.81
2016,8,22,12,45,873.0,123.5,3.8,28.0,948.5,573.79,422.89
2016,8,22,13,0,873.0,123.0,3.8,28.0,946.0,521.91,381.0
2016,8,22,13,15,871.0,122.5,3.8,28.0,935.0,467.86,336.32
2016,8,22,13,30,869.0,122.0,3.8,28.0,924.0,412.94,289.8
2016,8,22,13,45,863.5,122.0,3.8,28.0,904.5,356.48,241.41
2016,8,22,14,0,858.0,122.0,3.8,28.0,885.0,299.9,193.0
2016,8,22,14,15,851.5,120.5,3.8,28.0,858.5,242.37,145.85
2016,8,22,14,30,845.0,119.0,3.8,28.0,832.0,185.26,104.55
2016,8,22,14,45,833.5,118.5,3.8,28.5,797.5,128.92,75.95
2016,8,22,15,0,822.0,118.0,3.8,29.0,763.0,98.11,74.54
2016,8,22,15,15,810.0,115.5,3.75,28.5,722.5,87.39,66.17
2016,8,22,15,30,798.0,113.0,3.7,28.0,682.0,86.92,66.1
2016,8,22,15,45,775.5,112.5,3.65,28.0,635.0,87.29,66.6
2016,8,22,16,0,753.0,112.0,3.6,28.0,588.0,87.7,67.15
2016,8,22,16,15,730.5,108.0,3.4,28.0,537.5,85.83,65.84
2016,8,22,16,30,708.0,104.0,3.2,28.0,487.0,77.31,59.02
2016,8,22,16,45,672.5,100.5,3.05,28.0,433.0,75.41,57.68
2016,8,22,17,0,637.0,97.0,2.9,28.0,379.0,73.52,56.33
2016,8,22,17,15,594.0,90.5,2.7,27.5,324.5,69.42,53.21
2016,8,22,17,30,551.0,84.0,2.5,27.0,270.0,65.25,49.95
2016,8,22,17,45,484.0,75.5,2.4,26.5,216.5,59.22,44.98
2016,8,22,18,0,417.0,67.0,2.3,26.0,163.0,50.64,37.62
2016,8,22,18,15,321.5,54.0,2.3,25.5,115.5,40.75,28.88
2016,8,22,18,30,226.0,41.0,2.3,25.0,68.0,30.87,19.78
2016,8,22,18,45,113.0,20.5,2.35,25.0,34.0,15.55,1.77
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,6,15,55.0,15.0,3.4,23.0,19.5,56.72,0.0
2016,8,23,6,30,110.0,30.0,3.5,23.0,39.0,166.73,111.95
2016,8,23,6,45,215.5,47.0,3.6,23.5,82.0,304.5,241.54
2016,8,23,7,0,321.0,64.0,3.7,24.0,125.0,424.96,342.18
2016,8,23,7,15,396.0,76.0,3.9,24.0,176.5,514.44,414.65
2016,8,23,7,30,471.0,88.0,4.1,24.0,228.0,606.66,486.09
2016,8,23,7,45,534.5,93.0,4.3,24.5,284.0,690.2,547.12
2016,8,23,8,0,598.0,98.0,4.5,25.0,340.0,765.27,599.75
2016,8,23,8,15,634.0,104.5,4.6,25.0,394.5,812.96,632.15
2016,8,23,8,30,670.0,111.0,4.7,25.0,449.0,858.19,662.37
2016,8,23,8,45,708.0,110.5,4.8,25.5,503.0,893.73,684.02
2016,8,23,9,0,746.0,110.0,4.9,26.0,557.0,919.62,698.8
2016,8,23,9,15,765.5,113.5,4.9,26.5,605.5,935.28,705.85
2016,8,23,9,30,785.0,117.0,4.9,27.0,654.0,947.14,710.44
2016,8,23,9,45,808.5,115.0,4.9,27.5,699.0,952.76,710.93
2016,8,23,10,0,832.0,113.0,4.9,28.0,744.0,941.12,699.95
2016,8,23,10,15,842.5,115.0,4.9,28.0,781.5,930.83,691.66
2016,8,23,10,30,853.0,117.0,4.9,28.0,819.0,916.7,680.92
2016,8,23,10,45,865.0,116.0,4.95,28.5,850.0,897.18,665.67
2016,8,23,11,0,877.0,115.0,5.0,29.0,881.0,873.86,648.02
2016,8,23,11,15,882.0,116.0,4.95,29.0,903.5,842.78,625.92
2016,8,23,11,30,887.0,117.0,4.9,29.0,926.0,808.37,601.62
2016,8,23,11,45,889.5,118.5,4.9,29.5,940.0,769.32,572.7
2016,8,23,12,0,892.0,120.0,4.9,30.0,954.0,727.44,540.2
2016,8,23,12,15,893.0,120.5,4.9,30.0,960.0,681.23,505.18
2016,8,23,12,30,894.0,121.0,4.9,30.0,966.0,632.86,467.78
2016,8,23,12,45,894.0,120.5,4.9,30.0,963.5,581.34,427.13
2016,8,23,13,0,894.0,120.0,4.9,30.0,961.0,528.28,384.2
2016,8,23,13,15,892.0,119.5,4.85,30.0,949.5,473.02,338.37
2016,8,23,13,30,890.0,119.0,4.8,30.0,938.0,416.84,290.73
2016,8,23,13,45,885.0,118.0,4.75,30.0,918.5,358.68,240.95
2016,8,23,14,0,880.0,117.0,4.7,30.0,899.0,300.35,191.23
2016,8,23,14,15,874.0,116.0,4.65,30.0,871.5,241.84,143.55
2016,8,23,14,30,868.0,115.0,4.6,30.0,844.0,183.67,102.05
2016,8,23,14,45,849.5,118.5,4.55,30.0,807.5,127.5,75.24
2016,8,23,15,0,831.0,122.0,4.5,30.0,771.0,90.39,68.04
2016,8,23,15,15,818.5,119.0,4.4,30.0,729.5,89.78,67.72
2016,8,23,15,30,806.0,116.0,4.3,30.0,688.0,89.05,67.31
2016,8,23,15,45,785.5,114.5,4.25,30.0,641.0,88.92,67.39
2016,8,23,16,0,765.0,113.0,4.2,30.0,594.0,88.77,67.49
2016,8,23,16,15,742.5,109.0,3.95,29.5,543.0,86.9,66.32
2016,8,23,16,30,720.0,105.0,3.7,29.0,492.0,78.29,59.61
2016,8,23,16,45,687.0,100.5,3.5,28.5,437.5,75.79,57.9
2016,8,23,17,0,654.0,96.0,3.3,28.0,383.0,73.23,56.11
2016,8,23,17,15,610.0,89.5,3.05,27.5,327.5,69.05,52.92
2016,8,23,17,30,566.0,83.0,2.8,27.0,272.0,64.8,49.59
2016,8,23,17,45,502.0,74.5,2.55,26.5,218.0,58.76,44.58
2016,8,23,18,0,438.0,66.0,2.3,26.0,164.0,52.69,39.34
2016,8,23,18,15,338.0,53.0,2.3,25.5,116.0,40.16,28.34
2016,8,23,18,30,238.0,40.0,2.3,25.0,68.0,30.21,19.12
2016,8,23,18,45,119.0,20.0,2.35,25.0,34.0,15.19,0.0
2016,8,23,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,6,15,108.5,13.0,2.3,22.0,21.5,98.83,0.0
2016,8,24,6,30,217.0,26.0,2.6,22.0,43.0,269.0,179.52
2016,8,24,6,45,342.5,37.0,2.95,22.5,89.5,405.51,320.52
2016,8,24,7,0,468.0,48.0,3.3,23.0,136.0,542.49,432.82
2016,8,24,7,15,538.5,56.0,3.45,23.5,190.0,629.09,500.97
2016,8,24,7,30,609.0,64.0,3.6,24.0,244.0,716.92,566.23
2016,8,24,7,45,664.5,67.0,3.75,24.5,302.0,783.03,612.54
2016,8,24,8,0,720.0,70.0,3.9,25.0,360.0,842.99,652.65
2016,8,24,8,15,750.5,74.0,3.9,25.0,415.5,883.62,678.53
2016,8,24,8,30,781.0,78.0,3.9,25.0,471.0,921.44,702.01
2016,8,24,8,45,807.0,79.5,3.9,25.5,524.5,948.2,716.18
2016,8,24,9,0,833.0,81.0,3.9,26.0,578.0,959.12,719.55
2016,8,24,9,15,848.5,83.5,3.9,26.5,626.5,969.56,722.84
2016,8,24,9,30,864.0,86.0,3.9,27.0,675.0,976.22,723.74
2016,8,24,9,45,876.5,87.5,3.95,27.5,718.5,974.81,719.78
2016,8,24,10,0,889.0,89.0,4.0,28.0,762.0,969.45,713.46
2016,8,24,10,15,897.5,90.5,3.95,28.0,799.0,956.26,703.02
2016,8,24,10,30,906.0,92.0,3.9,28.0,836.0,939.16,690.23
2016,8,24,10,45,912.0,93.5,3.9,28.5,865.5,915.91,672.46
2016,8,24,11,0,918.0,95.0,3.9,29.0,895.0,888.91,652.4
2016,8,24,11,15,922.0,95.5,3.9,29.0,917.0,855.69,629.58
2016,8,24,11,30,926.0,96.0,3.9,29.0,939.0,819.12,604.52
2016,8,24,11,45,920.0,102.0,3.9,29.5,950.5,776.62,574.16
2016,8,24,12,0,914.0,108.0,3.9,30.0,962.0,731.57,539.73
2016,8,24,12,15,914.5,108.5,3.9,30.0,967.0,684.3,504.32
2016,8,24,12,30,915.0,109.0,3.9,30.0,972.0,634.83,466.49
2016,8,24,12,45,912.5,110.0,3.9,30.0,968.0,582.14,425.31
2016,8,24,13,0,910.0,111.0,3.9,30.0,964.0,528.04,381.91
2016,8,24,13,15,907.0,110.0,3.85,30.0,952.0,471.25,335.24
2016,8,24,13,30,904.0,109.0,3.8,30.0,940.0,413.62,286.78
2016,8,24,13,45,896.5,110.0,3.8,30.0,919.5,355.17,237.06
2016,8,24,14,0,889.0,111.0,3.8,30.0,899.0,296.75,187.56
2016,8,24,14,15,882.5,110.0,3.75,30.0,871.0,237.63,139.72
2016,8,24,14,30,876.0,109.0,3.7,30.0,843.0,178.9,98.35
2016,8,24,14,45,854.0,114.5,3.65,30.0,805.0,123.17,73.0
2016,8,24,15,0,832.0,120.0,3.6,30.0,767.0,99.59,75.45
2016,8,24,15,15,819.0,117.5,3.55,29.5,726.0,89.05,67.26
2016,8,24,15,30,806.0,115.0,3.5,29.0,685.0,88.56,67.18
2016,8,24,15,45,787.5,112.0,3.45,29.0,637.5,87.52,66.53
2016,8,24,16,0,769.0,109.0,3.4,29.0,590.0,86.38,65.81
2016,8,24,16,15,746.5,105.0,3.2,28.5,539.0,84.39,64.54
2016,8,24,16,30,724.0,101.0,3.0,28.0,488.0,75.93,57.91
2016,8,24,16,45,692.0,96.5,2.85,28.0,434.0,73.34,55.98
2016,8,24,17,0,660.0,92.0,2.7,28.0,380.0,70.68,53.99
2016,8,24,17,15,617.0,85.5,2.45,27.5,324.5,66.4,50.69
2016,8,24,17,30,574.0,79.0,2.2,27.0,269.0,62.04,47.25
2016,8,24,17,45,506.0,71.0,2.0,26.5,215.0,56.21,42.41
2016,8,24,18,0,438.0,63.0,1.8,26.0,161.0,50.39,37.36
2016,8,24,18,15,341.0,50.5,1.75,25.5,113.0,38.42,26.83
2016,8,24,18,30,244.0,38.0,1.7,25.0,65.0,28.8,17.84
2016,8,24,18,45,122.0,19.0,1.7,25.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,6,15,102.0,13.0,1.45,22.0,20.5,93.51,0.0
2016,8,25,6,30,204.0,26.0,1.6,22.0,41.0,255.41,165.49
2016,8,25,6,45,313.0,39.5,1.8,22.5,86.5,382.05,300.35
2016,8,25,7,0,422.0,53.0,2.0,23.0,132.0,506.38,401.87
2016,8,25,7,15,494.5,62.0,2.05,23.0,185.0,595.68,471.94
2016,8,25,7,30,567.0,71.0,2.1,23.0,238.0,686.0,538.99
2016,8,25,7,45,616.0,77.5,2.15,23.5,294.0,750.25,582.99
2016,8,25,8,0,665.0,84.0,2.2,24.0,350.0,813.3,624.32
2016,8,25,8,15,697.5,89.0,2.2,24.0,405.0,855.92,650.97
2016,8,25,8,30,730.0,94.0,2.2,24.0,460.0,889.51,671.04
2016,8,25,8,45,758.0,96.5,2.2,24.5,513.5,919.5,687.12
2016,8,25,9,0,786.0,99.0,2.2,25.0,567.0,946.0,700.7
2016,8,25,9,15,803.0,102.0,2.15,25.5,615.0,958.25,704.38
2016,8,25,9,30,820.0,105.0,2.1,26.0,663.0,966.66,705.79
2016,8,25,9,45,837.5,105.0,2.05,26.5,707.0,955.11,694.51
2016,8,25,10,0,855.0,105.0,2.0,27.0,751.0,952.98,689.76
2016,8,25,10,15,864.0,107.0,1.95,27.0,787.5,940.86,680.05
2016,8,25,10,30,873.0,109.0,1.9,27.0,824.0,924.88,668.16
2016,8,25,10,45,882.0,109.0,1.9,27.5,854.0,903.09,651.97
2016,8,25,11,0,891.0,109.0,1.9,28.0,884.0,877.59,633.59
2016,8,25,11,15,895.5,110.0,1.85,28.0,905.5,845.6,611.88
2016,8,25,11,30,900.0,111.0,1.8,28.0,927.0,810.29,588.08
2016,8,25,11,45,903.5,110.5,1.75,28.5,941.0,769.82,559.36
2016,8,25,12,0,907.0,110.0,1.7,29.0,955.0,726.52,527.07
2016,8,25,12,15,908.0,110.0,1.65,29.0,960.0,679.36,492.59
2016,8,25,12,30,909.0,110.0,1.6,29.0,965.0,630.02,455.75
2016,8,25,12,45,908.0,109.5,1.6,29.0,961.5,577.3,415.8
2016,8,25,13,0,907.0,109.0,1.6,29.0,958.0,523.09,373.51
2016,8,25,13,15,904.5,108.5,1.6,29.0,946.0,466.97,328.46
2016,8,25,13,30,902.0,108.0,1.6,29.0,934.0,409.94,281.41
2016,8,25,13,45,897.5,107.0,1.65,29.0,914.0,351.27,232.38
2016,8,25,14,0,893.0,106.0,1.7,29.0,894.0,292.35,183.13
2016,8,25,14,15,886.5,104.5,1.7,29.0,866.0,232.72,135.52
2016,8,25,14,30,880.0,103.0,1.7,29.0,838.0,173.51,94.47
2016,8,25,14,45,492.0,236.0,1.75,29.0,644.0,150.35,101.69
2016,8,25,15,0,104.0,369.0,1.8,29.0,450.0,228.07,177.31
2016,8,25,15,15,308.0,305.0,1.8,29.0,526.0,178.35,138.48
2016,8,25,15,30,512.0,241.0,1.8,29.0,602.0,144.62,112.12
2016,8,25,15,45,275.5,245.5,1.85,29.0,438.5,151.43,117.99
2016,8,25,16,0,39.0,250.0,1.9,29.0,275.0,164.89,129.14
2016,8,25,16,15,69.5,240.0,1.8,28.5,279.0,159.11,125.13
2016,8,25,16,30,100.0,230.0,1.7,28.0,283.0,152.87,120.78
2016,8,25,16,45,379.5,159.5,1.65,27.5,328.5,106.06,83.11
2016,8,25,17,0,659.0,89.0,1.6,27.0,374.0,68.68,52.49
2016,8,25,17,15,616.0,83.0,1.5,26.5,319.0,64.68,49.46
2016,8,25,17,30,573.0,77.0,1.4,26.0,264.0,60.62,46.25
2016,8,25,17,45,507.0,68.5,1.3,26.0,210.0,54.38,40.94
2016,8,25,18,0,441.0,60.0,1.2,26.0,156.0,48.11,35.41
2016,8,25,18,15,343.5,47.5,1.2,25.5,109.0,38.35,26.74
2016,8,25,18,30,246.0,35.0,1.2,25.0,62.0,26.65,15.95
2016,8,25,18,45,123.0,17.5,1.2,24.5,31.0,13.35,0.0
2016,8,25,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,6,15,59.0,13.5,0.6,22.0,17.5,58.79,0.0
2016,8,26,6,30,118.0,27.0,0.6,22.0,35.0,183.62,113.59
2016,8,26,6,45,225.5,43.5,0.6,22.5,78.0,308.44,240.95
2016,8,26,7,0,333.0,60.0,0.6,23.0,121.0,430.28,338.96
2016,8,26,7,15,406.5,71.5,0.6,23.5,172.5,517.81,405.31
2016,8,26,7,30,480.0,83.0,0.6,24.0,224.0,616.47,475.66
2016,8,26,7,45,534.0,90.5,0.65,24.5,278.5,686.1,522.34
2016,8,26,8,0,588.0,98.0,0.7,25.0,333.0,754.5,566.34
2016,8,26,8,15,427.5,151.5,0.6,25.0,336.0,650.8,490.68
2016,8,26,8,30,267.0,205.0,0.5,25.0,339.0,526.36,398.17
2016,8,26,8,45,495.0,160.5,0.45,25.5,442.5,723.64,537.06
2016,8,26,9,0,723.0,116.0,0.4,26.0,546.0,908.62,649.78
2016,8,26,9,15,742.5,120.0,0.35,26.0,593.5,917.38,649.26
2016,8,26,9,30,762.0,124.0,0.3,26.0,641.0,929.66,653.8
2016,8,26,9,45,556.5,227.0,0.3,26.5,617.5,820.21,581.36
2016,8,26,10,0,351.0,330.0,0.3,27.0,594.0,688.73,490.97
2016,8,26,10,15,305.0,361.0,0.4,27.0,599.0,660.1,472.67
2016,8,26,10,30,259.0,392.0,0.5,27.0,604.0,630.56,452.33
2016,8,26,10,45,325.0,384.5,0.65,27.5,660.0,663.73,475.93
2016,8,26,11,0,391.0,377.0,0.8,28.0,716.0,692.01,495.19
2016,8,26,11,15,319.0,414.0,0.9,28.0,695.5,640.97,459.56
2016,8,26,11,30,247.0,451.0,1.0,28.0,675.0,591.62,425.42
2016,8,26,11,45,327.0,428.0,1.15,28.0,729.0,608.09,438.71
2016,8,26,12,0,407.0,405.0,1.3,28.0,783.0,617.73,446.17
2016,8,26,12,15,421.5,405.5,1.4,28.0,799.5,598.06,432.01
2016,8,26,12,30,436.0,406.0,1.5,28.0,816.0,571.2,412.74
2016,8,26,12,45,343.5,437.5,1.65,28.5,759.5,507.68,366.74
2016,8,26,13,0,251.0,469.0,1.8,29.0,703.0,451.47,326.04
2016,8,26,13,15,251.5,462.0,1.85,29.0,694.5,419.56,302.3
2016,8,26,13,30,252.0,455.0,1.9,29.0,686.0,387.92,278.21
2016,8,26,13,45,545.0,295.5,2.0,29.0,780.0,351.42,242.44
2016,8,26,14,0,838.0,136.0,2.1,29.0,874.0,293.32,185.96
2016,8,26,14,15,505.5,274.5,2.15,28.5,715.5,247.75,162.71
2016,8,26,14,30,173.0,413.0,2.2,28.0,557.0,262.63,188.75
2016,8,26,14,45,323.0,352.0,2.25,28.0,607.0,207.88,149.27
2016,8,26,15,0,473.0,291.0,2.3,28.0,657.0,162.7,126.57
2016,8,26,15,15,336.5,310.0,2.3,28.0,563.0,181.76,142.13
2016,8,26,15,30,200.0,329.0,2.3,28.0,469.0,199.18,156.29
2016,8,26,15,45,199.5,304.5,2.35,28.0,436.5,187.81,147.65
2016,8,26,16,0,199.0,280.0,2.4,28.0,404.0,175.84,138.57
2016,8,26,16,15,279.5,241.0,2.35,27.5,398.0,151.52,119.66
2016,8,26,16,30,360.0,202.0,2.3,27.0,392.0,133.31,105.49
2016,8,26,16,45,285.0,188.0,2.25,27.0,328.5,124.33,98.52
2016,8,26,17,0,210.0,174.0,2.2,27.0,265.0,118.35,93.95
2016,8,26,17,15,197.0,150.0,2.05,26.5,225.5,103.56,82.11
2016,8,26,17,30,184.0,126.0,1.9,26.0,186.0,88.33,69.66
2016,8,26,17,45,161.5,103.0,1.75,25.5,147.5,73.14,56.94
2016,8,26,18,0,139.0,80.0,1.6,25.0,109.0,57.62,43.6
2016,8,26,18,15,101.5,57.5,1.6,24.5,75.5,41.98,29.85
2016,8,26,18,30,64.0,35.0,1.6,24.0,42.0,26.11,15.4
2016,8,26,18,45,32.0,17.5,1.6,24.0,21.0,13.31,0.0
2016,8,26,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,12.5,0.35,22.0,17.5,65.34,0.0
2016,8,27,6,30,136.0,25.0,0.4,22.0,35.0,193.84,115.79
2016,8,27,6,45,240.0,41.5,0.5,22.5,77.5,317.99,247.72
2016,8,27,7,0,344.0,58.0,0.6,23.0,120.0,437.3,343.93
2016,8,27,7,15,416.5,69.0,0.6,23.0,171.5,523.41,410.05
2016,8,27,7,30,489.0,80.0,0.6,23.0,223.0,621.55,481.04
2016,8,27,7,45,539.0,88.5,0.65,23.5,277.0,688.35,525.9
2016,8,27,8,0,589.0,97.0,0.7,24.0,331.0,753.95,568.2
2016,8,27,8,15,624.5,103.0,0.6,24.5,384.5,800.14,593.56
2016,8,27,8,30,660.0,109.0,0.5,25.0,438.0,843.86,616.34
2016,8,27,8,45,689.0,113.0,0.4,25.5,490.0,875.62,630.64
2016,8,27,9,0,718.0,117.0,0.3,26.0,542.0,904.18,642.69
2016,8,27,9,15,737.5,121.0,0.35,26.0,590.0,912.7,646.5
2016,8,27,9,30,757.0,125.0,0.4,26.0,638.0,924.93,653.1
2016,8,27,9,45,770.5,129.0,0.5,26.5,680.0,927.29,653.5
2016,8,27,10,0,784.0,133.0,0.6,27.0,722.0,925.72,651.76
2016,8,27,10,15,795.0,135.5,0.7,27.0,758.5,916.2,646.56
2016,8,27,10,30,806.0,138.0,0.8,27.0,795.0,902.78,639.06
2016,8,27,10,45,419.0,245.0,0.95,27.5,587.5,632.82,459.93
2016,8,27,11,0,32.0,352.0,1.1,28.0,380.0,329.24,241.18
2016,8,27,11,15,57.5,395.0,1.15,28.0,446.5,381.35,280.45
2016,8,27,11,30,83.0,438.0,1.2,28.0,513.0,429.17,314.06
2016,8,27,11,45,84.0,446.0,1.3,28.0,523.5,425.2,310.83
2016,8,27,12,0,85.0,454.0,1.4,28.0,534.0,420.47,307.4
2016,8,27,12,15,115.5,466.5,1.45,28.0,575.5,441.1,321.96
2016,8,27,12,30,146.0,479.0,1.5,28.0,617.0,450.71,328.33
2016,8,27,12,45,265.0,447.5,1.6,28.5,695.5,471.4,341.98
2016,8,27,13,0,384.0,416.0,1.7,29.0,774.0,480.32,345.61
2016,8,27,13,15,610.0,279.5,1.75,29.0,839.5,447.01,317.55
2016,8,27,13,30,836.0,143.0,1.8,29.0,905.0,402.22,277.14
2016,8,27,13,45,828.5,143.5,1.85,29.0,884.5,346.57,230.64
2016,8,27,14,0,821.0,144.0,1.9,29.0,864.0,286.35,181.05
2016,8,27,14,15,545.0,271.0,1.9,28.5,743.0,251.3,163.57
2016,8,27,14,30,269.0,398.0,1.9,28.0,622.0,251.49,176.81
2016,8,27,14,45,524.0,268.5,1.95,28.0,680.5,164.61,114.06
2016,8,27,15,0,779.0,139.0,2.0,28.0,739.0,98.86,75.36
2016,8,27,15,15,414.5,218.0,2.0,28.0,535.5,127.65,98.92
2016,8,27,15,30,50.0,297.0,2.0,28.0,332.0,190.81,149.7
2016,8,27,15,45,379.0,212.5,2.0,28.0,447.5,128.64,100.1
2016,8,27,16,0,708.0,128.0,2.0,28.0,563.0,89.79,68.83
2016,8,27,16,15,683.0,123.0,1.9,27.5,512.5,87.78,67.61
2016,8,27,16,30,658.0,118.0,1.8,27.0,462.0,85.65,66.24
2016,8,27,16,45,625.5,111.0,1.75,27.0,409.0,81.92,63.4
2016,8,27,17,0,593.0,104.0,1.7,27.0,356.0,78.04,60.41
2016,8,27,17,15,547.0,96.0,1.55,26.5,302.0,73.09,56.57
2016,8,27,17,30,501.0,88.0,1.4,26.0,248.0,68.03,52.54
2016,8,27,17,45,437.5,77.0,1.3,26.0,196.0,57.66,43.7
2016,8,27,18,0,374.0,66.0,1.2,26.0,144.0,49.52,36.55
2016,8,27,18,15,279.5,50.5,1.2,25.5,98.5,37.97,26.31
2016,8,27,18,30,185.0,35.0,1.2,25.0,53.0,26.36,15.29
2016,8,27,18,45,92.5,17.5,1.2,24.5,26.5,13.77,0.0
2016,8,27,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,61.5,12.5,1.7,21.0,16.5,60.03,0.0
2016,8,28,6,30,123.0,25.0,1.9,21.0,33.0,182.09,104.85
2016,8,28,6,45,222.0,42.0,2.15,21.5,75.0,303.51,240.03
2016,8,28,7,0,321.0,59.0,2.4,22.0,117.0,418.15,336.72
2016,8,28,7,15,393.0,71.5,2.4,22.5,168.0,505.3,406.35
2016,8,28,7,30,465.0,84.0,2.4,23.0,219.0,595.03,474.08
2016,8,28,7,45,517.5,92.5,2.45,23.5,273.0,671.7,528.94
2016,8,28,8,0,570.0,101.0,2.5,24.0,327.0,739.55,575.14
2016,8,28,8,15,606.0,108.0,2.6,24.5,380.5,787.33,605.9
2016,8,28,8,30,642.0,115.0,2.7,25.0,434.0,832.63,634.31
2016,8,28,8,45,673.5,118.5,2.8,25.5,486.0,866.21,654.15
2016,8,28,9,0,705.0,122.0,2.9,26.0,538.0,896.57,671.68
2016,8,28,9,15,725.0,126.0,2.95,26.0,585.5,912.44,680.36
2016,8,28,9,30,745.0,130.0,3.0,26.0,633.0,917.53,682.05
2016,8,28,9,45,766.0,130.0,3.1,26.5,677.0,922.97,683.25
2016,8,28,10,0,787.0,130.0,3.2,27.0,721.0,924.33,681.89
2016,8,28,10,15,797.5,132.5,3.25,27.0,757.0,914.24,674.11
2016,8,28,10,30,808.0,135.0,3.3,27.0,793.0,900.27,664.0
2016,8,28,10,45,820.0,134.5,3.35,27.5,823.5,880.74,649.03
2016,8,28,11,0,832.0,134.0,3.4,28.0,854.0,845.53,623.7
2016,8,28,11,15,451.5,281.0,3.4,28.0,673.5,644.62,479.13
2016,8,28,11,30,71.0,428.0,3.4,28.0,493.0,411.04,304.54
2016,8,28,11,45,109.5,450.0,3.45,28.0,551.0,446.9,331.6
2016,8,28,12,0,148.0,472.0,3.5,28.0,609.0,484.09,358.06
2016,8,28,12,15,99.5,448.0,3.5,28.0,540.5,412.5,305.39
2016,8,28,12,30,51.0,424.0,3.5,28.0,472.0,353.37,261.82
2016,8,28,12,45,214.5,421.0,3.55,28.0,621.0,427.8,316.23
2016,8,28,13,0,378.0,418.0,3.6,28.0,770.0,477.58,349.52
2016,8,28,13,15,605.5,280.5,3.6,28.0,835.5,444.07,320.26
2016,8,28,13,30,833.0,143.0,3.6,28.0,901.0,398.88,278.37
2016,8,28,13,45,830.0,140.5,3.6,28.0,881.5,343.04,230.56
2016,8,28,14,0,827.0,138.0,3.6,28.0,862.0,286.92,182.96
2016,8,28,14,15,513.5,273.0,3.6,28.0,718.0,245.0,161.37
2016,8,28,14,30,200.0,408.0,3.6,28.0,574.0,261.56,188.02
2016,8,28,14,45,481.5,277.0,3.65,28.0,652.5,164.74,116.11
2016,8,28,15,0,763.0,146.0,3.7,28.0,731.0,102.56,78.51
2016,8,28,15,15,390.0,193.5,3.7,28.0,491.5,114.51,88.47
2016,8,28,15,30,17.0,241.0,3.7,28.0,252.0,171.44,134.71
2016,8,28,15,45,361.0,184.0,3.7,28.0,405.5,112.88,87.56
2016,8,28,16,0,705.0,127.0,3.7,28.0,559.0,89.24,68.5
2016,8,28,16,15,355.0,146.0,3.55,27.5,363.5,94.92,73.6
2016,8,28,16,30,5.0,165.0,3.4,27.0,168.0,119.71,94.55
2016,8,28,16,45,301.5,133.0,3.25,27.0,260.5,88.79,69.18
2016,8,28,17,0,598.0,101.0,3.1,27.0,353.0,76.14,58.86
2016,8,28,17,15,552.5,93.0,2.8,26.5,299.0,71.1,54.94
2016,8,28,17,30,507.0,85.0,2.5,26.0,245.0,65.96,50.8
2016,8,28,17,45,444.0,73.5,2.2,25.5,193.0,57.8,43.92
2016,8,28,18,0,381.0,62.0,1.9,25.0,141.0,46.83,34.39
2016,8,28,18,15,285.0,47.5,1.75,24.5,96.0,35.89,24.62
2016,8,28,18,30,189.0,33.0,1.6,24.0,51.0,24.93,13.95
2016,8,28,18,45,94.5,16.5,1.5,23.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,29,6,15,59.0,12.0,3.1,21.0,16.0,57.59,0.0
2016,8,29,6,30,118.0,24.0,3.3,21.0,32.0,174.93,95.48
2016,8,29,6,45,227.0,40.0,3.5,21.5,74.0,304.58,241.69
2016,8,29,7,0,336.0,56.0,3.7,22.0,116.0,427.09,345.49
2016,8,29,7,15,168.0,40.5,3.85,22.5,70.5,241.33,198.07
2016,8,29,7,30,0.0,25.0,4.0,23.0,25.0,19.03,10.17
2016,8,29,7,45,6.0,81.0,4.15,23.5,83.5,71.01,53.41
2016,8,29,8,0,12.0,137.0,4.3,24.0,142.0,133.97,104.57
2016,8,29,8,15,11.0,152.0,4.35,24.0,157.0,143.99,112.12
2016,8,29,8,30,10.0,167.0,4.4,24.0,172.0,154.22,119.79
2016,8,29,8,45,13.0,185.5,4.5,24.5,193.0,172.17,133.46
2016,8,29,9,0,16.0,204.0,4.6,25.0,214.0,189.96,146.81
2016,8,29,9,15,10.5,195.0,4.6,25.5,201.5,172.54,132.14
2016,8,29,9,30,5.0,186.0,4.6,26.0,189.0,156.69,118.87
2016,8,29,9,45,10.0,218.0,4.6,26.5,225.5,188.77,143.4
2016,8,29,10,0,15.0,250.0,4.6,27.0,262.0,220.26,167.06
2016,8,29,10,15,101.0,325.0,4.6,27.0,407.0,409.38,311.7
2016,8,29,10,30,187.0,400.0,4.6,27.0,552.0,551.61,416.02
2016,8,29,10,45,156.5,414.5,4.65,27.0,545.0,523.39,393.4
2016,8,29,11,0,126.0,429.0,4.7,27.0,538.0,495.83,372.0
2016,8,29,11,15,299.0,401.5,4.7,27.0,668.5,611.48,458.55
2016,8,29,11,30,472.0,374.0,4.7,27.0,799.0,708.53,528.47
2016,8,29,11,45,315.0,423.0,4.7,27.5,708.5,592.7,441.33
2016,8,29,12,0,158.0,472.0,4.7,28.0,618.0,490.4,364.13
2016,8,29,12,15,279.0,441.0,4.65,28.0,701.0,528.26,392.32
2016,8,29,12,30,400.0,410.0,4.6,28.0,784.0,549.3,406.57
2016,8,29,12,45,331.0,436.0,4.6,28.0,744.5,496.9,366.66
2016,8,29,13,0,262.0,462.0,4.6,28.0,705.0,449.65,330.94
2016,8,29,13,15,572.5,284.5,4.55,28.0,806.0,431.13,312.39
2016,8,29,13,30,883.0,107.0,4.5,28.0,907.0,392.77,273.55
2016,8,29,13,45,525.0,273.0,4.5,28.0,746.0,327.27,228.1
2016,8,29,14,0,167.0,439.0,4.5,28.0,585.0,313.32,227.26
2016,8,29,14,15,188.5,422.5,4.5,28.0,582.0,288.07,207.29
2016,8,29,14,30,210.0,406.0,4.5,28.0,579.0,260.72,187.46
2016,8,29,14,45,522.5,254.5,4.5,28.0,660.0,153.96,108.58
2016,8,29,15,0,835.0,103.0,4.5,28.0,741.0,91.18,69.32
2016,8,29,15,15,417.5,119.5,4.45,27.5,438.5,71.56,53.59
2016,8,29,15,30,0.0,136.0,4.4,27.0,136.0,102.53,79.34
2016,8,29,15,45,383.0,116.5,4.35,27.0,350.0,72.76,55.0
2016,8,29,16,0,766.0,97.0,4.3,27.0,564.0,78.94,60.32
2016,8,29,16,15,743.5,93.5,4.2,26.5,513.0,76.96,59.02
2016,8,29,16,30,721.0,90.0,4.1,26.0,462.0,74.9,57.65
2016,8,29,16,45,685.0,87.0,4.0,26.0,408.0,67.27,51.45
2016,8,29,17,0,649.0,84.0,3.9,26.0,354.0,65.33,50.02
2016,8,29,17,15,604.5,77.5,3.65,25.5,299.5,60.84,46.47
2016,8,29,17,30,560.0,71.0,3.4,25.0,245.0,56.28,42.77
2016,8,29,17,45,482.5,64.0,3.2,24.5,192.0,50.94,38.23
2016,8,29,18,0,405.0,57.0,3.0,24.0,139.0,45.73,33.57
2016,8,29,18,15,304.0,43.5,2.95,23.5,94.0,33.18,22.38
2016,8,29,18,30,203.0,30.0,2.9,23.0,49.0,22.81,12.01
2016,8,29,18,45,101.5,15.0,2.85,23.0,24.5,11.8,0.0
2016,8,29,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,30,6,15,74.0,11.5,2.5,21.0,16.0,69.42,0.0
2016,8,30,6,30,148.0,23.0,2.7,21.0,32.0,197.55,101.61
2016,8,30,6,45,258.0,37.5,2.95,21.5,74.5,327.49,258.96
2016,8,30,7,0,368.0,52.0,3.2,22.0,117.0,455.08,366.29
2016,8,30,7,15,184.0,52.0,3.25,22.5,84.5,277.22,226.53
2016,8,30,7,30,0.0,52.0,3.3,23.0,52.0,39.79,27.36
2016,8,30,7,45,307.0,69.0,3.4,23.5,189.5,419.7,342.85
2016,8,30,8,0,614.0,86.0,3.5,24.0,327.0,763.54,599.28
2016,8,30,8,15,393.0,149.0,3.55,24.5,312.0,612.2,482.0
2016,8,30,8,30,172.0,212.0,3.6,25.0,297.0,415.48,326.75
2016,8,30,8,45,178.5,235.5,3.65,25.5,332.5,442.52,345.99
2016,8,30,9,0,185.0,259.0,3.7,26.0,368.0,468.18,363.06
2016,8,30,9,15,286.5,266.0,3.75,26.0,451.0,592.87,455.79
2016,8,30,9,30,388.0,273.0,3.8,26.0,534.0,690.5,526.16
2016,8,30,9,45,275.5,316.5,3.85,26.5,508.0,614.12,465.36
2016,8,30,10,0,163.0,360.0,3.9,27.0,482.0,515.45,389.39
2016,8,30,10,15,257.5,362.0,3.9,27.0,565.5,614.65,462.31
2016,8,30,10,30,352.0,364.0,3.9,27.0,649.0,686.07,513.24
2016,8,30,10,45,305.0,392.5,3.95,27.0,646.0,651.11,485.91
2016,8,30,11,0,258.0,421.0,4.0,27.0,643.0,616.09,459.14
2016,8,30,11,15,232.0,437.5,4.0,27.0,641.0,574.33,428.28
2016,8,30,11,30,206.0,454.0,4.0,27.0,639.0,548.66,408.66
2016,8,30,11,45,198.5,462.0,4.0,27.5,642.5,529.97,393.65
2016,8,30,12,0,191.0,470.0,4.0,28.0,646.0,510.79,378.28
2016,8,30,12,15,149.0,468.5,4.0,28.0,606.5,462.34,342.34
2016,8,30,12,30,107.0,467.0,4.0,28.0,567.0,416.81,308.61
2016,8,30,12,45,119.5,468.5,4.05,28.0,580.0,408.34,302.07
2016,8,30,13,0,132.0,470.0,4.1,28.0,593.0,397.18,293.21
2016,8,30,13,15,239.0,446.5,4.05,28.0,664.0,408.32,299.04
2016,8,30,13,30,346.0,423.0,4.0,28.0,735.0,399.05,288.09
2016,8,30,13,45,239.5,429.0,4.0,28.0,642.5,349.18,252.05
2016,8,30,14,0,133.0,435.0,4.0,28.0,550.0,302.5,220.18
2016,8,30,14,15,268.5,391.0,3.9,28.0,614.5,271.93,191.72
2016,8,30,14,30,404.0,347.0,3.8,28.0,679.0,238.4,163.83
2016,8,30,14,45,476.5,304.0,3.75,28.0,679.0,174.07,125.42
2016,8,30,15,0,549.0,261.0,3.7,28.0,679.0,151.61,118.14
2016,8,30,15,15,552.0,240.5,3.6,28.0,640.5,144.09,112.37
2016,8,30,15,30,555.0,220.0,3.5,28.0,602.0,135.92,106.06
2016,8,30,15,45,509.0,217.0,3.45,28.0,548.5,135.25,105.82
2016,8,30,16,0,463.0,214.0,3.4,28.0,495.0,134.6,105.64
2016,8,30,16,15,392.5,208.5,3.15,27.5,431.5,137.28,108.39
2016,8,30,16,30,322.0,203.0,2.9,27.0,368.0,133.13,105.57
2016,8,30,16,45,353.0,172.5,2.7,27.0,334.5,117.07,92.69
2016,8,30,17,0,384.0,142.0,2.5,27.0,301.0,97.27,76.54
2016,8,30,17,15,352.0,125.0,2.2,26.5,253.5,87.08,68.4
2016,8,30,17,30,320.0,108.0,1.9,26.0,206.0,76.47,59.69
2016,8,30,17,45,272.5,89.5,1.65,25.5,160.5,64.87,49.89
2016,8,30,18,0,225.0,71.0,1.4,25.0,115.0,51.88,38.59
2016,8,30,18,15,156.0,51.0,1.3,24.5,76.5,37.55,25.88
2016,8,30,18,30,87.0,31.0,1.2,24.0,38.0,23.08,11.72
2016,8,30,18,45,43.5,15.5,1.15,24.0,19.0,12.2,0.0
2016,8,30,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
