Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,31,6,15,30.0,11.0,2.4,22.0,13.0,33.12,0.0
2016,8,31,6,30,60.0,22.0,2.5,22.0,26.0,102.38,45.69
2016,8,31,6,45,151.5,43.0,2.7,22.5,66.5,224.21,175.9
2016,8,31,7,0,243.0,64.0,2.9,23.0,107.0,355.54,286.12
2016,8,31,7,15,217.0,85.5,2.8,23.5,134.0,340.32,275.64
2016,8,31,7,30,191.0,107.0,2.7,24.0,161.0,342.39,276.57
2016,8,31,7,45,355.5,109.0,2.65,24.5,238.0,525.06,419.82
2016,8,31,8,0,520.0,111.0,2.6,25.0,315.0,690.43,539.44
2016,8,31,8,15,558.5,119.5,2.6,25.5,368.0,751.67,579.03
2016,8,31,8,30,597.0,128.0,2.6,26.0,421.0,800.87,609.71
2016,8,31,8,45,485.5,179.0,2.65,26.5,435.0,733.97,558.8
2016,8,31,9,0,374.0,230.0,2.7,27.0,449.0,648.48,493.44
2016,8,31,9,15,546.5,184.5,2.7,27.0,535.5,785.99,592.27
2016,8,31,9,30,719.0,139.0,2.7,27.0,622.0,906.66,671.24
2016,8,31,9,45,740.5,139.5,2.7,27.5,665.5,904.9,665.95
2016,8,31,10,0,762.0,140.0,2.7,28.0,709.0,907.34,664.73
2016,8,31,10,15,774.0,143.0,2.7,28.0,745.0,899.23,658.01
2016,8,31,10,30,786.0,146.0,2.7,28.0,781.0,887.17,648.95
2016,8,31,10,45,798.5,145.5,2.7,28.5,811.0,868.19,634.24
2016,8,31,11,0,811.0,145.0,2.7,29.0,841.0,845.37,617.21
2016,8,31,11,15,505.0,299.0,2.7,29.0,736.5,700.61,513.31
2016,8,31,11,30,199.0,453.0,2.7,29.0,632.0,541.83,396.86
2016,8,31,11,45,333.5,422.0,2.75,29.0,727.0,603.54,442.3
2016,8,31,12,0,468.0,391.0,2.8,29.0,822.0,647.82,473.07
2016,8,31,12,15,234.0,230.5,2.8,29.0,446.0,343.28,255.53
2016,8,31,12,30,0.0,70.0,2.8,29.0,70.0,54.38,36.65
2016,8,31,12,45,146.5,261.0,2.85,29.5,396.0,275.32,204.2
2016,8,31,13,0,293.0,452.0,2.9,30.0,722.0,455.95,331.07
2016,8,31,13,15,176.5,435.0,2.9,30.0,597.0,374.65,271.79
2016,8,31,13,30,60.0,418.0,2.9,30.0,472.0,310.9,227.12
2016,8,31,13,45,272.5,383.0,2.95,30.0,620.5,321.58,228.39
2016,8,31,14,0,485.0,348.0,3.0,30.0,769.0,314.7,213.6
2016,8,31,14,15,630.5,251.5,2.95,30.0,779.5,243.43,153.88
2016,8,31,14,30,776.0,155.0,2.9,30.0,790.0,166.34,95.72
2016,8,31,14,45,493.5,259.5,2.9,30.0,656.5,151.41,116.68
2016,8,31,15,0,211.0,364.0,2.9,30.0,523.0,214.71,166.92
2016,8,31,15,15,470.0,252.0,2.85,29.5,580.5,147.69,114.38
2016,8,31,15,30,729.0,140.0,2.8,29.0,638.0,94.36,71.94
2016,8,31,15,45,708.5,135.5,2.75,29.0,591.5,93.07,71.15
2016,8,31,16,0,688.0,131.0,2.7,29.0,545.0,91.67,70.24
2016,8,31,16,15,662.0,125.5,2.55,28.5,494.5,89.4,68.77
2016,8,31,16,30,636.0,120.0,2.4,28.0,444.0,87.01,67.2
2016,8,31,16,45,601.5,113.0,2.25,28.0,391.0,83.31,64.39
2016,8,31,17,0,567.0,106.0,2.1,28.0,338.0,79.49,61.44
2016,8,31,17,15,518.5,97.0,1.9,27.5,284.5,73.87,57.05
2016,8,31,17,30,470.0,88.0,1.7,27.0,231.0,65.32,50.04
2016,8,31,17,45,403.0,75.5,1.5,27.0,179.5,56.28,42.3
2016,8,31,18,0,336.0,63.0,1.3,27.0,128.0,47.12,34.22
2016,8,31,18,15,238.0,46.0,1.2,26.5,84.5,34.52,23.05
2016,8,31,18,30,140.0,29.0,1.1,26.0,41.0,21.84,10.1
2016,8,31,18,45,70.0,14.5,1.05,25.5,20.5,11.41,0.0
2016,8,31,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,1,6,15,58.0,11.0,2.1,21.5,14.5,55.95,0.0
2016,9,1,6,30,116.0,22.0,2.4,22.0,29.0,166.78,69.93
2016,9,1,6,45,216.0,39.5,2.7,22.5,70.0,295.38,231.5
2016,9,1,7,0,316.0,57.0,3.0,23.0,111.0,411.13,330.25
2016,9,1,7,15,388.5,69.5,2.9,23.5,162.0,498.18,400.31
2016,9,1,7,30,461.0,82.0,2.8,24.0,213.0,587.91,468.37
2016,9,1,7,45,510.5,92.0,2.75,25.0,266.5,662.85,520.97
2016,9,1,8,0,560.0,102.0,2.7,26.0,320.0,729.12,564.64
2016,9,1,8,15,597.0,109.0,2.7,26.5,373.5,777.56,595.33
2016,9,1,8,30,634.0,116.0,2.7,27.0,427.0,823.49,623.46
2016,9,1,8,45,657.5,123.5,2.7,27.5,477.5,853.5,640.1
2016,9,1,9,0,681.0,131.0,2.7,28.0,528.0,880.22,654.41
2016,9,1,9,15,701.5,135.5,2.7,28.0,575.5,896.85,663.23
2016,9,1,9,30,722.0,140.0,2.7,28.0,623.0,909.79,669.77
2016,9,1,9,45,740.5,142.5,2.7,28.5,666.0,914.6,669.76
2016,9,1,10,0,759.0,145.0,2.7,29.0,709.0,908.36,662.75
2016,9,1,10,15,770.5,147.5,2.7,29.0,745.0,899.15,655.41
2016,9,1,10,30,782.0,150.0,2.7,29.0,781.0,886.04,645.7
2016,9,1,10,45,791.5,151.5,2.75,29.5,810.5,866.29,630.89
2016,9,1,11,0,801.0,153.0,2.8,30.0,840.0,842.8,613.79
2016,9,1,11,15,409.0,223.0,2.8,30.0,574.0,553.62,410.61
2016,9,1,11,30,17.0,293.0,2.8,30.0,308.0,244.37,179.86
2016,9,1,11,45,415.5,227.0,2.8,30.0,608.0,510.83,381.2
2016,9,1,12,0,814.0,161.0,2.8,30.0,908.0,697.5,511.77
2016,9,1,12,15,815.0,161.5,2.8,30.0,912.5,651.62,476.23
2016,9,1,12,30,816.0,162.0,2.8,30.0,917.0,603.7,439.93
2016,9,1,12,45,814.0,162.5,2.85,30.0,913.0,552.44,400.39
2016,9,1,13,0,812.0,163.0,2.9,30.0,909.0,499.97,358.78
2016,9,1,13,15,808.5,162.0,2.9,30.0,897.0,444.93,314.03
2016,9,1,13,30,805.0,161.0,2.9,30.0,885.0,389.4,267.86
2016,9,1,13,45,798.5,160.0,2.9,30.0,864.5,332.72,220.38
2016,9,1,14,0,792.0,159.0,2.9,30.0,844.0,276.33,173.76
2016,9,1,14,15,784.0,157.0,2.85,30.0,816.0,219.6,129.97
2016,9,1,14,30,776.0,155.0,2.8,30.0,788.0,163.78,94.42
2016,9,1,14,45,706.0,185.0,2.8,30.0,741.5,114.82,87.54
2016,9,1,15,0,636.0,215.0,2.8,30.0,695.0,128.63,98.84
2016,9,1,15,15,452.0,261.5,2.7,29.5,593.0,152.26,118.18
2016,9,1,15,30,268.0,308.0,2.6,29.0,491.0,181.37,141.92
2016,9,1,15,45,220.0,289.5,2.55,29.0,432.5,181.2,142.12
2016,9,1,16,0,172.0,271.0,2.5,29.0,374.0,170.5,134.0
2016,9,1,16,15,136.5,244.0,2.35,28.5,321.5,155.75,122.81
2016,9,1,16,30,101.0,217.0,2.2,28.0,269.0,145.18,114.91
2016,9,1,16,45,91.0,193.5,2.1,28.0,236.0,130.68,103.46
2016,9,1,17,0,81.0,170.0,2.0,28.0,203.0,115.86,91.62
2016,9,1,17,15,69.5,144.5,1.8,27.5,170.0,99.64,78.59
2016,9,1,17,30,58.0,119.0,1.6,27.0,137.0,83.11,64.99
2016,9,1,17,45,42.5,94.0,1.4,26.5,105.5,66.51,51.01
2016,9,1,18,0,27.0,69.0,1.2,26.0,74.0,49.65,36.46
2016,9,1,18,15,13.5,45.0,1.15,25.5,47.5,33.1,21.91
2016,9,1,18,30,0.0,21.0,1.1,25.0,21.0,16.0,5.38
2016,9,1,18,45,0.0,10.5,1.05,25.0,10.5,8.26,0.0
2016,9,1,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,0.5,2.45,22.0,0.5,0.38,0.0
2016,9,2,7,0,0.0,1.0,2.6,22.0,1.0,0.76,0.0
2016,9,2,7,15,0.0,2.0,2.6,22.5,2.0,1.51,0.0
2016,9,2,7,30,0.0,3.0,2.6,23.0,3.0,2.27,0.0
2016,9,2,7,45,0.0,5.0,2.6,23.5,5.0,3.8,0.0
2016,9,2,8,0,0.0,7.0,2.6,24.0,7.0,5.32,0.0
2016,9,2,8,15,14.5,96.0,2.55,24.0,103.0,90.7,69.43
2016,9,2,8,30,29.0,185.0,2.5,24.0,199.0,214.19,167.99
2016,9,2,8,45,24.0,197.5,2.45,24.5,210.5,196.24,152.41
2016,9,2,9,0,19.0,210.0,2.4,25.0,222.0,199.41,153.78
2016,9,2,9,15,15.5,214.0,2.3,25.5,224.5,196.01,150.11
2016,9,2,9,30,12.0,218.0,2.2,26.0,227.0,193.29,147.05
2016,9,2,9,45,115.0,285.5,2.1,26.5,371.0,399.98,304.94
2016,9,2,10,0,218.0,353.0,2.0,27.0,515.0,560.0,419.2
2016,9,2,10,15,225.5,371.5,1.9,27.0,546.5,572.03,425.03
2016,9,2,10,30,233.0,390.0,1.8,27.0,578.0,582.06,430.42
2016,9,2,10,45,131.0,364.5,1.75,27.5,471.0,452.3,335.25
2016,9,2,11,0,29.0,339.0,1.7,28.0,364.0,314.43,232.82
2016,9,2,11,15,21.0,299.0,1.65,28.0,317.5,254.97,189.27
2016,9,2,11,30,13.0,259.0,1.6,28.0,271.0,213.84,158.53
2016,9,2,11,45,101.0,363.0,1.6,28.5,455.5,377.21,279.14
2016,9,2,12,0,189.0,467.0,1.6,29.0,640.0,505.11,367.77
2016,9,2,12,15,191.0,469.5,1.6,29.0,645.0,487.55,353.9
2016,9,2,12,30,193.0,472.0,1.6,29.0,650.0,469.11,340.23
2016,9,2,12,45,103.0,363.0,1.65,29.0,458.0,325.97,238.45
2016,9,2,13,0,13.0,254.0,1.7,29.0,266.0,198.46,145.68
2016,9,2,13,15,78.0,354.0,1.7,29.0,424.0,286.64,210.05
2016,9,2,13,30,143.0,454.0,1.7,29.0,582.0,351.59,254.46
2016,9,2,13,45,424.0,333.0,1.75,29.0,700.5,326.02,226.27
2016,9,2,14,0,705.0,212.0,1.8,29.0,819.0,279.93,179.38
2016,9,2,14,15,695.5,209.0,1.85,29.0,791.5,225.55,138.17
2016,9,2,14,30,686.0,206.0,1.9,29.0,764.0,172.51,104.8
2016,9,2,14,45,507.0,271.0,1.95,29.0,673.5,153.76,118.86
2016,9,2,15,0,328.0,336.0,2.0,29.0,583.0,192.81,150.07
2016,9,2,15,15,180.0,302.0,2.05,29.0,436.5,186.46,145.33
2016,9,2,15,30,32.0,268.0,2.1,29.0,290.0,175.32,136.91
2016,9,2,15,45,164.0,260.5,2.15,29.0,359.5,165.87,129.8
2016,9,2,16,0,296.0,253.0,2.2,29.0,429.0,157.71,123.71
2016,9,2,16,15,445.5,192.5,2.1,28.5,429.5,124.56,97.49
2016,9,2,16,30,595.0,132.0,2.0,28.0,430.0,94.49,73.37
2016,9,2,16,45,562.5,122.5,1.95,28.0,378.0,89.47,69.52
2016,9,2,17,0,530.0,113.0,1.9,28.0,326.0,81.83,63.42
2016,9,2,17,15,480.5,102.5,1.75,27.5,272.5,74.74,57.79
2016,9,2,17,30,431.0,92.0,1.6,27.0,219.0,67.49,51.87
2016,9,2,17,45,361.5,78.0,1.5,26.5,168.5,57.55,43.43
2016,9,2,18,0,292.0,64.0,1.4,26.0,118.0,47.45,34.57
2016,9,2,18,15,200.5,45.0,1.3,25.5,76.0,33.59,22.22
2016,9,2,18,30,109.0,26.0,1.2,25.0,34.0,19.57,6.92
2016,9,2,18,45,54.5,13.0,1.15,24.5,17.0,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,3,6,15,37.5,10.0,1.95,21.0,12.0,38.43,0.0
2016,9,3,6,30,75.0,20.0,2.1,21.0,24.0,109.84,31.51
2016,9,3,6,45,169.5,40.0,2.25,21.5,64.5,256.37,200.11
2016,9,3,7,0,264.0,60.0,2.4,22.0,105.0,369.03,297.02
2016,9,3,7,15,336.5,75.5,2.4,22.5,155.0,458.68,370.25
2016,9,3,7,30,409.0,91.0,2.4,23.0,205.0,550.86,441.09
2016,9,3,7,45,466.5,100.5,2.4,24.0,258.5,621.38,491.24
2016,9,3,8,0,524.0,110.0,2.4,25.0,312.0,692.04,539.04
2016,9,3,8,15,348.0,159.5,2.35,25.5,302.5,554.4,433.55
2016,9,3,8,30,172.0,209.0,2.3,26.0,293.0,411.95,321.01
2016,9,3,8,45,164.0,235.0,2.25,26.5,322.5,427.45,330.68
2016,9,3,9,0,156.0,261.0,2.2,27.0,352.0,441.38,338.3
2016,9,3,9,15,166.5,285.5,2.15,27.0,390.5,470.54,358.23
2016,9,3,9,30,177.0,310.0,2.1,27.0,429.0,497.98,376.6
2016,9,3,9,45,189.0,332.0,2.05,27.5,466.0,522.24,391.81
2016,9,3,10,0,201.0,354.0,2.0,28.0,503.0,544.52,405.42
2016,9,3,10,15,216.5,371.5,1.95,28.0,539.5,563.26,417.37
2016,9,3,10,30,232.0,389.0,1.9,28.0,576.0,579.7,427.64
2016,9,3,10,45,285.5,394.0,1.85,28.5,632.5,632.71,462.74
2016,9,3,11,0,339.0,399.0,1.8,29.0,689.0,661.48,480.58
2016,9,3,11,15,364.5,395.5,1.8,29.0,714.0,654.89,475.37
2016,9,3,11,30,390.0,392.0,1.8,29.0,739.0,645.21,468.21
2016,9,3,11,45,390.0,398.0,1.85,29.0,749.5,621.68,451.31
2016,9,3,12,0,390.0,404.0,1.9,29.0,760.0,596.49,433.14
2016,9,3,12,15,343.5,427.0,1.95,29.0,742.0,553.5,401.9
2016,9,3,12,30,297.0,450.0,2.0,29.0,724.0,512.69,372.13
2016,9,3,12,45,516.5,331.5,2.05,29.5,804.5,515.48,372.54
2016,9,3,13,0,736.0,213.0,2.1,30.0,885.0,493.96,352.56
2016,9,3,13,15,732.0,211.5,2.15,30.0,873.0,440.09,309.52
2016,9,3,13,30,728.0,210.0,2.2,30.0,861.0,386.0,265.43
2016,9,3,13,45,725.5,205.5,2.25,30.0,841.5,330.51,219.75
2016,9,3,14,0,723.0,201.0,2.3,30.0,822.0,275.16,174.74
2016,9,3,14,15,507.5,291.0,2.35,30.0,720.0,242.78,158.41
2016,9,3,14,30,292.0,381.0,2.4,30.0,618.0,237.36,166.15
2016,9,3,14,45,490.5,281.5,2.5,30.0,657.5,157.99,121.77
2016,9,3,15,0,689.0,182.0,2.6,30.0,697.0,112.53,85.91
2016,9,3,15,15,455.0,247.0,2.65,29.5,579.0,145.46,112.81
2016,9,3,15,30,221.0,312.0,2.7,29.0,461.0,191.97,150.46
2016,9,3,15,45,422.0,234.0,2.75,29.0,492.5,142.94,111.54
2016,9,3,16,0,623.0,156.0,2.8,29.0,524.0,106.26,82.19
2016,9,3,16,15,403.0,185.0,2.75,28.5,414.5,119.41,93.48
2016,9,3,16,30,183.0,214.0,2.7,28.0,305.0,140.54,111.35
2016,9,3,16,45,336.5,168.5,2.65,28.0,311.5,114.48,90.27
2016,9,3,17,0,490.0,123.0,2.6,28.0,318.0,87.49,68.17
2016,9,3,17,15,439.5,111.0,2.4,27.5,265.0,79.65,61.94
2016,9,3,17,30,389.0,99.0,2.2,27.0,212.0,71.61,55.35
2016,9,3,17,45,317.0,83.5,2.0,26.5,162.0,60.82,46.18
2016,9,3,18,0,245.0,68.0,1.8,26.0,112.0,49.8,36.49
2016,9,3,18,15,161.5,46.0,1.8,25.5,71.0,34.0,22.45
2016,9,3,18,30,78.0,24.0,1.8,25.0,30.0,18.06,4.75
2016,9,3,18,45,39.0,12.0,1.8,25.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,4,6,15,28.5,9.5,0.8,21.5,11.0,30.69,0.0
2016,9,4,6,30,57.0,19.0,1.0,22.0,22.0,91.94,18.4
2016,9,4,6,45,143.0,41.0,1.25,22.5,61.5,215.41,166.5
2016,9,4,7,0,229.0,63.0,1.5,23.0,101.0,322.79,258.25
2016,9,4,7,15,299.5,80.0,1.75,23.5,150.5,430.67,345.21
2016,9,4,7,30,370.0,97.0,2.0,24.0,200.0,521.75,416.18
2016,9,4,7,45,424.0,109.5,2.25,24.5,253.0,591.95,468.11
2016,9,4,8,0,478.0,122.0,2.5,25.0,306.0,662.13,518.15
2016,9,4,8,15,517.0,132.0,2.6,25.5,358.5,713.25,552.19
2016,9,4,8,30,556.0,142.0,2.7,26.0,411.0,762.66,584.21
2016,9,4,8,45,587.5,149.0,2.8,26.5,462.0,809.52,613.78
2016,9,4,9,0,619.0,156.0,2.9,27.0,513.0,843.56,634.09
2016,9,4,9,15,641.0,162.0,2.9,27.0,560.5,863.42,645.31
2016,9,4,9,30,663.0,168.0,2.9,27.0,608.0,879.55,654.17
2016,9,4,9,45,683.0,171.0,2.9,27.5,650.5,886.62,655.78
2016,9,4,10,0,703.0,174.0,2.9,28.0,693.0,889.72,654.98
2016,9,4,10,15,473.5,280.0,2.9,28.0,637.5,750.91,555.39
2016,9,4,10,30,244.0,386.0,2.9,28.0,582.0,587.1,435.81
2016,9,4,10,45,236.0,403.5,2.9,28.5,598.5,580.13,429.63
2016,9,4,11,0,228.0,421.0,2.9,29.0,615.0,571.91,421.78
2016,9,4,11,15,272.0,422.5,2.9,29.0,659.5,603.53,443.65
2016,9,4,11,30,316.0,424.0,2.9,29.0,704.0,614.92,451.14
2016,9,4,11,45,271.5,442.0,2.95,29.5,685.5,571.31,418.2
2016,9,4,12,0,227.0,460.0,3.0,30.0,667.0,523.74,382.87
2016,9,4,12,15,513.0,316.5,3.0,30.0,787.0,579.26,424.26
2016,9,4,12,30,799.0,173.0,3.0,30.0,907.0,595.56,434.77
2016,9,4,12,45,803.0,169.0,3.05,30.0,904.0,544.61,394.9
2016,9,4,13,0,807.0,165.0,3.1,30.0,901.0,492.05,352.97
2016,9,4,13,15,803.5,164.5,3.1,30.0,888.5,437.41,308.25
2016,9,4,13,30,800.0,164.0,3.1,30.0,876.0,382.27,262.17
2016,9,4,13,45,594.5,268.5,3.15,30.0,791.0,329.54,223.74
2016,9,4,14,0,389.0,373.0,3.2,30.0,706.0,310.09,213.67
2016,9,4,14,15,585.0,261.0,3.2,30.0,742.5,233.53,148.79
2016,9,4,14,30,781.0,149.0,3.2,30.0,779.0,152.93,88.24
2016,9,4,14,45,759.5,152.0,3.2,30.0,741.0,105.28,79.98
2016,9,4,15,0,738.0,155.0,3.2,30.0,703.0,99.63,75.65
2016,9,4,15,15,721.5,151.0,3.15,29.5,661.5,99.07,75.54
2016,9,4,15,30,705.0,147.0,3.1,29.0,620.0,98.43,75.39
2016,9,4,15,45,686.5,141.0,3.1,29.0,573.5,96.44,74.0
2016,9,4,16,0,668.0,135.0,3.1,29.0,527.0,94.29,72.49
2016,9,4,16,15,480.5,167.0,3.0,28.5,435.5,110.89,86.56
2016,9,4,16,30,293.0,199.0,2.9,28.0,344.0,130.46,103.15
2016,9,4,16,45,415.5,153.0,2.8,28.0,331.5,103.88,81.55
2016,9,4,17,0,538.0,107.0,2.7,28.0,319.0,80.29,62.18
2016,9,4,17,15,486.0,97.5,2.45,27.5,265.5,71.63,55.21
2016,9,4,17,30,434.0,88.0,2.2,27.0,212.0,64.92,49.7
2016,9,4,17,45,361.0,74.5,2.0,26.5,162.0,55.19,41.39
2016,9,4,18,0,288.0,61.0,1.8,26.0,112.0,45.35,32.7
2016,9,4,18,15,187.5,42.5,1.75,25.5,70.5,31.74,20.48
2016,9,4,18,30,87.0,24.0,1.7,25.0,29.0,18.01,3.08
2016,9,4,18,45,43.5,12.0,1.7,25.0,14.5,9.44,0.0
2016,9,4,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,5,6,15,68.5,9.5,1.5,21.0,13.5,63.26,0.0
2016,9,5,6,30,137.0,19.0,1.7,21.0,27.0,175.3,25.14
2016,9,5,6,45,268.0,32.0,1.95,21.5,69.0,333.47,258.8
2016,9,5,7,0,399.0,45.0,2.2,22.0,111.0,474.13,377.41
2016,9,5,7,15,478.0,54.0,2.4,22.5,163.5,567.46,452.33
2016,9,5,7,30,557.0,63.0,2.6,23.0,216.0,662.47,524.41
2016,9,5,7,45,612.0,67.5,2.85,23.5,271.5,728.38,571.98
2016,9,5,8,0,667.0,72.0,3.1,24.0,327.0,793.33,616.98
2016,9,5,8,15,401.0,140.0,3.2,24.5,300.0,607.19,477.8
2016,9,5,8,30,135.0,208.0,3.3,25.0,273.0,373.68,293.58
2016,9,5,8,45,122.0,232.5,3.4,25.5,296.5,382.16,298.57
2016,9,5,9,0,109.0,257.0,3.5,26.0,320.0,365.88,284.19
2016,9,5,9,15,96.0,277.5,3.5,26.5,336.5,367.32,283.15
2016,9,5,9,30,83.0,298.0,3.5,27.0,353.0,368.33,281.81
2016,9,5,9,45,94.0,322.5,3.55,27.5,389.0,396.6,301.67
2016,9,5,10,0,105.0,347.0,3.6,28.0,425.0,423.39,320.09
2016,9,5,10,15,77.0,348.0,3.65,28.0,406.5,388.33,292.65
2016,9,5,10,30,49.0,349.0,3.7,28.0,388.0,355.18,266.84
2016,9,5,10,45,197.5,369.5,3.75,28.5,536.0,513.88,385.29
2016,9,5,11,0,346.0,390.0,3.8,29.0,684.0,657.34,486.92
2016,9,5,11,15,303.5,413.5,3.8,29.0,676.0,619.98,457.95
2016,9,5,11,30,261.0,437.0,3.8,29.0,668.0,583.21,430.36
2016,9,5,11,45,565.0,279.5,3.85,29.0,789.5,657.82,487.68
2016,9,5,12,0,869.0,122.0,3.9,29.0,911.0,687.68,510.92
2016,9,5,12,15,870.0,122.0,3.95,29.0,915.0,641.09,475.04
2016,9,5,12,30,871.0,122.0,4.0,29.0,919.0,592.42,437.11
2016,9,5,12,45,865.0,125.0,4.05,29.5,913.5,540.37,394.84
2016,9,5,13,0,859.0,128.0,4.1,30.0,908.0,487.27,350.8
2016,9,5,13,15,432.5,149.0,4.1,29.5,542.0,275.32,197.39
2016,9,5,13,30,6.0,170.0,4.1,29.0,176.0,131.28,95.9
2016,9,5,13,45,7.0,181.5,4.1,29.0,188.0,138.97,101.93
2016,9,5,14,0,8.0,193.0,4.1,29.0,200.0,146.21,107.48
2016,9,5,14,15,7.0,189.0,4.1,29.0,195.0,141.96,104.4
2016,9,5,14,30,6.0,185.0,4.1,29.0,190.0,137.83,101.51
2016,9,5,14,45,8.5,206.0,4.1,29.0,212.5,150.57,116.83
2016,9,5,15,0,11.0,227.0,4.1,29.0,235.0,163.61,127.5
2016,9,5,15,15,19.5,242.5,4.05,29.0,256.0,172.69,135.05
2016,9,5,15,30,28.0,258.0,4.0,29.0,277.0,169.83,133.1
2016,9,5,15,45,131.0,257.5,3.95,29.0,335.0,163.41,128.33
2016,9,5,16,0,234.0,257.0,3.9,29.0,393.0,165.07,130.1
2016,9,5,16,15,294.0,221.5,3.75,28.5,376.0,142.2,112.19
2016,9,5,16,30,354.0,186.0,3.6,28.0,359.0,124.6,98.39
2016,9,5,16,45,490.0,135.0,3.45,28.0,343.0,94.33,73.68
2016,9,5,17,0,626.0,84.0,3.3,28.0,327.0,65.4,49.73
2016,9,5,17,15,575.0,77.0,3.1,27.5,272.5,60.5,45.85
2016,9,5,17,30,524.0,70.0,2.9,27.0,218.0,55.56,41.78
2016,9,5,17,45,447.0,60.5,2.7,26.5,166.5,48.39,35.62
2016,9,5,18,0,370.0,51.0,2.5,26.0,115.0,41.22,29.18
2016,9,5,18,15,246.0,36.5,2.55,25.5,72.5,27.76,17.08
2016,9,5,18,30,122.0,22.0,2.6,25.0,30.0,16.66,0.27
2016,9,5,18,45,61.0,11.0,2.65,25.0,15.0,8.65,0.0
2016,9,5,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.1,22.5,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.3,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,32.5,2.5,23.5,32.5,30.16,17.98
2016,9,6,7,0,0.0,53.0,2.7,24.0,53.0,50.78,35.66
2016,9,6,7,15,11.5,75.5,2.85,24.0,78.5,83.07,63.13
2016,9,6,7,30,23.0,98.0,3.0,24.0,104.0,129.39,101.67
2016,9,6,7,45,64.5,126.5,3.15,24.5,149.5,200.65,160.5
2016,9,6,8,0,106.0,155.0,3.3,25.0,195.0,292.61,233.66
2016,9,6,8,15,163.5,178.5,3.4,25.5,251.5,372.53,295.89
2016,9,6,8,30,221.0,202.0,3.5,26.0,308.0,452.04,355.89
2016,9,6,8,45,493.0,148.0,3.65,26.5,420.5,701.01,543.19
2016,9,6,9,0,765.0,94.0,3.8,27.0,533.0,908.1,684.49
2016,9,6,9,15,783.5,97.0,3.85,27.0,580.5,920.85,689.74
2016,9,6,9,30,802.0,100.0,3.9,27.0,628.0,929.76,693.97
2016,9,6,9,45,531.5,221.0,4.0,27.5,580.5,780.1,586.86
2016,9,6,10,0,261.0,342.0,4.1,28.0,533.0,609.78,458.0
2016,9,6,10,15,135.5,280.5,4.1,28.0,379.5,395.25,300.04
2016,9,6,10,30,10.0,219.0,4.1,28.0,226.0,184.56,138.03
2016,9,6,10,45,5.5,181.0,4.1,28.5,185.5,147.81,109.6
2016,9,6,11,0,1.0,143.0,4.1,29.0,145.0,112.71,82.18
2016,9,6,11,15,441.0,125.5,4.1,29.0,515.5,487.78,373.48
2016,9,6,11,30,881.0,108.0,4.1,29.0,886.0,770.23,574.89
2016,9,6,11,45,883.5,109.0,4.15,29.5,898.5,730.11,542.52
2016,9,6,12,0,886.0,110.0,4.2,30.0,911.0,687.23,509.26
2016,9,6,12,15,886.5,110.0,4.2,30.0,915.5,639.79,472.98
2016,9,6,12,30,887.0,110.0,4.2,30.0,920.0,590.27,434.27
2016,9,6,12,45,676.5,245.0,4.2,30.0,861.5,529.88,386.31
2016,9,6,13,0,466.0,380.0,4.2,30.0,803.0,477.75,345.98
2016,9,6,13,15,672.0,245.0,4.15,30.0,844.5,431.3,306.49
2016,9,6,13,30,878.0,110.0,4.1,30.0,886.0,371.97,253.26
2016,9,6,13,45,522.5,267.5,4.1,30.0,726.5,309.17,211.42
2016,9,6,14,0,167.0,425.0,4.1,30.0,567.0,298.91,214.61
2016,9,6,14,15,509.0,266.0,4.1,30.0,677.0,224.16,145.42
2016,9,6,14,30,851.0,107.0,4.1,30.0,787.0,139.03,77.49
2016,9,6,14,45,795.5,128.5,4.1,30.0,741.5,93.46,70.55
2016,9,6,15,0,740.0,150.0,4.1,30.0,696.0,97.43,73.96
2016,9,6,15,15,723.5,146.5,4.05,29.5,654.0,97.02,73.96
2016,9,6,15,30,707.0,143.0,4.0,29.0,612.0,96.54,73.93
2016,9,6,15,45,683.0,139.5,4.0,29.0,564.5,95.81,73.57
2016,9,6,16,0,659.0,136.0,4.0,29.0,517.0,95.05,73.19
2016,9,6,16,15,329.5,72.0,3.85,28.5,262.5,49.08,35.48
2016,9,6,16,30,0.0,8.0,3.7,28.0,8.0,6.1,0.0
2016,9,6,16,45,0.0,6.5,3.6,28.0,6.5,4.95,0.0
2016,9,6,17,0,0.0,5.0,3.5,28.0,5.0,3.8,0.0
2016,9,6,17,15,0.0,4.0,3.3,27.5,4.0,3.04,0.0
2016,9,6,17,30,0.0,3.0,3.1,27.0,3.0,2.27,0.0
2016,9,6,17,45,109.5,33.5,2.95,26.5,52.0,25.81,16.41
2016,9,6,18,0,219.0,64.0,2.8,26.0,101.0,46.79,33.81
2016,9,6,18,15,124.0,42.5,2.85,25.5,62.0,31.27,19.78
2016,9,6,18,30,29.0,21.0,2.9,25.0,23.0,15.77,0.0
2016,9,6,18,45,14.5,10.5,2.95,25.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,7,6,15,27.0,9.5,2.45,23.0,11.0,7.47,0.0
2016,9,7,6,30,54.0,19.0,2.6,23.0,22.0,89.41,0.0
2016,9,7,6,45,159.5,38.0,2.8,23.5,61.0,245.84,188.2
2016,9,7,7,0,265.0,57.0,3.0,24.0,100.0,365.82,292.32
2016,9,7,7,15,348.5,70.0,3.15,24.5,150.5,461.51,370.7
2016,9,7,7,30,432.0,83.0,3.3,25.0,201.0,560.63,447.54
2016,9,7,7,45,492.0,91.5,3.45,25.5,255.0,632.31,500.3
2016,9,7,8,0,552.0,100.0,3.6,26.0,309.0,715.5,559.34
2016,9,7,8,15,398.5,149.0,3.75,26.0,312.5,615.04,482.63
2016,9,7,8,30,245.0,198.0,3.9,26.0,316.0,494.43,387.79
2016,9,7,8,45,250.0,223.0,4.05,26.5,355.0,522.48,406.91
2016,9,7,9,0,255.0,248.0,4.2,27.0,394.0,548.43,423.59
2016,9,7,9,15,209.0,277.5,4.2,27.0,404.0,502.93,387.2
2016,9,7,9,30,163.0,307.0,4.2,27.0,414.0,480.21,367.62
2016,9,7,9,45,104.0,308.5,4.2,27.5,379.0,390.95,298.33
2016,9,7,10,0,45.0,310.0,4.2,28.0,344.0,327.63,247.99
2016,9,7,10,15,178.0,338.5,4.2,28.0,479.5,492.51,373.01
2016,9,7,10,30,311.0,367.0,4.2,28.0,615.0,646.18,484.02
2016,9,7,10,45,566.0,253.5,4.2,28.5,724.0,763.02,568.96
2016,9,7,11,0,821.0,140.0,4.2,29.0,833.0,836.33,620.22
2016,9,7,11,15,826.5,141.0,4.15,29.0,854.0,804.52,597.17
2016,9,7,11,30,832.0,142.0,4.1,29.0,875.0,769.43,571.42
2016,9,7,11,45,849.0,134.0,4.1,29.5,891.5,723.7,537.17
2016,9,7,12,0,866.0,126.0,4.1,30.0,908.0,684.22,506.46
2016,9,7,12,15,545.5,293.0,4.05,30.0,786.5,576.74,424.5
2016,9,7,12,30,225.0,460.0,4.0,30.0,665.0,474.59,347.76
2016,9,7,12,45,544.0,294.0,4.0,30.0,786.5,497.01,363.04
2016,9,7,13,0,863.0,128.0,4.0,30.0,908.0,483.97,347.87
2016,9,7,13,15,860.5,127.5,3.95,30.0,895.5,428.91,301.61
2016,9,7,13,30,858.0,127.0,3.9,30.0,883.0,373.06,253.99
2016,9,7,13,45,851.0,126.5,3.9,30.0,861.5,315.38,204.98
2016,9,7,14,0,844.0,126.0,3.9,30.0,840.0,257.83,157.46
2016,9,7,14,15,836.5,124.5,3.85,30.0,811.5,200.0,114.27
2016,9,7,14,30,829.0,123.0,3.8,30.0,783.0,142.79,82.02
2016,9,7,14,45,805.5,127.5,3.75,30.0,744.0,93.39,70.5
2016,9,7,15,0,782.0,132.0,3.7,30.0,705.0,96.88,73.52
2016,9,7,15,15,767.0,129.0,3.6,30.0,663.0,96.31,73.24
2016,9,7,15,30,752.0,126.0,3.5,30.0,621.0,95.68,72.92
2016,9,7,15,45,547.0,179.5,3.45,30.0,525.5,117.01,90.49
2016,9,7,16,0,342.0,233.0,3.4,30.0,430.0,148.88,116.59
2016,9,7,16,15,496.5,171.0,3.2,29.5,426.5,113.96,88.74
2016,9,7,16,30,651.0,109.0,3.0,29.0,423.0,80.91,62.02
2016,9,7,16,45,609.0,103.5,2.8,29.0,368.5,77.78,59.69
2016,9,7,17,0,567.0,98.0,2.6,29.0,314.0,74.65,57.28
2016,9,7,17,15,511.0,89.5,2.35,28.5,259.5,69.07,52.86
2016,9,7,17,30,455.0,81.0,2.1,28.0,205.0,60.53,45.77
2016,9,7,17,45,371.5,68.5,1.85,27.5,154.0,51.22,37.78
2016,9,7,18,0,288.0,56.0,1.6,27.0,103.0,41.87,29.48
2016,9,7,18,15,172.5,38.0,1.6,26.5,63.0,28.46,17.24
2016,9,7,18,30,57.0,20.0,1.6,26.0,23.0,15.02,0.0
2016,9,7,18,45,28.5,10.0,1.65,26.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,8,6,15,9.5,9.0,2.2,22.0,9.5,7.08,0.0
2016,9,8,6,30,19.0,18.0,2.5,22.0,19.0,37.18,0.0
2016,9,8,6,45,124.0,40.0,2.9,22.5,58.5,200.11,152.85
2016,9,8,7,0,229.0,62.0,3.3,23.0,98.0,323.01,259.72
2016,9,8,7,15,315.0,76.5,3.4,23.5,148.5,440.02,355.68
2016,9,8,7,30,401.0,91.0,3.5,24.0,199.0,542.35,435.9
2016,9,8,7,45,482.5,96.0,3.6,24.5,256.0,629.11,500.44
2016,9,8,8,0,564.0,101.0,3.7,25.0,313.0,727.79,570.95
2016,9,8,8,15,605.0,108.0,3.7,25.5,368.0,779.67,604.74
2016,9,8,8,30,646.0,115.0,3.7,26.0,423.0,828.94,635.91
2016,9,8,8,45,692.0,113.5,3.75,26.5,478.5,869.81,660.74
2016,9,8,9,0,738.0,112.0,3.8,27.0,534.0,907.1,682.76
2016,9,8,9,15,758.5,116.0,3.8,27.0,582.0,915.71,686.17
2016,9,8,9,30,779.0,120.0,3.8,27.0,630.0,927.47,692.09
2016,9,8,9,45,802.0,119.0,3.8,27.5,675.0,932.02,691.89
2016,9,8,10,0,825.0,118.0,3.8,28.0,720.0,932.3,689.06
2016,9,8,10,15,836.0,120.0,3.8,28.0,756.5,920.38,679.68
2016,9,8,10,30,847.0,122.0,3.8,28.0,793.0,892.56,659.88
2016,9,8,10,45,858.5,121.5,3.8,28.5,823.0,871.35,643.47
2016,9,8,11,0,870.0,121.0,3.8,29.0,853.0,846.35,624.64
2016,9,8,11,15,875.0,122.0,3.8,29.0,874.0,813.76,602.03
2016,9,8,11,30,880.0,123.0,3.8,29.0,895.0,777.9,576.97
2016,9,8,11,45,877.5,127.0,3.8,29.5,907.0,736.02,544.81
2016,9,8,12,0,875.0,131.0,3.8,30.0,919.0,691.65,510.46
2016,9,8,12,15,876.0,131.0,3.8,30.0,923.0,644.25,474.4
2016,9,8,12,30,877.0,131.0,3.8,30.0,927.0,594.77,435.89
2016,9,8,12,45,874.0,132.0,3.8,30.5,922.0,542.09,393.2
2016,9,8,13,0,871.0,133.0,3.8,31.0,917.0,488.15,348.57
2016,9,8,13,15,867.5,132.0,3.75,31.0,903.5,431.75,301.71
2016,9,8,13,30,864.0,131.0,3.7,31.0,890.0,374.68,253.45
2016,9,8,13,45,856.5,131.0,3.7,31.0,868.0,316.64,204.46
2016,9,8,14,0,849.0,131.0,3.7,31.0,846.0,258.78,157.11
2016,9,8,14,15,840.5,129.5,3.65,31.0,816.5,200.36,114.12
2016,9,8,14,30,832.0,128.0,3.6,31.0,787.0,133.87,75.83
2016,9,8,14,45,818.5,126.5,3.6,31.0,750.0,93.42,70.24
2016,9,8,15,0,805.0,125.0,3.6,31.0,713.0,93.62,70.6
2016,9,8,15,15,789.5,122.0,3.5,30.5,670.0,92.83,70.28
2016,9,8,15,30,774.0,119.0,3.4,30.0,627.0,91.98,69.93
2016,9,8,15,45,750.5,116.5,3.35,30.0,578.0,91.17,69.49
2016,9,8,16,0,727.0,114.0,3.3,30.0,529.0,83.23,63.24
2016,9,8,16,15,698.5,109.5,3.1,29.5,476.5,81.01,61.78
2016,9,8,16,30,670.0,105.0,2.9,29.0,424.0,78.73,60.26
2016,9,8,16,45,627.5,99.5,2.7,29.0,369.0,75.45,57.76
2016,9,8,17,0,585.0,94.0,2.5,29.0,314.0,72.15,55.21
2016,9,8,17,15,528.0,85.5,2.25,28.0,259.0,66.42,50.74
2016,9,8,17,30,471.0,77.0,2.0,27.0,204.0,60.63,46.04
2016,9,8,17,45,381.5,66.0,1.75,26.5,152.5,49.6,36.55
2016,9,8,18,0,292.0,55.0,1.5,26.0,101.0,41.2,28.99
2016,9,8,18,15,171.5,37.0,1.5,25.5,61.0,27.73,16.52
2016,9,8,18,30,51.0,19.0,1.5,25.0,21.0,14.26,0.0
2016,9,8,18,45,25.5,9.5,1.5,24.5,10.5,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,6,15,5.0,8.0,2.4,22.0,8.0,6.29,0.0
2016,9,9,6,30,10.0,16.0,2.7,22.0,16.0,25.36,0.0
2016,9,9,6,45,95.5,40.5,3.0,22.5,54.5,177.54,134.17
2016,9,9,7,0,181.0,65.0,3.3,23.0,93.0,286.46,229.57
2016,9,9,7,15,264.0,82.0,3.4,23.5,142.5,381.13,309.0
2016,9,9,7,30,347.0,99.0,3.5,24.0,192.0,501.68,404.4
2016,9,9,7,45,432.0,105.0,3.6,24.5,248.5,592.18,472.93
2016,9,9,8,0,517.0,111.0,3.7,25.0,305.0,683.78,538.98
2016,9,9,8,15,559.5,119.0,3.7,25.5,359.0,746.16,581.01
2016,9,9,8,30,602.0,127.0,3.7,26.0,413.0,797.98,614.36
2016,9,9,8,45,651.5,125.5,3.7,26.5,468.0,842.84,642.05
2016,9,9,9,0,701.0,124.0,3.7,27.0,523.0,883.92,666.62
2016,9,9,9,15,722.5,128.5,3.7,27.0,571.0,900.61,675.6
2016,9,9,9,30,744.0,133.0,3.7,27.0,619.0,913.5,682.26
2016,9,9,9,45,771.5,130.5,3.7,27.5,664.0,913.6,679.11
2016,9,9,10,0,799.0,128.0,3.7,28.0,709.0,916.93,678.42
2016,9,9,10,15,810.5,130.5,3.7,28.5,745.5,906.26,668.52
2016,9,9,10,30,822.0,133.0,3.7,29.0,782.0,891.6,656.26
2016,9,9,10,45,837.0,130.5,3.7,29.5,813.0,870.95,640.22
2016,9,9,11,0,852.0,128.0,3.7,30.0,844.0,835.71,614.59
2016,9,9,11,15,857.5,129.0,3.65,30.0,865.0,803.87,592.41
2016,9,9,11,30,863.0,130.0,3.6,30.0,886.0,768.77,567.41
2016,9,9,11,45,877.5,123.5,3.6,30.5,901.5,730.85,538.43
2016,9,9,12,0,892.0,117.0,3.6,31.0,917.0,689.52,506.55
2016,9,9,12,15,892.5,117.0,3.55,31.0,921.5,641.34,469.88
2016,9,9,12,30,893.0,117.0,3.5,31.0,926.0,591.07,430.82
2016,9,9,12,45,892.5,117.0,3.5,31.0,921.5,538.43,389.06
2016,9,9,13,0,892.0,117.0,3.5,31.0,917.0,484.26,344.93
2016,9,9,13,15,888.5,116.0,3.45,31.0,903.5,426.96,297.29
2016,9,9,13,30,885.0,115.0,3.4,31.0,890.0,368.94,248.19
2016,9,9,13,45,880.0,114.0,3.4,31.0,868.5,310.02,198.36
2016,9,9,14,0,875.0,113.0,3.4,31.0,847.0,250.97,150.04
2016,9,9,14,15,867.5,111.5,3.4,31.0,817.5,191.38,106.54
2016,9,9,14,30,860.0,110.0,3.4,31.0,788.0,132.4,75.2
2016,9,9,14,45,844.5,110.5,3.4,31.0,750.5,95.57,71.97
2016,9,9,15,0,829.0,111.0,3.4,31.0,713.0,86.27,64.67
2016,9,9,15,15,814.0,108.5,3.35,30.5,669.5,85.45,64.32
2016,9,9,15,30,799.0,106.0,3.3,30.0,626.0,84.56,63.92
2016,9,9,15,45,778.5,103.0,3.3,30.0,577.5,83.13,62.96
2016,9,9,16,0,758.0,100.0,3.3,30.0,529.0,81.65,61.96
2016,9,9,16,15,731.5,95.5,3.1,29.5,477.0,78.91,60.07
2016,9,9,16,30,705.0,91.0,2.9,29.0,425.0,70.22,53.21
2016,9,9,16,45,666.5,86.0,2.75,28.5,370.0,66.92,50.78
2016,9,9,17,0,628.0,81.0,2.6,28.0,315.0,63.59,48.27
2016,9,9,17,15,573.5,74.0,2.4,27.5,259.5,58.57,44.23
2016,9,9,17,30,519.0,67.0,2.2,27.0,204.0,53.52,40.02
2016,9,9,17,45,435.5,57.0,2.05,26.5,152.5,45.85,33.35
2016,9,9,18,0,352.0,47.0,1.9,26.0,101.0,38.18,26.41
2016,9,9,18,15,219.5,32.0,1.9,25.5,60.5,24.35,13.56
2016,9,9,18,30,87.0,17.0,1.9,25.0,20.0,13.38,0.0
2016,9,9,18,45,43.5,8.5,1.95,25.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
