Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,10,6,15,31.5,8.5,0.7,21.5,10.0,0.0,0.0
2016,9,10,6,30,63.0,17.0,0.7,22.0,20.0,91.8,0.0
2016,9,10,6,45,187.0,33.5,0.7,22.5,59.5,262.42,197.73
2016,9,10,7,0,311.0,50.0,0.7,23.0,99.0,396.07,311.11
2016,9,10,7,15,395.5,61.5,0.65,23.0,149.5,491.54,386.05
2016,9,10,7,30,480.0,73.0,0.6,23.0,200.0,599.4,465.31
2016,9,10,7,45,441.0,97.5,0.6,23.5,236.0,590.21,456.8
2016,9,10,8,0,402.0,122.0,0.6,24.0,272.0,584.87,451.07
2016,9,10,8,15,323.0,159.0,0.6,24.5,291.5,527.45,405.97
2016,9,10,8,30,244.0,196.0,0.6,25.0,311.0,490.39,375.06
2016,9,10,8,45,147.5,215.5,0.6,25.5,287.5,386.4,295.56
2016,9,10,9,0,51.0,235.0,0.6,26.0,264.0,282.04,214.45
2016,9,10,9,15,53.5,255.0,0.9,26.0,288.0,299.48,228.14
2016,9,10,9,30,56.0,275.0,1.2,26.0,312.0,316.34,240.5
2016,9,10,9,45,421.5,200.5,1.5,26.5,504.5,648.19,488.55
2016,9,10,10,0,787.0,126.0,1.8,27.0,697.0,901.81,659.02
2016,9,10,10,15,479.0,256.5,1.95,27.0,609.5,726.33,535.88
2016,9,10,10,30,171.0,387.0,2.1,27.0,522.0,519.8,385.85
2016,9,10,10,45,498.5,261.0,2.25,27.0,674.0,702.69,522.4
2016,9,10,11,0,826.0,135.0,2.4,27.0,826.0,829.51,611.6
2016,9,10,11,15,831.0,136.0,2.55,27.0,846.5,786.86,582.17
2016,9,10,11,30,836.0,137.0,2.7,27.0,867.0,752.15,558.28
2016,9,10,11,45,852.0,129.5,2.85,27.0,883.0,715.44,531.97
2016,9,10,12,0,868.0,122.0,3.0,27.0,899.0,675.27,502.4
2016,9,10,12,15,869.0,122.0,3.05,27.0,903.0,628.36,466.58
2016,9,10,12,30,870.0,122.0,3.1,27.0,907.0,579.38,428.25
2016,9,10,12,45,870.5,120.5,3.2,27.0,902.5,527.25,386.59
2016,9,10,13,0,871.0,119.0,3.3,27.0,898.0,473.6,342.44
2016,9,10,13,15,868.0,118.5,3.3,27.0,885.0,417.93,295.38
2016,9,10,13,30,865.0,118.0,3.3,27.0,872.0,361.5,246.82
2016,9,10,13,45,657.5,227.5,3.35,27.0,792.5,309.15,208.18
2016,9,10,14,0,450.0,337.0,3.4,27.0,713.0,284.08,194.33
2016,9,10,14,15,397.0,345.0,3.35,27.0,668.5,253.12,174.02
2016,9,10,14,30,344.0,353.0,3.3,27.0,624.0,218.57,155.87
2016,9,10,14,45,200.0,334.5,3.3,27.5,490.5,201.69,158.3
2016,9,10,15,0,56.0,316.0,3.3,28.0,357.0,200.77,157.63
2016,9,10,15,15,236.5,284.5,3.25,27.5,440.5,168.98,132.86
2016,9,10,15,30,417.0,253.0,3.2,27.0,524.0,152.15,119.92
2016,9,10,15,45,586.0,173.5,3.15,27.0,521.5,115.47,90.35
2016,9,10,16,0,755.0,94.0,3.1,27.0,519.0,77.6,59.38
2016,9,10,16,15,729.0,90.0,2.9,26.5,467.5,75.08,57.66
2016,9,10,16,30,703.0,86.0,2.7,26.0,416.0,66.95,51.17
2016,9,10,16,45,663.0,82.0,2.55,26.0,361.5,64.19,49.04
2016,9,10,17,0,623.0,78.0,2.4,26.0,307.0,61.45,46.88
2016,9,10,17,15,569.0,71.0,2.3,25.5,252.5,56.36,42.74
2016,9,10,17,30,515.0,64.0,2.2,25.0,198.0,51.25,38.42
2016,9,10,17,45,426.5,54.5,2.1,25.0,147.0,43.86,31.86
2016,9,10,18,0,338.0,45.0,2.0,25.0,96.0,36.53,25.08
2016,9,10,18,15,211.0,29.5,2.15,24.5,57.0,22.49,11.86
2016,9,10,18,30,84.0,14.0,2.3,24.0,18.0,11.02,0.0
2016,9,10,18,45,42.0,7.0,2.45,24.0,9.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,8.0,2.55,18.5,9.5,0.0,0.0
2016,9,11,6,30,80.0,16.0,2.7,19.0,19.0,79.94,0.0
2016,9,11,6,45,200.0,33.0,2.9,19.5,59.0,273.3,209.4
2016,9,11,7,0,320.0,50.0,3.1,20.0,99.0,404.32,326.59
2016,9,11,7,15,402.5,61.5,3.0,20.5,150.0,503.72,408.36
2016,9,11,7,30,485.0,73.0,2.9,21.0,201.0,603.57,485.69
2016,9,11,7,45,537.5,82.0,2.85,22.0,255.0,672.01,534.43
2016,9,11,8,0,590.0,91.0,2.8,23.0,309.0,739.19,579.62
2016,9,11,8,15,628.0,97.5,2.65,23.5,363.5,787.09,609.51
2016,9,11,8,30,666.0,104.0,2.5,24.0,418.0,832.43,636.48
2016,9,11,8,45,691.5,109.5,2.4,24.5,469.5,861.06,651.48
2016,9,11,9,0,717.0,115.0,2.3,25.0,521.0,886.35,664.0
2016,9,11,9,15,429.5,208.5,2.2,25.5,457.5,688.18,520.86
2016,9,11,9,30,142.0,302.0,2.1,26.0,394.0,453.38,343.89
2016,9,11,9,45,229.0,313.0,2.05,26.5,473.5,537.65,406.4
2016,9,11,10,0,316.0,324.0,2.0,27.0,553.0,639.73,476.9
2016,9,11,10,15,563.5,230.0,2.0,27.0,663.0,775.86,573.97
2016,9,11,10,30,811.0,136.0,2.0,27.0,773.0,880.99,643.65
2016,9,11,10,45,819.0,138.0,2.0,27.5,802.0,858.85,625.86
2016,9,11,11,0,827.0,140.0,2.0,28.0,831.0,832.99,607.03
2016,9,11,11,15,833.0,141.5,2.0,28.0,852.0,801.44,585.75
2016,9,11,11,30,839.0,143.0,2.0,28.0,873.0,766.52,560.77
2016,9,11,11,45,867.5,127.5,2.0,28.5,892.0,722.29,528.66
2016,9,11,12,0,896.0,112.0,2.0,29.0,911.0,683.11,499.04
2016,9,11,12,15,897.0,112.0,2.0,29.0,915.5,635.05,463.08
2016,9,11,12,30,898.0,112.0,2.0,29.0,920.0,584.83,424.61
2016,9,11,12,45,898.0,111.0,2.0,29.5,915.5,531.47,381.96
2016,9,11,13,0,898.0,110.0,2.0,30.0,911.0,476.55,336.99
2016,9,11,13,15,580.5,268.5,2.0,30.0,783.5,400.77,281.82
2016,9,11,13,30,263.0,427.0,2.0,30.0,656.0,358.89,255.36
2016,9,11,13,45,573.5,266.5,2.05,30.0,749.0,308.98,207.1
2016,9,11,14,0,884.0,106.0,2.1,30.0,842.0,242.63,143.24
2016,9,11,14,15,877.0,104.5,2.1,30.0,812.5,182.62,100.38
2016,9,11,14,30,870.0,103.0,2.1,30.0,783.0,123.17,70.72
2016,9,11,14,45,850.5,106.0,2.1,30.0,744.5,93.49,70.57
2016,9,11,15,0,831.0,109.0,2.1,30.0,706.0,85.4,64.23
2016,9,11,15,15,817.0,106.5,2.1,29.5,663.0,84.54,63.84
2016,9,11,15,30,803.0,104.0,2.1,29.0,620.0,83.61,63.41
2016,9,11,15,45,585.0,161.5,2.1,29.0,522.0,108.07,83.6
2016,9,11,16,0,367.0,219.0,2.1,29.0,424.0,142.32,111.72
2016,9,11,16,15,540.0,153.5,2.0,28.5,421.5,105.06,81.81
2016,9,11,16,30,713.0,88.0,1.9,28.0,419.0,68.53,52.02
2016,9,11,16,45,677.0,82.5,1.85,28.0,364.5,64.84,49.16
2016,9,11,17,0,641.0,77.0,1.8,28.0,310.0,61.07,46.17
2016,9,11,17,15,587.0,70.0,1.65,27.0,254.5,55.92,42.09
2016,9,11,17,30,533.0,63.0,1.5,26.0,199.0,50.75,37.81
2016,9,11,17,45,451.5,53.0,1.35,25.5,147.5,42.96,30.99
2016,9,11,18,0,370.0,43.0,1.2,25.0,96.0,35.16,23.87
2016,9,11,18,15,232.0,28.0,1.2,24.5,56.0,22.88,11.76
2016,9,11,18,30,94.0,13.0,1.2,24.0,16.0,10.23,0.0
2016,9,11,18,45,47.0,6.5,1.2,24.0,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,6,15,50.0,7.5,0.3,20.0,9.5,0.0,0.0
2016,9,12,6,30,100.0,15.0,0.3,20.0,19.0,95.91,0.0
2016,9,12,6,45,226.0,31.0,0.3,20.5,59.5,292.19,218.5
2016,9,12,7,0,352.0,47.0,0.3,21.0,100.0,431.1,336.56
2016,9,12,7,15,435.0,57.5,0.35,21.5,152.0,529.05,412.55
2016,9,12,7,30,518.0,68.0,0.4,22.0,204.0,628.38,484.85
2016,9,12,7,45,570.0,76.0,0.45,23.0,258.5,695.2,529.26
2016,9,12,8,0,622.0,84.0,0.5,24.0,313.0,760.78,570.61
2016,9,12,8,15,659.5,89.5,0.7,24.5,367.5,806.93,600.84
2016,9,12,8,30,697.0,95.0,0.9,25.0,422.0,850.5,628.87
2016,9,12,8,45,721.0,100.5,1.1,26.0,474.0,877.65,644.39
2016,9,12,9,0,745.0,106.0,1.3,27.0,526.0,895.03,653.47
2016,9,12,9,15,765.0,109.5,1.3,27.0,573.5,909.21,660.31
2016,9,12,9,30,785.0,113.0,1.3,27.0,621.0,919.45,664.78
2016,9,12,9,45,563.0,215.0,1.35,27.5,592.0,797.16,581.79
2016,9,12,10,0,341.0,317.0,1.4,28.0,563.0,655.06,480.27
2016,9,12,10,15,588.0,220.5,1.45,28.0,670.5,795.08,580.05
2016,9,12,10,30,835.0,124.0,1.5,28.0,778.0,887.96,640.21
2016,9,12,10,45,583.0,255.5,1.55,28.5,720.5,771.5,558.33
2016,9,12,11,0,331.0,387.0,1.6,29.0,663.0,635.33,460.88
2016,9,12,11,15,354.5,388.0,1.6,29.0,690.0,630.78,458.23
2016,9,12,11,30,378.0,389.0,1.6,29.0,717.0,623.06,452.2
2016,9,12,11,45,471.0,364.0,1.65,29.0,779.0,646.78,468.48
2016,9,12,12,0,564.0,339.0,1.7,29.0,841.0,653.21,472.14
2016,9,12,12,15,717.5,234.0,1.7,29.0,875.5,626.08,453.22
2016,9,12,12,30,871.0,129.0,1.7,29.0,910.0,579.67,419.36
2016,9,12,12,45,869.0,129.5,1.7,29.5,905.0,527.31,377.68
2016,9,12,13,0,867.0,130.0,1.7,30.0,900.0,473.6,333.94
2016,9,12,13,15,570.0,277.0,1.7,30.0,780.0,400.28,280.76
2016,9,12,13,30,273.0,424.0,1.7,30.0,660.0,359.15,254.67
2016,9,12,13,45,559.5,275.5,1.75,30.0,744.0,311.69,209.0
2016,9,12,14,0,846.0,127.0,1.8,30.0,828.0,244.39,145.76
2016,9,12,14,15,837.5,125.5,1.8,30.0,798.5,186.12,104.83
2016,9,12,14,30,829.0,124.0,1.8,30.0,769.0,119.48,70.11
2016,9,12,14,45,817.0,122.0,1.85,30.0,732.0,91.47,68.94
2016,9,12,15,0,805.0,120.0,1.9,30.0,695.0,91.28,68.99
2016,9,12,15,15,789.5,117.0,1.9,29.5,652.0,90.33,68.55
2016,9,12,15,30,774.0,114.0,1.9,29.0,609.0,89.32,68.08
2016,9,12,15,45,751.5,110.5,1.95,29.0,560.5,87.73,67.0
2016,9,12,16,0,729.0,107.0,2.0,29.0,512.0,79.37,60.37
2016,9,12,16,15,701.0,102.5,1.9,28.5,459.5,76.97,58.74
2016,9,12,16,30,673.0,98.0,1.8,28.0,407.0,74.5,57.04
2016,9,12,16,45,631.5,92.0,1.75,28.0,352.5,70.7,54.08
2016,9,12,17,0,590.0,86.0,1.7,28.0,298.0,66.85,51.03
2016,9,12,17,15,533.5,77.5,1.55,27.5,243.5,60.9,46.2
2016,9,12,17,30,477.0,69.0,1.4,27.0,189.0,54.88,41.13
2016,9,12,17,45,387.0,57.5,1.25,26.5,138.5,46.12,33.48
2016,9,12,18,0,297.0,46.0,1.1,26.0,88.0,34.87,23.43
2016,9,12,18,15,175.5,28.5,1.1,25.5,50.5,21.61,10.2
2016,9,12,18,30,54.0,11.0,1.1,25.0,13.0,8.65,0.0
2016,9,12,18,45,27.0,5.5,1.15,24.5,6.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,3.5,0.55,21.5,3.5,0.0,0.0
2016,9,13,6,30,0.0,7.0,0.6,22.0,7.0,5.51,0.0
2016,9,13,6,45,0.0,23.0,0.7,22.5,23.0,17.56,7.72
2016,9,13,7,0,0.0,39.0,0.8,23.0,39.0,32.22,20.6
2016,9,13,7,15,0.0,59.5,0.95,23.5,59.5,52.23,37.4
2016,9,13,7,30,0.0,80.0,1.1,24.0,80.0,71.04,52.97
2016,9,13,7,45,2.0,102.0,1.25,24.5,102.5,92.88,70.76
2016,9,13,8,0,4.0,124.0,1.4,25.0,125.0,114.18,87.7
2016,9,13,8,15,17.0,151.0,1.35,25.5,158.5,151.62,117.56
2016,9,13,8,30,30.0,178.0,1.3,26.0,192.0,208.78,161.94
2016,9,13,8,45,109.0,214.0,1.3,26.5,274.0,346.24,268.01
2016,9,13,9,0,188.0,250.0,1.3,27.0,356.0,459.16,350.61
2016,9,13,9,15,159.0,274.5,1.2,27.0,370.0,449.07,339.71
2016,9,13,9,30,130.0,299.0,1.1,27.0,384.0,438.02,329.15
2016,9,13,9,45,90.5,305.0,1.05,27.5,366.0,373.86,280.24
2016,9,13,10,0,51.0,311.0,1.0,28.0,348.0,334.24,249.15
2016,9,13,10,15,35.5,296.5,0.95,28.0,323.0,298.09,221.91
2016,9,13,10,30,20.0,282.0,0.9,28.0,298.0,247.77,184.16
2016,9,13,10,45,21.0,294.5,0.85,28.5,311.5,256.41,189.95
2016,9,13,11,0,22.0,307.0,0.8,29.0,325.0,264.73,195.19
2016,9,13,11,15,26.0,327.0,0.8,29.0,349.5,293.98,216.11
2016,9,13,11,30,30.0,347.0,0.8,29.0,374.0,307.79,225.65
2016,9,13,11,45,113.0,398.5,0.8,29.5,499.0,409.65,298.16
2016,9,13,12,0,196.0,450.0,0.8,30.0,624.0,488.25,350.98
2016,9,13,12,15,147.0,446.5,0.85,30.0,577.5,435.8,313.4
2016,9,13,12,30,98.0,443.0,0.9,30.0,531.0,387.3,279.4
2016,9,13,12,45,247.0,416.0,1.0,30.0,635.5,424.72,305.23
2016,9,13,13,0,396.0,389.0,1.1,30.0,740.0,445.13,316.29
2016,9,13,13,15,271.5,412.0,1.2,30.0,651.0,378.69,269.27
2016,9,13,13,30,147.0,435.0,1.3,30.0,562.0,333.16,238.71
2016,9,13,13,45,189.0,420.5,1.4,30.5,579.5,316.14,224.04
2016,9,13,14,0,231.0,406.0,1.5,31.0,597.0,294.44,205.84
2016,9,13,14,15,530.0,261.5,1.6,30.5,678.0,210.75,134.78
2016,9,13,14,30,829.0,117.0,1.7,30.0,759.0,122.01,73.48
2016,9,13,14,45,806.5,120.0,1.8,30.0,720.0,90.14,67.89
2016,9,13,15,0,784.0,123.0,1.9,30.0,681.0,92.61,70.09
2016,9,13,15,15,768.0,120.0,1.95,30.0,638.0,91.73,69.56
2016,9,13,15,30,752.0,117.0,2.0,30.0,595.0,90.8,69.02
2016,9,13,15,45,730.5,113.0,2.1,30.0,547.0,82.04,62.1
2016,9,13,16,0,709.0,109.0,2.2,30.0,499.0,80.26,60.88
2016,9,13,16,15,680.0,104.0,2.15,29.5,447.5,77.6,59.04
2016,9,13,16,30,651.0,99.0,2.1,29.0,396.0,74.85,57.12
2016,9,13,16,45,608.0,93.0,2.1,29.0,341.5,71.09,54.21
2016,9,13,17,0,565.0,87.0,2.1,29.0,287.0,67.3,51.21
2016,9,13,17,15,506.5,78.5,1.9,28.0,233.5,61.41,46.54
2016,9,13,17,30,448.0,70.0,1.7,27.0,180.0,55.47,41.61
2016,9,13,17,45,357.0,57.5,1.55,26.5,131.0,43.49,31.22
2016,9,13,18,0,266.0,45.0,1.4,26.0,82.0,33.96,22.6
2016,9,13,18,15,133.0,28.0,1.4,25.5,46.5,21.09,9.11
2016,9,13,18,30,0.0,11.0,1.4,25.0,11.0,8.65,0.0
2016,9,13,18,45,0.0,5.5,1.45,25.0,5.5,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,14,6,15,31.0,7.0,1.1,21.5,8.0,0.0,0.0
2016,9,14,6,30,62.0,14.0,1.4,22.0,16.0,63.06,0.0
2016,9,14,6,45,184.5,30.5,1.7,22.5,54.0,256.03,189.04
2016,9,14,7,0,307.0,47.0,2.0,23.0,92.0,387.55,307.4
2016,9,14,7,15,390.0,59.0,2.0,23.5,142.5,487.93,388.66
2016,9,14,7,30,473.0,71.0,2.0,24.0,193.0,588.02,464.96
2016,9,14,7,45,533.0,78.0,2.0,24.5,247.0,660.61,516.93
2016,9,14,8,0,593.0,85.0,2.0,25.0,301.0,732.03,565.48
2016,9,14,8,15,630.5,91.0,2.05,25.5,354.5,778.36,594.85
2016,9,14,8,30,668.0,97.0,2.1,26.0,408.0,822.18,621.76
2016,9,14,8,45,372.0,169.0,2.15,26.5,346.0,600.38,460.54
2016,9,14,9,0,76.0,241.0,2.2,27.0,284.0,314.55,241.31
2016,9,14,9,15,418.0,178.5,2.3,27.5,444.0,640.66,489.13
2016,9,14,9,30,760.0,116.0,2.4,28.0,604.0,895.36,661.35
2016,9,14,9,45,772.5,120.0,2.5,28.5,645.5,894.99,656.55
2016,9,14,10,0,785.0,124.0,2.6,29.0,687.0,890.69,651.66
2016,9,14,10,15,467.5,253.0,2.65,29.0,592.5,707.44,523.29
2016,9,14,10,30,150.0,382.0,2.7,29.0,498.0,494.6,366.65
2016,9,14,10,45,120.0,390.5,2.8,29.5,486.0,463.09,343.17
2016,9,14,11,0,90.0,399.0,2.9,30.0,474.0,417.49,308.83
2016,9,14,11,15,71.5,394.5,2.95,30.0,455.0,388.26,287.09
2016,9,14,11,30,53.0,390.0,3.0,30.0,436.0,360.89,266.63
2016,9,14,11,45,33.0,320.0,3.1,30.0,349.0,280.97,207.92
2016,9,14,12,0,13.0,250.0,3.2,30.0,262.0,202.22,149.24
2016,9,14,12,15,14.0,265.5,3.2,30.0,279.0,212.75,157.15
2016,9,14,12,30,15.0,281.0,3.2,30.0,296.0,222.7,164.44
2016,9,14,12,45,424.0,211.0,3.25,30.5,585.5,367.36,269.4
2016,9,14,13,0,833.0,141.0,3.3,31.0,875.0,460.58,327.52
2016,9,14,13,15,424.0,209.0,3.3,31.0,583.0,301.46,213.46
2016,9,14,13,30,15.0,277.0,3.3,31.0,291.0,209.34,153.45
2016,9,14,13,45,29.5,316.5,3.3,31.0,342.0,226.01,165.5
2016,9,14,14,0,44.0,356.0,3.3,31.0,393.0,243.92,178.19
2016,9,14,14,15,112.5,366.5,3.3,31.0,454.5,235.56,169.74
2016,9,14,14,30,181.0,377.0,3.3,31.0,516.0,227.24,165.03
2016,9,14,14,45,474.5,253.5,3.35,31.0,594.5,147.24,113.26
2016,9,14,15,0,768.0,130.0,3.4,31.0,673.0,96.55,73.02
2016,9,14,15,15,752.0,126.5,3.4,30.5,630.0,95.53,72.59
2016,9,14,15,30,736.0,123.0,3.4,30.0,587.0,86.97,65.98
2016,9,14,15,45,718.0,117.0,3.4,30.0,540.0,84.29,64.01
2016,9,14,16,0,700.0,111.0,3.4,30.0,493.0,81.43,61.89
2016,9,14,16,15,671.0,106.0,3.25,29.5,441.5,78.83,60.11
2016,9,14,16,30,642.0,101.0,3.1,29.0,390.0,76.14,58.24
2016,9,14,16,45,610.0,92.0,3.0,29.0,337.5,70.53,53.77
2016,9,14,17,0,578.0,83.0,2.9,29.0,285.0,64.68,49.03
2016,9,14,17,15,520.0,74.5,2.55,28.5,231.5,58.66,44.12
2016,9,14,17,30,462.0,66.0,2.2,28.0,178.0,52.58,38.97
2016,9,14,17,45,377.5,54.0,1.9,27.5,129.0,43.42,30.97
2016,9,14,18,0,293.0,42.0,1.6,27.0,80.0,31.98,20.76
2016,9,14,18,15,167.5,25.5,1.55,26.5,44.5,19.38,6.97
2016,9,14,18,30,42.0,9.0,1.5,26.0,9.0,7.08,0.0
2016,9,14,18,45,21.0,4.5,1.5,25.5,4.5,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,15,6,15,14.0,5.0,0.95,21.5,5.5,0.0,0.0
2016,9,15,6,30,28.0,10.0,1.2,22.0,11.0,31.35,0.0
2016,9,15,6,45,100.5,33.0,1.55,22.5,46.0,168.16,121.77
2016,9,15,7,0,173.0,56.0,1.9,23.0,81.0,263.93,209.82
2016,9,15,7,15,242.0,77.0,1.8,23.5,129.0,353.39,284.22
2016,9,15,7,30,311.0,98.0,1.7,24.0,177.0,444.68,356.25
2016,9,15,7,45,365.0,113.5,1.65,25.0,228.5,536.4,423.42
2016,9,15,8,0,419.0,129.0,1.6,26.0,280.0,607.98,472.81
2016,9,15,8,15,459.5,141.0,1.65,26.5,332.0,661.05,508.39
2016,9,15,8,30,500.0,153.0,1.7,27.0,384.0,712.45,541.64
2016,9,15,8,45,534.0,161.0,1.75,27.5,434.5,750.37,564.72
2016,9,15,9,0,568.0,169.0,1.8,28.0,485.0,785.66,585.72
2016,9,15,9,15,592.0,176.0,1.85,28.0,531.5,816.46,604.65
2016,9,15,9,30,616.0,183.0,1.9,28.0,578.0,834.91,615.33
2016,9,15,9,45,430.0,259.0,2.0,28.5,543.5,712.54,526.43
2016,9,15,10,0,244.0,335.0,2.1,29.0,509.0,559.97,415.7
2016,9,15,10,15,237.0,355.0,2.15,29.0,531.5,559.44,414.98
2016,9,15,10,30,230.0,375.0,2.2,29.0,554.0,557.47,412.36
2016,9,15,10,45,266.0,383.0,2.3,29.5,597.5,596.16,438.28
2016,9,15,11,0,302.0,391.0,2.4,30.0,641.0,612.28,448.25
2016,9,15,11,15,504.0,304.5,2.45,30.0,733.0,682.89,499.73
2016,9,15,11,30,706.0,218.0,2.5,30.0,825.0,729.41,532.86
2016,9,15,11,45,514.5,319.0,2.55,30.5,765.0,636.59,463.6
2016,9,15,12,0,323.0,420.0,2.6,31.0,705.0,550.28,399.65
2016,9,15,12,15,168.5,343.5,2.6,31.0,492.5,370.59,271.66
2016,9,15,12,30,14.0,267.0,2.6,31.0,280.0,211.58,154.96
2016,9,15,12,45,351.5,251.0,2.65,31.0,560.5,359.66,262.71
2016,9,15,13,0,689.0,235.0,2.7,31.0,841.0,460.34,327.37
2016,9,15,13,15,479.0,327.0,2.7,31.0,745.0,395.05,278.84
2016,9,15,13,30,269.0,419.0,2.7,31.0,649.0,351.43,249.51
2016,9,15,13,45,145.0,358.5,2.75,31.0,482.5,269.95,193.12
2016,9,15,14,0,21.0,298.0,2.8,31.0,316.0,217.71,159.46
2016,9,15,14,15,135.0,332.5,2.8,31.0,437.0,220.8,157.93
2016,9,15,14,30,249.0,367.0,2.8,31.0,558.0,225.35,162.86
2016,9,15,14,45,446.5,280.0,2.8,31.0,602.0,160.04,123.33
2016,9,15,15,0,644.0,193.0,2.8,31.0,646.0,121.34,92.88
2016,9,15,15,15,625.0,187.0,2.8,30.5,604.0,120.3,92.55
2016,9,15,15,30,606.0,181.0,2.8,30.0,562.0,119.2,92.12
2016,9,15,15,45,584.5,172.5,2.8,30.0,515.5,115.15,89.13
2016,9,15,16,0,563.0,164.0,2.8,30.0,469.0,111.02,86.08
2016,9,15,16,15,530.5,154.5,2.65,29.5,418.5,105.85,82.34
2016,9,15,16,30,498.0,145.0,2.5,29.0,368.0,100.49,78.4
2016,9,15,16,45,462.5,131.5,2.45,29.0,316.5,92.38,71.95
2016,9,15,17,0,427.0,118.0,2.4,29.0,265.0,83.96,65.15
2016,9,15,17,15,369.5,103.0,2.1,28.5,213.5,73.99,56.99
2016,9,15,17,30,312.0,88.0,1.8,28.0,162.0,63.79,48.37
2016,9,15,17,45,241.5,67.5,1.55,27.5,115.5,49.48,35.99
2016,9,15,18,0,171.0,47.0,1.3,27.0,69.0,34.72,22.9
2016,9,15,18,15,85.5,23.5,1.25,26.5,34.5,17.75,4.76
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,6,15,30.0,6.0,0.6,21.5,7.0,0.0,0.0
2016,9,16,6,30,60.0,12.0,0.7,22.0,14.0,59.71,0.0
2016,9,16,6,45,182.0,29.0,0.8,22.5,52.0,251.69,181.35
2016,9,16,7,0,304.0,46.0,0.9,23.0,90.0,383.22,300.63
2016,9,16,7,15,387.5,58.0,0.9,23.5,140.0,483.42,380.23
2016,9,16,7,30,471.0,70.0,0.9,24.0,190.0,583.61,454.82
2016,9,16,7,45,529.0,78.5,0.9,25.0,244.0,655.84,504.04
2016,9,16,8,0,587.0,87.0,0.9,26.0,298.0,726.93,549.7
2016,9,16,8,15,625.5,93.0,1.0,26.5,352.0,774.0,579.32
2016,9,16,8,30,664.0,99.0,1.1,27.0,406.0,818.52,606.62
2016,9,16,8,45,691.0,104.5,1.2,27.5,457.0,848.08,623.52
2016,9,16,9,0,718.0,110.0,1.3,28.0,508.0,874.28,638.21
2016,9,16,9,15,738.5,114.0,1.3,28.5,555.0,882.19,639.71
2016,9,16,9,30,759.0,118.0,1.3,29.0,602.0,893.26,643.58
2016,9,16,9,45,775.0,121.0,1.3,29.5,644.5,894.88,641.51
2016,9,16,10,0,791.0,124.0,1.3,30.0,687.0,892.46,637.17
2016,9,16,10,15,802.5,126.0,1.3,30.0,722.5,880.78,628.48
2016,9,16,10,30,814.0,128.0,1.3,30.0,758.0,865.17,617.56
2016,9,16,10,45,521.0,267.0,1.3,30.5,675.5,718.61,516.35
2016,9,16,11,0,228.0,406.0,1.3,31.0,593.0,550.02,396.43
2016,9,16,11,15,534.0,271.0,1.3,31.0,724.0,675.29,487.13
2016,9,16,11,30,840.0,136.0,1.3,31.0,855.0,740.27,532.4
2016,9,16,11,45,422.0,147.0,1.35,31.5,508.5,431.25,316.81
2016,9,16,12,0,4.0,158.0,1.4,32.0,162.0,125.05,89.49
2016,9,16,12,15,135.5,298.0,1.4,32.0,418.0,316.14,231.51
2016,9,16,12,30,267.0,438.0,1.4,32.0,674.0,473.48,339.69
2016,9,16,12,45,567.5,280.0,1.45,32.0,778.0,481.5,341.98
2016,9,16,13,0,868.0,122.0,1.5,32.0,882.0,457.49,318.49
2016,9,16,13,15,464.5,257.5,1.55,32.0,663.5,344.41,240.11
2016,9,16,13,30,61.0,393.0,1.6,32.0,445.0,288.47,207.98
2016,9,16,13,45,456.5,255.0,1.65,32.5,628.0,266.84,177.71
2016,9,16,14,0,852.0,117.0,1.7,33.0,811.0,227.96,131.55
2016,9,16,14,15,844.0,115.5,1.75,32.5,781.0,169.5,93.07
2016,9,16,14,30,836.0,114.0,1.8,32.0,751.0,111.77,70.04
2016,9,16,14,45,817.0,115.5,1.9,32.0,713.0,88.32,65.92
2016,9,16,15,0,798.0,117.0,2.0,32.0,675.0,89.86,67.35
2016,9,16,15,15,782.5,114.0,2.0,32.0,631.5,88.82,66.69
2016,9,16,15,30,767.0,111.0,2.0,32.0,588.0,87.71,66.0
2016,9,16,15,45,745.5,107.0,2.05,32.0,540.0,85.72,64.61
2016,9,16,16,0,724.0,103.0,2.1,32.0,492.0,77.14,57.87
2016,9,16,16,15,695.0,98.0,2.05,31.5,440.0,74.29,55.88
2016,9,16,16,30,666.0,93.0,2.0,31.0,388.0,71.35,53.8
2016,9,16,16,45,624.5,87.0,1.95,31.0,333.5,67.43,50.75
2016,9,16,17,0,583.0,81.0,1.9,31.0,279.0,63.47,47.6
2016,9,16,17,15,523.5,72.5,1.7,30.0,225.5,57.37,42.74
2016,9,16,17,30,464.0,64.0,1.5,29.0,172.0,51.22,37.61
2016,9,16,17,45,376.5,51.5,1.3,28.5,123.0,41.57,29.19
2016,9,16,18,0,289.0,39.0,1.1,28.0,74.0,29.78,18.66
2016,9,16,18,15,144.5,19.5,1.1,27.5,37.0,14.91,1.71
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.1,21.5,7.0,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.3,22.0,14.0,80.57,0.0
2016,9,17,6,45,215.5,27.0,1.55,23.0,52.5,279.47,199.56
2016,9,17,7,0,346.0,42.0,1.8,24.0,91.0,418.45,328.12
2016,9,17,7,15,431.0,52.5,1.7,24.5,142.0,516.69,406.92
2016,9,17,7,30,516.0,63.0,1.6,25.0,193.0,616.8,481.67
2016,9,17,7,45,568.5,70.5,1.55,26.0,247.0,682.57,526.39
2016,9,17,8,0,621.0,78.0,1.5,27.0,301.0,747.2,567.6
2016,9,17,8,15,658.0,84.0,1.35,27.5,355.0,792.84,593.75
2016,9,17,8,30,695.0,90.0,1.2,28.0,409.0,835.94,616.93
2016,9,17,8,45,718.0,95.5,1.05,28.5,459.5,861.57,627.64
2016,9,17,9,0,741.0,101.0,0.9,29.0,510.0,878.02,632.13
2016,9,17,9,15,760.5,104.5,0.8,29.5,557.5,891.18,635.25
2016,9,17,9,30,780.0,108.0,0.7,30.0,605.0,900.45,635.93
2016,9,17,9,45,439.0,220.0,0.6,30.5,503.5,678.61,486.93
2016,9,17,10,0,98.0,332.0,0.5,31.0,402.0,399.72,289.54
2016,9,17,10,15,60.0,309.0,0.55,31.0,352.5,332.41,243.01
2016,9,17,10,30,22.0,286.0,0.6,31.0,303.0,252.95,185.05
2016,9,17,10,45,131.0,344.0,0.7,31.5,451.0,427.27,311.23
2016,9,17,11,0,240.0,402.0,0.8,32.0,599.0,555.28,397.79
2016,9,17,11,15,275.0,405.0,0.85,32.0,636.0,578.74,412.11
2016,9,17,11,30,310.0,408.0,0.9,32.0,673.0,583.23,414.76
2016,9,17,11,45,578.0,272.0,1.0,32.0,774.5,639.66,455.9
2016,9,17,12,0,846.0,136.0,1.1,32.0,876.0,654.15,466.96
2016,9,17,12,15,473.5,286.5,1.15,32.0,701.0,511.57,365.8
2016,9,17,12,30,101.0,437.0,1.2,32.0,526.0,382.41,274.43
2016,9,17,12,45,228.0,421.0,1.25,32.5,620.5,416.59,297.39
2016,9,17,13,0,355.0,405.0,1.3,33.0,715.0,432.12,304.32
2016,9,17,13,15,597.0,269.5,1.35,33.0,780.0,395.26,271.54
2016,9,17,13,30,839.0,134.0,1.4,33.0,845.0,343.09,223.54
2016,9,17,13,45,465.0,261.5,1.5,33.0,654.0,270.85,179.46
2016,9,17,14,0,91.0,389.0,1.6,33.0,463.0,268.03,191.22
2016,9,17,14,15,451.0,257.5,1.65,33.0,602.0,191.77,123.66
2016,9,17,14,30,811.0,126.0,1.7,33.0,741.0,104.77,66.58
2016,9,17,14,45,558.5,218.5,1.75,33.0,632.5,132.88,101.0
2016,9,17,15,0,306.0,311.0,1.8,33.0,524.0,183.37,140.81
2016,9,17,15,15,513.0,220.0,1.85,32.5,549.5,136.44,104.41
2016,9,17,15,30,720.0,129.0,1.9,32.0,575.0,90.59,68.28
2016,9,17,15,45,697.5,124.0,1.95,32.0,527.0,88.54,66.91
2016,9,17,16,0,675.0,119.0,2.0,32.0,479.0,86.39,65.41
2016,9,17,16,15,644.0,113.0,1.95,31.5,427.0,83.3,63.27
2016,9,17,16,30,613.0,107.0,1.9,31.0,375.0,80.11,61.03
2016,9,17,16,45,569.5,99.0,1.85,31.0,321.5,75.2,57.19
2016,9,17,17,0,526.0,91.0,1.8,31.0,268.0,70.18,53.17
2016,9,17,17,15,464.0,80.5,1.65,30.0,215.0,60.3,45.18
2016,9,17,17,30,402.0,70.0,1.5,29.0,162.0,52.53,38.69
2016,9,17,17,45,312.5,55.5,1.35,28.5,114.5,41.72,29.26
2016,9,17,18,0,223.0,41.0,1.2,28.0,67.0,30.85,19.39
2016,9,17,18,15,111.5,20.5,1.2,27.5,33.5,15.54,0.02
2016,9,17,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.0,5.5,1.35,23.0,6.0,0.0,0.0
2016,9,18,6,30,34.0,11.0,1.6,23.0,12.0,37.07,0.0
2016,9,18,6,45,140.5,30.0,1.85,23.5,48.0,216.35,151.33
2016,9,18,7,0,247.0,49.0,2.1,24.0,84.0,337.68,266.61
2016,9,18,7,15,332.5,63.5,2.2,24.5,133.0,435.32,347.32
2016,9,18,7,30,418.0,78.0,2.3,25.0,182.0,536.46,426.05
2016,9,18,7,45,480.5,87.0,2.4,25.5,235.5,609.38,479.91
2016,9,18,8,0,543.0,96.0,2.5,26.0,289.0,693.07,539.11
2016,9,18,8,15,583.5,103.0,2.45,26.5,342.0,743.07,571.17
2016,9,18,8,30,624.0,110.0,2.4,27.0,395.0,790.45,600.43
2016,9,18,8,45,654.5,115.5,2.35,27.5,446.0,823.18,618.82
2016,9,18,9,0,685.0,121.0,2.3,28.0,497.0,852.56,634.66
2016,9,18,9,15,706.5,125.5,2.15,28.0,544.0,868.33,641.63
2016,9,18,9,30,728.0,130.0,2.0,28.0,591.0,880.33,646.14
2016,9,18,9,45,743.0,134.0,1.9,28.5,632.5,881.63,642.91
2016,9,18,10,0,758.0,138.0,1.8,29.0,674.0,872.68,633.27
2016,9,18,10,15,770.0,140.5,1.65,29.5,709.0,862.3,622.49
2016,9,18,10,30,782.0,143.0,1.5,30.0,744.0,847.99,609.36
2016,9,18,10,45,791.0,145.0,1.4,30.5,772.0,826.75,592.57
2016,9,18,11,0,800.0,147.0,1.3,31.0,800.0,801.82,573.66
2016,9,18,11,15,806.0,148.0,1.15,31.0,820.5,770.05,550.19
2016,9,18,11,30,812.0,149.0,1.0,31.0,841.0,735.03,524.14
2016,9,18,11,45,842.0,133.0,0.85,31.5,859.0,691.67,491.92
2016,9,18,12,0,872.0,117.0,0.7,32.0,877.0,653.18,462.13
2016,9,18,12,15,607.0,265.0,0.6,32.0,795.0,570.87,401.74
2016,9,18,12,30,342.0,413.0,0.5,32.0,713.0,493.12,346.12
2016,9,18,12,45,410.0,383.5,0.45,32.0,741.0,474.14,331.38
2016,9,18,13,0,478.0,354.0,0.4,32.0,769.0,445.73,308.43
2016,9,18,13,15,474.0,346.5,0.45,32.0,753.0,399.7,274.05
2016,9,18,13,30,470.0,339.0,0.5,32.0,737.0,354.13,239.51
2016,9,18,13,45,663.0,225.0,0.6,32.0,769.5,290.27,185.09
2016,9,18,14,0,856.0,111.0,0.7,32.0,802.0,219.14,124.51
2016,9,18,14,15,601.0,224.0,0.75,32.0,700.5,184.82,113.73
2016,9,18,14,30,346.0,337.0,0.8,32.0,599.0,198.63,142.28
2016,9,18,14,45,577.5,223.0,0.9,32.0,633.0,136.04,103.43
2016,9,18,15,0,809.0,109.0,1.0,32.0,667.0,85.6,63.8
2016,9,18,15,15,793.5,106.0,1.05,32.0,624.0,84.35,63.06
2016,9,18,15,30,778.0,103.0,1.1,32.0,581.0,83.02,62.19
2016,9,18,15,45,757.5,99.0,1.15,32.0,533.0,80.83,60.63
2016,9,18,16,0,737.0,95.0,1.2,32.0,485.0,78.54,59.0
2016,9,18,16,15,708.0,90.5,1.15,31.5,433.0,69.81,52.21
2016,9,18,16,30,679.0,86.0,1.1,31.0,381.0,66.99,50.21
2016,9,18,16,45,639.5,80.0,1.1,31.0,327.0,62.9,47.0
2016,9,18,17,0,600.0,74.0,1.1,31.0,273.0,58.74,43.67
2016,9,18,17,15,539.0,66.0,1.0,30.0,219.0,52.78,38.88
2016,9,18,17,30,478.0,58.0,0.9,29.0,165.0,46.79,33.86
2016,9,18,17,45,382.5,46.5,0.85,28.5,116.5,37.72,25.89
2016,9,18,18,0,287.0,35.0,0.8,28.0,68.0,28.62,17.45
2016,9,18,18,15,143.5,17.5,0.85,27.5,34.0,13.41,0.0
2016,9,18,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,19,6,15,24.0,5.5,1.25,22.5,6.0,0.0,0.0
2016,9,19,6,30,48.0,11.0,1.5,23.0,12.0,48.73,0.0
2016,9,19,6,45,188.0,27.0,1.75,23.5,50.0,249.66,172.66
2016,9,19,7,0,328.0,43.0,2.0,24.0,88.0,402.13,315.62
2016,9,19,7,15,417.5,53.0,2.1,24.5,138.5,503.66,398.37
2016,9,19,7,30,507.0,63.0,2.2,25.0,189.0,606.83,477.47
2016,9,19,7,45,571.5,69.0,2.35,26.0,244.5,681.66,530.91
2016,9,19,8,0,636.0,75.0,2.5,27.0,300.0,755.55,580.95
2016,9,19,8,15,674.0,80.0,2.45,27.5,354.5,800.63,608.69
2016,9,19,8,30,712.0,85.0,2.4,28.0,409.0,837.14,629.71
2016,9,19,8,45,739.5,88.5,2.35,29.0,461.0,865.1,643.12
2016,9,19,9,0,767.0,92.0,2.3,30.0,513.0,889.49,653.88
2016,9,19,9,15,786.5,95.5,2.15,30.0,560.5,902.3,658.61
2016,9,19,9,30,806.0,99.0,2.0,30.0,608.0,911.16,660.85
2016,9,19,9,45,821.0,101.0,1.95,30.5,650.0,909.92,656.39
2016,9,19,10,0,836.0,103.0,1.9,31.0,692.0,893.33,642.37
2016,9,19,10,15,846.5,105.0,1.85,31.5,727.5,880.4,631.11
2016,9,19,10,30,857.0,107.0,1.8,32.0,763.0,863.59,617.55
2016,9,19,10,45,866.0,107.5,1.8,32.5,791.5,840.18,600.48
2016,9,19,11,0,875.0,108.0,1.8,33.0,820.0,813.1,581.25
2016,9,19,11,15,880.0,109.0,1.85,33.0,840.5,779.78,559.66
2016,9,19,11,30,885.0,110.0,1.9,33.0,861.0,743.21,534.72
2016,9,19,11,45,890.0,109.0,1.95,33.5,873.5,701.85,504.39
2016,9,19,12,0,895.0,108.0,2.0,34.0,886.0,657.64,471.47
2016,9,19,12,15,895.5,108.5,2.05,34.0,889.0,609.33,435.78
2016,9,19,12,30,896.0,109.0,2.1,34.0,892.0,558.91,397.48
2016,9,19,12,45,895.5,108.0,2.2,34.0,886.5,505.04,355.65
2016,9,19,13,0,895.0,107.0,2.3,34.0,881.0,449.68,311.28
2016,9,19,13,15,891.5,106.5,2.35,34.0,867.0,392.33,264.14
2016,9,19,13,30,888.0,106.0,2.4,34.0,853.0,334.24,215.73
2016,9,19,13,45,883.0,104.5,2.5,34.5,830.5,274.67,166.49
2016,9,19,14,0,878.0,103.0,2.6,35.0,808.0,215.02,120.44
2016,9,19,14,15,869.5,101.5,2.6,34.5,777.5,155.15,82.9
2016,9,19,14,30,861.0,100.0,2.6,34.0,747.0,96.06,71.42
2016,9,19,14,45,850.0,98.0,2.65,34.0,709.5,89.46,66.38
2016,9,19,15,0,839.0,96.0,2.7,34.0,672.0,88.21,65.55
2016,9,19,15,15,824.0,93.5,2.7,33.5,628.5,86.42,64.45
2016,9,19,15,30,809.0,91.0,2.7,33.0,585.0,76.14,56.48
2016,9,19,15,45,788.0,88.0,2.75,33.0,536.0,74.27,55.16
2016,9,19,16,0,767.0,85.0,2.8,33.0,487.0,72.33,53.79
2016,9,19,16,15,739.0,81.0,2.65,32.5,434.5,69.48,51.78
2016,9,19,16,30,711.0,77.0,2.5,32.0,382.0,66.57,49.7
2016,9,19,16,45,671.0,72.0,2.45,32.0,327.5,57.86,42.66
2016,9,19,17,0,631.0,67.0,2.4,32.0,273.0,54.14,39.67
2016,9,19,17,15,569.5,60.0,2.15,31.0,218.5,48.67,35.28
2016,9,19,17,30,508.0,53.0,1.9,30.0,164.0,43.22,30.69
2016,9,19,17,45,409.0,42.5,1.65,29.5,115.0,34.73,23.23
2016,9,19,18,0,310.0,32.0,1.4,29.0,66.0,26.28,15.3
2016,9,19,18,15,155.0,16.0,1.4,28.5,33.0,12.99,0.0
2016,9,19,18,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.45,27.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
