Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,20,6,15,35.5,5.5,1.1,21.5,6.0,0.0,0.0
2016,9,20,6,30,71.0,11.0,1.3,22.0,12.0,67.85,0.0
2016,9,20,6,45,219.5,25.5,1.55,23.0,51.0,276.01,187.54
2016,9,20,7,0,368.0,40.0,1.8,24.0,90.0,434.46,338.95
2016,9,20,7,15,457.0,50.0,1.75,24.5,142.0,535.58,420.46
2016,9,20,7,30,546.0,60.0,1.7,25.0,194.0,638.69,497.74
2016,9,20,7,45,608.5,65.0,1.65,26.0,250.0,710.44,546.69
2016,9,20,8,0,671.0,70.0,1.6,27.0,306.0,781.17,591.82
2016,9,20,8,15,707.5,75.0,1.45,27.5,361.5,819.03,612.4
2016,9,20,8,30,744.0,80.0,1.3,28.0,417.0,860.85,634.63
2016,9,20,8,45,772.0,83.0,1.2,28.5,469.5,888.5,647.27
2016,9,20,9,0,800.0,86.0,1.1,29.0,522.0,912.52,657.29
2016,9,20,9,15,818.5,89.0,1.15,29.5,570.0,923.45,661.27
2016,9,20,9,30,837.0,92.0,1.2,30.0,618.0,918.77,655.7
2016,9,20,9,45,850.5,94.0,1.3,30.5,660.5,916.01,652.44
2016,9,20,10,0,864.0,96.0,1.4,31.0,703.0,909.29,646.76
2016,9,20,10,15,874.0,98.0,1.45,31.0,739.0,895.37,637.36
2016,9,20,10,30,884.0,100.0,1.5,31.0,775.0,877.5,625.63
2016,9,20,10,45,891.0,101.5,1.6,31.5,803.0,852.69,608.9
2016,9,20,11,0,898.0,103.0,1.7,32.0,831.0,824.17,589.83
2016,9,20,11,15,902.5,104.0,1.75,32.0,851.5,789.68,567.56
2016,9,20,11,30,907.0,105.0,1.8,32.0,872.0,751.9,541.94
2016,9,20,11,45,908.5,106.0,1.85,32.5,883.5,708.96,510.47
2016,9,20,12,0,910.0,107.0,1.9,33.0,895.0,663.33,476.49
2016,9,20,12,15,910.5,107.5,1.9,33.0,898.0,614.24,439.93
2016,9,20,12,30,911.0,108.0,1.9,33.0,901.0,563.0,400.77
2016,9,20,12,45,909.5,107.5,1.9,33.5,895.0,508.18,357.14
2016,9,20,13,0,908.0,107.0,1.9,34.0,889.0,451.93,311.31
2016,9,20,13,15,904.5,106.5,1.9,34.0,875.0,393.78,263.68
2016,9,20,13,30,901.0,106.0,1.9,34.0,861.0,334.87,214.8
2016,9,20,13,45,895.5,105.0,1.9,34.0,838.0,274.67,165.67
2016,9,20,14,0,890.0,104.0,1.9,34.0,815.0,214.43,119.81
2016,9,20,14,15,881.5,102.5,1.9,34.0,784.0,153.77,82.29
2016,9,20,14,30,873.0,101.0,1.9,34.0,753.0,93.9,69.66
2016,9,20,14,45,847.0,106.0,1.9,34.0,712.0,93.84,69.84
2016,9,20,15,0,821.0,111.0,1.9,34.0,671.0,87.42,64.89
2016,9,20,15,15,591.5,179.5,1.85,33.5,569.0,116.46,88.4
2016,9,20,15,30,362.0,248.0,1.8,33.0,467.0,156.6,120.69
2016,9,20,15,45,552.5,172.5,1.8,33.0,475.5,115.05,87.9
2016,9,20,16,0,743.0,97.0,1.8,33.0,484.0,80.25,60.18
2016,9,20,16,15,712.5,92.5,1.7,32.5,430.5,71.36,53.31
2016,9,20,16,30,682.0,88.0,1.6,32.0,377.0,68.55,51.32
2016,9,20,16,45,638.5,82.0,1.55,32.0,322.0,64.44,48.1
2016,9,20,17,0,595.0,76.0,1.5,32.0,267.0,60.29,44.77
2016,9,20,17,15,531.0,67.5,1.35,31.0,213.0,53.98,39.69
2016,9,20,17,30,467.0,59.0,1.2,30.0,159.0,47.65,34.35
2016,9,20,17,45,365.0,46.5,1.05,29.0,110.0,37.77,25.76
2016,9,20,18,0,263.0,34.0,0.9,28.0,61.0,25.98,14.94
2016,9,20,18,15,131.5,17.0,0.9,27.5,30.5,12.98,0.0
2016,9,20,18,30,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,21,6,15,9.0,3.5,0.4,22.5,4.0,0.0,0.0
2016,9,21,6,30,18.0,7.0,0.4,23.0,8.0,20.5,0.0
2016,9,21,6,45,108.5,29.0,0.4,23.5,43.0,164.49,107.34
2016,9,21,7,0,199.0,51.0,0.4,24.0,78.0,298.62,231.64
2016,9,21,7,15,279.5,69.0,0.5,24.5,126.5,394.68,309.72
2016,9,21,7,30,360.0,87.0,0.6,25.0,175.0,493.8,385.94
2016,9,21,7,45,433.0,97.0,0.7,25.5,229.5,576.33,445.66
2016,9,21,8,0,506.0,107.0,0.8,26.0,284.0,659.47,503.06
2016,9,21,8,15,549.0,116.0,0.85,26.5,338.0,720.48,542.31
2016,9,21,8,30,592.0,125.0,0.9,27.0,392.0,772.38,574.31
2016,9,21,8,45,637.0,127.0,0.95,27.5,445.5,815.31,599.63
2016,9,21,9,0,682.0,129.0,1.0,28.0,499.0,854.46,622.07
2016,9,21,9,15,395.5,208.5,1.05,28.5,428.0,645.68,477.18
2016,9,21,9,30,109.0,288.0,1.1,29.0,357.0,382.13,285.27
2016,9,21,9,45,111.5,309.0,1.15,29.5,383.5,397.46,296.57
2016,9,21,10,0,114.0,330.0,1.2,30.0,410.0,411.76,305.31
2016,9,21,10,15,138.5,351.0,1.25,30.0,453.0,464.07,341.86
2016,9,21,10,30,163.0,372.0,1.3,30.0,496.0,492.89,361.42
2016,9,21,10,45,503.0,254.0,1.4,30.5,656.5,683.34,497.6
2016,9,21,11,0,843.0,136.0,1.5,31.0,817.0,818.37,588.28
2016,9,21,11,15,848.5,137.0,1.6,31.0,837.5,784.62,564.61
2016,9,21,11,30,854.0,138.0,1.7,31.0,858.0,747.56,539.28
2016,9,21,11,45,871.5,130.0,1.8,31.5,873.0,701.15,506.34
2016,9,21,12,0,889.0,122.0,1.9,32.0,888.0,659.37,475.41
2016,9,21,12,15,890.0,122.0,1.95,32.0,891.5,610.73,439.25
2016,9,21,12,30,891.0,122.0,2.0,32.0,895.0,559.98,400.46
2016,9,21,12,45,891.5,120.5,2.15,32.5,889.5,506.06,357.72
2016,9,21,13,0,892.0,119.0,2.3,33.0,884.0,450.58,312.47
2016,9,21,13,15,516.5,268.0,2.35,33.0,709.5,360.16,249.59
2016,9,21,13,30,141.0,417.0,2.4,33.0,535.0,314.33,224.18
2016,9,21,13,45,229.0,393.5,2.45,33.0,578.5,302.26,211.6
2016,9,21,14,0,317.0,370.0,2.5,33.0,622.0,269.34,183.96
2016,9,21,14,15,242.5,366.0,2.55,33.0,554.5,241.67,169.2
2016,9,21,14,30,168.0,362.0,2.6,33.0,487.0,212.51,163.01
2016,9,21,14,45,503.0,234.0,2.65,33.0,580.5,140.25,106.92
2016,9,21,15,0,838.0,106.0,2.7,33.0,674.0,84.97,63.23
2016,9,21,15,15,822.5,103.0,2.7,32.5,630.0,83.57,62.47
2016,9,21,15,30,807.0,100.0,2.7,32.0,586.0,82.1,61.61
2016,9,21,15,45,787.0,96.0,2.75,32.0,536.5,79.77,59.93
2016,9,21,16,0,767.0,92.0,2.8,32.0,487.0,77.34,58.16
2016,9,21,16,15,738.0,87.5,2.65,31.5,434.0,74.28,55.99
2016,9,21,16,30,709.0,83.0,2.5,31.0,381.0,65.68,49.21
2016,9,21,16,45,669.0,77.0,2.45,30.5,325.5,61.43,45.95
2016,9,21,17,0,629.0,71.0,2.4,30.0,270.0,57.12,42.54
2016,9,21,17,15,566.0,63.0,2.1,29.0,215.0,51.0,37.54
2016,9,21,17,30,503.0,55.0,1.8,28.0,160.0,44.86,32.3
2016,9,21,17,45,402.5,43.0,1.55,27.5,110.5,35.22,23.75
2016,9,21,18,0,302.0,31.0,1.3,27.0,61.0,25.54,14.39
2016,9,21,18,15,151.0,15.5,1.3,26.5,30.5,12.2,0.0
2016,9,21,18,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,22,6,15,28.0,4.5,1.2,19.5,5.0,0.0,0.0
2016,9,22,6,30,56.0,9.0,1.5,20.0,10.0,53.65,0.0
2016,9,22,6,45,180.0,26.5,1.8,21.0,46.5,238.6,155.3
2016,9,22,7,0,304.0,44.0,2.1,22.0,83.0,379.95,300.08
2016,9,22,7,15,391.5,56.5,2.0,22.5,133.5,481.41,383.82
2016,9,22,7,30,479.0,69.0,1.9,23.0,184.0,585.11,463.6
2016,9,22,7,45,530.5,79.0,1.85,24.0,238.0,652.4,511.14
2016,9,22,8,0,582.0,89.0,1.8,25.0,292.0,718.28,554.8
2016,9,22,8,15,622.0,96.5,1.85,25.5,346.0,767.99,586.83
2016,9,22,8,30,662.0,104.0,1.9,26.0,400.0,815.03,616.04
2016,9,22,8,45,686.5,110.5,2.0,27.0,451.0,842.61,630.59
2016,9,22,9,0,711.0,117.0,2.1,28.0,502.0,866.74,642.73
2016,9,22,9,15,732.5,121.5,2.2,28.5,549.0,881.85,650.09
2016,9,22,9,30,754.0,126.0,2.3,29.0,596.0,893.08,655.03
2016,9,22,9,45,768.0,130.0,2.4,29.5,637.5,886.23,648.24
2016,9,22,10,0,782.0,134.0,2.5,30.0,679.0,882.33,643.72
2016,9,22,10,15,793.5,137.0,2.55,30.0,714.0,871.09,635.4
2016,9,22,10,30,805.0,140.0,2.6,30.0,749.0,855.85,624.65
2016,9,22,10,45,812.0,142.5,2.65,30.5,776.5,832.41,607.39
2016,9,22,11,0,819.0,145.0,2.7,31.0,804.0,805.32,587.89
2016,9,22,11,15,824.0,146.5,2.75,31.0,823.5,772.26,564.41
2016,9,22,11,30,829.0,148.0,2.8,31.0,843.0,735.97,538.23
2016,9,22,11,45,824.5,153.0,2.85,31.5,852.5,693.25,505.98
2016,9,22,12,0,820.0,158.0,2.9,32.0,862.0,648.29,471.63
2016,9,22,12,15,820.0,158.5,2.95,32.0,864.5,600.41,435.48
2016,9,22,12,30,820.0,159.0,3.0,32.0,867.0,550.64,396.93
2016,9,22,12,45,814.5,160.5,3.05,32.5,860.0,497.43,354.09
2016,9,22,13,0,809.0,162.0,3.1,33.0,853.0,443.37,309.64
2016,9,22,13,15,804.5,161.0,3.15,33.0,838.5,387.4,263.53
2016,9,22,13,30,800.0,160.0,3.2,33.0,824.0,331.09,216.69
2016,9,22,13,45,522.0,272.5,3.25,33.0,701.0,280.56,185.25
2016,9,22,14,0,244.0,385.0,3.3,33.0,578.0,274.78,191.49
2016,9,22,14,15,293.5,357.5,3.35,32.5,580.5,229.1,159.29
2016,9,22,14,30,343.0,330.0,3.4,32.0,583.0,191.25,147.46
2016,9,22,14,45,180.5,285.0,3.45,32.0,417.5,178.47,137.79
2016,9,22,15,0,18.0,240.0,3.5,32.0,252.0,170.27,131.67
2016,9,22,15,15,94.5,257.0,3.5,31.5,314.0,170.36,132.38
2016,9,22,15,30,171.0,274.0,3.5,31.0,376.0,171.86,134.24
2016,9,22,15,45,118.0,244.5,3.5,31.0,312.5,155.61,121.65
2016,9,22,16,0,65.0,215.0,3.5,31.0,249.0,143.6,112.4
2016,9,22,16,15,178.0,188.0,3.4,30.5,265.5,126.16,98.84
2016,9,22,16,30,291.0,161.0,3.3,30.0,282.0,109.32,85.56
2016,9,22,16,45,254.5,144.0,3.25,30.0,238.5,98.67,77.03
2016,9,22,17,0,218.0,127.0,3.2,30.0,195.0,87.7,68.07
2016,9,22,17,15,182.0,104.0,2.85,29.0,153.0,72.85,55.86
2016,9,22,17,30,146.0,81.0,2.5,28.0,111.0,57.86,43.15
2016,9,22,17,45,94.5,57.0,2.2,27.5,74.0,41.27,28.69
2016,9,22,18,0,43.0,33.0,1.9,27.0,37.0,24.47,13.2
2016,9,22,18,15,21.5,16.5,1.9,26.5,18.5,12.98,0.0
2016,9,22,18,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,23,6,45,114.0,23.0,2.2,22.5,38.0,172.55,107.0
2016,9,23,7,0,228.0,46.0,2.4,23.0,76.0,316.12,249.44
2016,9,23,7,15,319.5,60.0,2.55,23.5,124.5,416.82,334.33
2016,9,23,7,30,411.0,74.0,2.7,24.0,173.0,521.58,417.37
2016,9,23,7,45,497.5,78.0,2.85,24.5,228.5,618.9,490.69
2016,9,23,8,0,584.0,82.0,3.0,25.0,284.0,710.36,556.32
2016,9,23,8,15,625.0,88.5,3.1,25.5,337.5,759.49,588.91
2016,9,23,8,30,666.0,95.0,3.2,26.0,391.0,806.09,618.92
2016,9,23,8,45,357.5,158.0,3.35,26.5,319.5,566.43,441.01
2016,9,23,9,0,49.0,221.0,3.5,27.0,248.0,265.16,204.56
2016,9,23,9,15,418.0,161.5,3.5,27.0,419.5,612.33,475.01
2016,9,23,9,30,787.0,102.0,3.5,27.0,591.0,888.74,668.02
2016,9,23,9,45,403.5,177.5,3.55,27.5,429.0,592.6,453.01
2016,9,23,10,0,20.0,253.0,3.6,28.0,267.0,228.09,172.02
2016,9,23,10,15,22.0,264.5,3.6,28.5,281.0,237.01,178.82
2016,9,23,10,30,24.0,276.0,3.6,29.0,295.0,245.68,184.65
2016,9,23,10,45,444.0,192.5,3.65,29.5,548.5,572.28,433.75
2016,9,23,11,0,864.0,109.0,3.7,30.0,802.0,795.09,590.3
2016,9,23,11,15,595.0,251.5,3.7,30.0,734.5,695.05,513.92
2016,9,23,11,30,326.0,394.0,3.7,30.0,667.0,575.78,424.64
2016,9,23,11,45,596.5,256.5,3.75,30.5,764.5,627.92,463.75
2016,9,23,12,0,867.0,119.0,3.8,31.0,862.0,637.83,470.26
2016,9,23,12,15,591.0,265.5,3.85,31.0,773.0,551.6,403.97
2016,9,23,12,30,315.0,412.0,3.9,31.0,684.0,471.76,344.15
2016,9,23,12,45,246.5,421.0,3.95,31.5,633.0,418.61,304.28
2016,9,23,13,0,178.0,430.0,4.0,32.0,582.0,372.74,270.08
2016,9,23,13,15,517.0,274.5,4.05,32.0,704.0,360.52,252.42
2016,9,23,13,30,856.0,119.0,4.1,32.0,826.0,321.23,209.02
2016,9,23,13,45,850.0,118.0,4.15,32.0,803.0,263.36,161.06
2016,9,23,14,0,844.0,117.0,4.2,32.0,780.0,205.56,117.17
2016,9,23,14,15,835.0,115.0,4.2,31.5,749.5,147.22,82.66
2016,9,23,14,30,826.0,113.0,4.2,31.0,719.0,87.06,65.26
2016,9,23,14,45,814.0,110.5,4.2,31.0,682.0,86.26,64.8
2016,9,23,15,0,802.0,108.0,4.2,31.0,645.0,85.41,64.27
2016,9,23,15,15,759.0,118.5,4.15,30.5,599.0,92.08,70.02
2016,9,23,15,30,716.0,129.0,4.1,30.0,553.0,91.51,69.92
2016,9,23,15,45,712.0,114.0,4.1,30.0,505.0,83.47,63.56
2016,9,23,16,0,708.0,99.0,4.1,30.0,457.0,74.9,56.72
2016,9,23,16,15,684.0,92.0,3.95,29.5,406.5,70.7,53.58
2016,9,23,16,30,660.0,85.0,3.8,29.0,356.0,66.32,50.23
2016,9,23,16,45,616.0,78.5,3.7,29.0,302.0,61.81,46.6
2016,9,23,17,0,572.0,72.0,3.6,29.0,248.0,57.24,42.84
2016,9,23,17,15,504.0,63.5,3.25,28.5,195.0,50.84,37.47
2016,9,23,17,30,436.0,55.0,2.9,28.0,142.0,44.44,31.87
2016,9,23,17,45,327.5,42.5,2.6,27.5,95.5,34.5,23.01
2016,9,23,18,0,219.0,30.0,2.3,27.0,49.0,22.86,11.53
2016,9,23,18,15,109.5,15.0,2.4,26.5,24.5,11.8,0.0
2016,9,23,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,45,121.5,22.0,2.7,23.0,37.5,175.73,104.67
2016,9,24,7,0,243.0,44.0,2.9,23.0,75.0,325.96,257.39
2016,9,24,7,15,334.0,57.5,2.95,23.0,123.5,425.7,342.3
2016,9,24,7,30,425.0,71.0,3.0,23.0,172.0,529.52,425.68
2016,9,24,7,45,212.5,40.5,3.1,23.5,91.0,277.48,227.03
2016,9,24,8,0,0.0,10.0,3.2,24.0,10.0,7.6,0.63
2016,9,24,8,15,0.0,67.0,3.35,24.5,67.0,51.38,36.68
2016,9,24,8,30,0.0,124.0,3.5,25.0,124.0,103.08,78.34
2016,9,24,8,45,0.0,104.5,3.65,25.5,104.5,82.66,61.43
2016,9,24,9,0,0.0,85.0,3.8,26.0,85.0,65.39,47.24
2016,9,24,9,15,143.0,178.5,3.85,26.5,267.5,321.05,252.51
2016,9,24,9,30,286.0,272.0,3.9,27.0,450.0,574.97,441.87
2016,9,24,9,45,267.0,297.0,3.95,27.5,472.0,571.0,434.78
2016,9,24,10,0,248.0,322.0,4.0,28.0,494.0,544.62,413.25
2016,9,24,10,15,533.5,221.0,3.95,28.0,614.5,719.86,543.83
2016,9,24,10,30,819.0,120.0,3.9,28.0,735.0,842.78,629.55
2016,9,24,10,45,829.0,120.5,3.9,28.5,763.0,819.71,610.73
2016,9,24,11,0,839.0,121.0,3.9,29.0,791.0,783.94,584.33
2016,9,24,11,15,844.0,122.0,3.9,29.0,811.0,751.22,560.87
2016,9,24,11,30,849.0,123.0,3.9,29.0,831.0,715.37,533.8
2016,9,24,11,45,441.5,238.5,3.95,29.5,607.0,506.82,378.69
2016,9,24,12,0,34.0,354.0,4.0,30.0,383.0,299.96,222.05
2016,9,24,12,15,441.5,241.5,4.0,30.0,620.0,447.43,332.67
2016,9,24,12,30,849.0,129.0,4.0,30.0,857.0,534.91,391.62
2016,9,24,12,45,488.0,277.0,4.0,30.0,695.0,427.01,310.67
2016,9,24,13,0,127.0,425.0,4.0,30.0,533.0,348.73,255.53
2016,9,24,13,15,480.5,277.0,3.95,30.0,674.0,348.0,245.99
2016,9,24,13,30,834.0,129.0,3.9,30.0,815.0,318.36,208.88
2016,9,24,13,45,826.0,128.5,3.9,30.0,791.5,255.93,157.49
2016,9,24,14,0,818.0,128.0,3.9,30.0,768.0,198.09,113.65
2016,9,24,14,15,808.0,126.0,3.85,30.0,737.5,139.83,79.23
2016,9,24,14,30,798.0,124.0,3.8,30.0,707.0,92.8,70.2
2016,9,24,14,45,755.0,135.5,3.8,30.0,664.0,99.92,76.17
2016,9,24,15,0,712.0,147.0,3.8,30.0,621.0,98.94,75.55
2016,9,24,15,15,669.5,151.5,3.8,29.5,573.0,102.48,78.81
2016,9,24,15,30,627.0,156.0,3.8,29.0,525.0,106.5,82.5
2016,9,24,15,45,619.5,143.0,3.8,29.0,481.0,100.22,77.62
2016,9,24,16,0,612.0,130.0,3.8,29.0,437.0,93.51,72.37
2016,9,24,16,15,481.5,139.0,3.6,28.5,363.5,96.36,75.16
2016,9,24,16,30,351.0,148.0,3.4,28.0,290.0,102.83,80.97
2016,9,24,16,45,312.0,131.5,3.2,28.0,244.0,92.14,72.26
2016,9,24,17,0,273.0,115.0,3.0,28.0,198.0,81.18,63.17
2016,9,24,17,15,227.0,95.0,2.8,27.5,154.0,67.72,51.86
2016,9,24,17,30,181.0,75.0,2.6,27.0,110.0,53.97,39.98
2016,9,24,17,45,118.0,52.5,2.45,26.5,72.5,38.24,26.14
2016,9,24,18,0,55.0,30.0,2.3,26.0,35.0,22.35,10.65
2016,9,24,18,15,27.5,15.0,2.35,25.5,17.5,11.8,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.15,22.5,17.5,13.35,2.19
2016,9,25,7,0,0.0,35.0,2.3,23.0,35.0,30.4,18.71
2016,9,25,7,15,2.5,58.0,2.35,23.0,58.5,56.87,41.13
2016,9,25,7,30,5.0,81.0,2.4,23.0,82.0,81.25,61.71
2016,9,25,7,45,15.5,103.5,2.5,23.0,108.5,111.37,87.02
2016,9,25,8,0,26.0,126.0,2.6,23.0,135.0,157.89,125.09
2016,9,25,8,15,68.5,156.5,2.65,23.0,185.5,230.73,184.65
2016,9,25,8,30,111.0,187.0,2.7,23.0,236.0,323.79,258.12
2016,9,25,8,45,175.5,209.0,2.75,23.5,297.5,404.51,320.31
2016,9,25,9,0,240.0,231.0,2.8,24.0,359.0,506.38,395.92
2016,9,25,9,15,120.0,150.0,2.8,24.0,214.0,267.46,211.05
2016,9,25,9,30,0.0,69.0,2.8,24.0,69.0,53.06,37.28
2016,9,25,9,45,140.0,192.0,2.8,24.5,288.5,319.29,250.67
2016,9,25,10,0,280.0,315.0,2.8,25.0,508.0,586.15,447.38
2016,9,25,10,15,176.0,330.0,2.8,25.0,453.5,474.11,361.14
2016,9,25,10,30,72.0,345.0,2.8,25.0,399.0,369.07,280.56
2016,9,25,10,45,133.0,370.0,2.85,25.5,474.5,449.78,340.62
2016,9,25,11,0,194.0,395.0,2.9,26.0,550.0,506.37,381.01
2016,9,25,11,15,267.5,390.5,2.9,26.0,609.5,552.28,413.94
2016,9,25,11,30,341.0,386.0,2.9,26.0,669.0,577.09,431.31
2016,9,25,11,45,296.5,403.5,2.9,26.0,652.0,535.12,399.31
2016,9,25,12,0,252.0,421.0,2.9,26.0,635.0,495.22,369.13
2016,9,25,12,15,273.5,417.5,2.85,26.0,650.5,479.19,356.45
2016,9,25,12,30,295.0,414.0,2.8,26.0,666.0,460.5,341.29
2016,9,25,12,45,313.0,405.5,2.75,26.5,671.0,434.25,319.53
2016,9,25,13,0,331.0,397.0,2.7,27.0,676.0,405.98,295.8
2016,9,25,13,15,287.5,400.0,2.55,26.5,639.0,362.35,262.81
2016,9,25,13,30,244.0,403.0,2.4,26.0,602.0,330.71,239.21
2016,9,25,13,45,122.0,228.5,2.3,26.0,328.0,181.85,131.21
2016,9,25,14,0,0.0,54.0,2.2,26.0,54.0,41.65,27.51
2016,9,25,14,15,0.0,72.5,2.15,26.0,72.5,55.95,38.99
2016,9,25,14,30,0.0,91.0,2.1,26.0,91.0,70.28,52.88
2016,9,25,14,45,0.0,56.5,2.1,26.0,56.5,43.48,30.74
2016,9,25,15,0,0.0,22.0,2.1,26.0,22.0,16.87,8.54
2016,9,25,15,15,0.0,23.0,2.1,25.5,23.0,17.62,9.25
2016,9,25,15,30,0.0,24.0,2.1,25.0,24.0,18.36,9.96
2016,9,25,15,45,0.0,45.5,2.1,25.0,45.5,34.86,24.02
2016,9,25,16,0,0.0,67.0,2.1,25.0,67.0,51.42,38.17
2016,9,25,16,15,0.0,59.0,2.1,24.5,59.0,45.21,33.1
2016,9,25,16,30,0.0,51.0,2.1,24.0,51.0,39.02,28.0
2016,9,25,16,45,0.0,42.5,2.1,24.0,42.5,32.47,22.45
2016,9,25,17,0,0.0,34.0,2.1,24.0,34.0,25.93,16.83
2016,9,25,17,15,0.0,26.5,2.1,23.5,26.5,20.18,11.85
2016,9,25,17,30,0.0,19.0,2.1,23.0,19.0,14.44,6.79
2016,9,25,17,45,0.0,12.0,2.1,23.0,12.0,9.1,2.02
2016,9,25,18,0,0.0,5.0,2.1,23.0,5.0,3.78,0.0
2016,9,25,18,15,0.0,2.5,2.15,23.0,2.5,1.97,0.0
2016,9,25,18,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,1.5,3.0,19.0,1.5,1.13,0.0
2016,9,26,7,0,0.0,3.0,3.2,19.0,3.0,2.27,0.0
2016,9,26,7,15,0.0,5.0,3.35,19.0,5.0,3.78,0.0
2016,9,26,7,30,0.0,7.0,3.5,19.0,7.0,5.3,0.0
2016,9,26,7,45,0.0,9.0,3.65,19.0,9.0,6.83,0.12
2016,9,26,8,0,0.0,11.0,3.8,19.0,11.0,8.36,1.42
2016,9,26,8,15,0.0,31.5,3.85,19.0,31.5,24.03,14.61
2016,9,26,8,30,0.0,52.0,3.9,19.0,52.0,39.81,27.76
2016,9,26,8,45,0.0,65.0,4.0,19.0,65.0,49.87,36.01
2016,9,26,9,0,0.0,78.0,4.1,19.0,78.0,59.96,44.21
2016,9,26,9,15,0.0,66.0,4.05,19.0,66.0,50.7,36.41
2016,9,26,9,30,0.0,54.0,4.0,19.0,54.0,41.47,28.69
2016,9,26,9,45,0.0,102.5,4.0,19.5,103.0,79.46,59.61
2016,9,26,10,0,0.0,151.0,4.0,20.0,152.0,119.72,91.81
2016,9,26,10,15,4.0,180.5,3.95,20.0,184.0,147.57,113.99
2016,9,26,10,30,8.0,210.0,3.9,20.0,216.0,174.89,135.54
2016,9,26,10,45,4.0,174.5,3.9,20.0,177.5,140.85,108.15
2016,9,26,11,0,0.0,139.0,3.9,20.0,139.0,108.47,82.09
2016,9,26,11,15,0.0,115.0,3.9,20.0,115.0,89.3,66.68
2016,9,26,11,30,0.0,91.0,3.9,20.0,91.0,70.48,51.51
2016,9,26,11,45,1.0,118.5,3.9,20.5,119.0,92.53,69.07
2016,9,26,12,0,2.0,146.0,3.9,21.0,147.0,114.25,86.17
2016,9,26,12,15,1.0,129.5,3.9,21.0,130.0,100.66,75.31
2016,9,26,12,30,0.0,113.0,3.9,21.0,113.0,87.33,64.68
2016,9,26,12,45,0.0,100.0,3.9,21.0,100.0,77.32,56.71
2016,9,26,13,0,0.0,87.0,3.9,21.0,87.0,67.38,48.78
2016,9,26,13,15,8.0,181.0,3.9,21.0,187.5,139.82,106.3
2016,9,26,13,30,16.0,275.0,3.9,21.0,288.0,206.19,158.01
2016,9,26,13,45,12.0,242.0,3.95,21.5,252.0,180.26,137.6
2016,9,26,14,0,8.0,209.0,4.0,22.0,216.0,155.27,118.13
2016,9,26,14,15,26.0,258.0,3.95,21.5,277.5,175.04,133.71
2016,9,26,14,30,44.0,307.0,3.9,21.0,339.0,196.07,158.42
2016,9,26,14,45,38.5,285.0,3.9,21.0,312.0,184.36,149.1
2016,9,26,15,0,33.0,263.0,3.9,21.0,285.0,172.28,139.5
2016,9,26,15,15,17.0,213.0,3.85,21.0,224.5,152.35,123.33
2016,9,26,15,30,1.0,163.0,3.8,21.0,164.0,119.54,96.23
2016,9,26,15,45,0.5,138.0,3.8,21.0,138.5,102.41,82.1
2016,9,26,16,0,0.0,113.0,3.8,21.0,113.0,84.95,67.54
2016,9,26,16,15,0.0,99.5,3.75,20.5,99.5,75.14,59.52
2016,9,26,16,30,0.0,86.0,3.7,20.0,86.0,65.26,51.3
2016,9,26,16,45,0.0,72.0,3.65,20.0,72.0,54.95,42.48
2016,9,26,17,0,0.0,58.0,3.6,20.0,58.0,44.44,33.36
2016,9,26,17,15,0.0,45.0,3.45,19.5,45.0,34.41,24.57
2016,9,26,17,30,0.0,32.0,3.3,19.0,32.0,24.41,15.65
2016,9,26,17,45,0.0,20.5,3.2,19.0,20.5,15.6,7.64
2016,9,26,18,0,0.0,9.0,3.1,19.0,9.0,6.82,0.0
2016,9,26,18,15,0.0,4.5,3.1,19.0,4.5,3.54,0.0
2016,9,26,18,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,11.0,3.35,16.5,11.0,8.36,0.0
2016,9,27,7,0,0.0,22.0,3.4,17.0,22.0,16.76,8.03
2016,9,27,7,15,0.0,37.5,3.5,17.0,37.5,28.67,18.42
2016,9,27,7,30,0.0,53.0,3.6,17.0,53.0,41.68,29.68
2016,9,27,7,45,0.0,70.5,3.7,17.5,70.5,57.34,42.96
2016,9,27,8,0,0.0,88.0,3.8,18.0,88.0,72.63,55.67
2016,9,27,8,15,0.0,105.5,3.8,18.5,105.5,87.65,67.91
2016,9,27,8,30,0.0,123.0,3.8,19.0,123.0,102.45,79.75
2016,9,27,8,45,0.0,131.5,3.85,19.5,131.5,108.21,84.01
2016,9,27,9,0,0.0,140.0,3.9,20.0,140.0,114.26,88.45
2016,9,27,9,15,16.5,191.0,3.75,20.0,201.0,176.37,138.96
2016,9,27,9,30,33.0,242.0,3.6,20.0,262.0,258.91,204.36
2016,9,27,9,45,34.5,260.0,3.5,20.5,282.5,272.84,213.99
2016,9,27,10,0,36.0,278.0,3.4,21.0,303.0,286.17,223.25
2016,9,27,10,15,136.5,317.0,3.25,21.0,418.0,425.47,331.71
2016,9,27,10,30,237.0,356.0,3.1,21.0,533.0,536.57,414.7
2016,9,27,10,45,167.0,368.5,3.0,21.5,495.5,475.0,365.05
2016,9,27,11,0,97.0,381.0,2.9,22.0,458.0,402.66,308.43
2016,9,27,11,15,148.5,396.5,2.8,22.0,517.5,455.47,347.97
2016,9,27,11,30,200.0,412.0,2.7,22.0,577.0,488.22,371.47
2016,9,27,11,45,128.0,398.0,2.65,22.0,504.5,411.35,312.95
2016,9,27,12,0,56.0,384.0,2.6,22.0,432.0,335.83,255.6
2016,9,27,12,15,51.5,380.0,2.6,22.0,424.0,320.89,244.27
2016,9,27,12,30,47.0,376.0,2.6,22.0,416.0,306.54,233.18
2016,9,27,12,45,55.5,382.5,2.6,22.0,429.5,305.68,232.17
2016,9,27,13,0,64.0,389.0,2.6,22.0,443.0,303.2,229.74
2016,9,27,13,15,61.5,379.5,2.6,22.0,430.5,285.59,216.05
2016,9,27,13,30,59.0,370.0,2.6,22.0,418.0,268.53,202.88
2016,9,27,13,45,65.5,364.0,2.65,22.0,416.0,255.69,192.74
2016,9,27,14,0,72.0,358.0,2.7,22.0,414.0,241.89,182.25
2016,9,27,14,15,53.0,325.0,2.65,22.0,365.5,212.01,161.09
2016,9,27,14,30,34.0,292.0,2.6,22.0,317.0,188.32,151.11
2016,9,27,14,45,33.5,276.0,2.6,22.0,299.5,179.61,144.38
2016,9,27,15,0,33.0,260.0,2.6,22.0,282.0,170.64,137.39
2016,9,27,15,15,188.0,248.5,2.55,22.0,358.0,160.35,129.29
2016,9,27,15,30,343.0,237.0,2.5,22.0,434.0,150.99,121.94
2016,9,27,15,45,373.0,207.5,2.45,22.0,404.5,136.55,110.32
2016,9,27,16,0,403.0,178.0,2.4,22.0,375.0,117.42,94.66
2016,9,27,16,15,389.0,158.0,2.15,21.5,330.0,106.53,85.97
2016,9,27,16,30,375.0,138.0,1.9,21.0,285.0,95.07,76.65
2016,9,27,16,45,446.5,107.0,1.7,21.0,255.5,77.2,61.51
2016,9,27,17,0,518.0,76.0,1.5,21.0,226.0,59.92,46.65
2016,9,27,17,15,445.5,65.5,1.35,20.5,174.5,52.16,39.88
2016,9,27,17,30,373.0,55.0,1.2,20.0,123.0,41.85,30.63
2016,9,27,17,45,271.0,40.0,1.05,20.0,79.5,30.42,20.06
2016,9,27,18,0,169.0,25.0,0.9,20.0,36.0,19.0,5.72
2016,9,27,18,15,84.5,12.5,0.85,19.5,18.0,9.83,0.0
2016,9,27,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,6,45,172.5,17.5,1.65,17.5,38.0,212.22,97.6
2016,9,28,7,0,345.0,35.0,1.9,18.0,76.0,403.89,319.34
2016,9,28,7,15,438.5,45.0,1.85,18.5,126.0,506.39,406.72
2016,9,28,7,30,532.0,55.0,1.8,19.0,176.0,611.42,489.06
2016,9,28,7,45,591.5,61.5,1.8,19.5,231.0,680.7,540.2
2016,9,28,8,0,651.0,68.0,1.8,20.0,286.0,749.0,587.7
2016,9,28,8,15,689.5,73.0,1.65,20.5,340.0,793.34,614.54
2016,9,28,8,30,728.0,78.0,1.5,21.0,394.0,829.82,634.63
2016,9,28,8,45,756.0,81.5,1.35,22.0,445.5,857.05,646.27
2016,9,28,9,0,784.0,85.0,1.2,23.0,497.0,880.66,654.94
2016,9,28,9,15,803.5,88.0,1.15,23.5,544.5,891.7,657.79
2016,9,28,9,30,823.0,91.0,1.1,24.0,592.0,898.77,658.27
2016,9,28,9,45,837.5,93.5,1.05,24.5,633.5,885.7,645.93
2016,9,28,10,0,852.0,96.0,1.0,25.0,675.0,879.79,638.74
2016,9,28,10,15,862.5,97.5,0.95,25.0,710.0,865.27,627.34
2016,9,28,10,30,873.0,99.0,0.9,25.0,745.0,846.86,613.75
2016,9,28,10,45,880.5,100.5,0.9,25.5,772.5,822.14,595.88
2016,9,28,11,0,888.0,102.0,0.9,26.0,800.0,793.75,575.84
2016,9,28,11,15,892.5,103.0,0.9,26.0,819.5,759.11,552.68
2016,9,28,11,30,897.0,104.0,0.9,26.0,839.0,721.25,525.58
2016,9,28,11,45,904.5,101.5,0.95,26.5,851.5,679.26,494.74
2016,9,28,12,0,912.0,99.0,1.0,27.0,864.0,634.26,460.99
2016,9,28,12,15,913.0,99.0,1.0,27.0,866.0,584.86,423.57
2016,9,28,12,30,914.0,99.0,1.0,27.0,868.0,533.29,383.4
2016,9,28,12,45,913.0,98.5,1.05,27.5,862.0,478.53,339.21
2016,9,28,13,0,912.0,98.0,1.1,28.0,856.0,422.29,292.6
2016,9,28,13,15,908.5,97.0,1.1,28.0,841.0,363.65,243.57
2016,9,28,13,30,905.0,96.0,1.1,28.0,826.0,304.28,193.68
2016,9,28,13,45,900.0,94.5,1.15,28.0,802.5,243.81,144.56
2016,9,28,14,0,895.0,93.0,1.2,28.0,779.0,183.28,100.52
2016,9,28,14,15,887.0,91.5,1.2,28.0,748.5,122.68,68.8
2016,9,28,14,30,879.0,90.0,1.2,28.0,718.0,85.83,65.04
2016,9,28,14,45,869.5,87.5,1.2,28.0,680.0,84.14,63.87
2016,9,28,15,0,860.0,85.0,1.2,28.0,642.0,82.32,62.55
2016,9,28,15,15,845.0,82.5,1.15,28.0,598.0,80.22,61.01
2016,9,28,15,30,830.0,80.0,1.1,28.0,554.0,77.98,59.35
2016,9,28,15,45,810.5,76.5,1.1,28.0,505.0,67.43,50.83
2016,9,28,16,0,791.0,73.0,1.1,28.0,456.0,64.81,48.86
2016,9,28,16,15,761.5,69.5,1.05,27.5,403.0,61.92,46.74
2016,9,28,16,30,732.0,66.0,1.0,27.0,350.0,59.0,44.54
2016,9,28,16,45,690.5,61.0,0.95,27.0,295.0,54.72,41.04
2016,9,28,17,0,649.0,56.0,0.9,27.0,240.0,50.41,37.42
2016,9,28,17,15,580.5,49.0,0.85,26.0,186.0,40.73,29.21
2016,9,28,17,30,512.0,42.0,0.8,25.0,132.0,34.94,24.08
2016,9,28,17,45,393.5,31.5,0.8,24.5,85.0,26.11,15.96
2016,9,28,18,0,275.0,21.0,0.8,24.0,38.0,17.38,2.99
2016,9,28,18,15,137.5,10.5,0.8,23.5,19.0,8.26,0.0
2016,9,28,18,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,29,6,45,200.5,16.5,3.8,15.5,39.5,232.94,95.27
2016,9,29,7,0,401.0,33.0,4.0,16.0,79.0,450.19,359.72
2016,9,29,7,15,495.5,42.0,4.0,16.5,131.5,552.84,450.85
2016,9,29,7,30,590.0,51.0,4.0,17.0,184.0,658.11,536.38
2016,9,29,7,45,646.5,57.0,4.0,17.5,240.0,717.27,581.88
2016,9,29,8,0,703.0,63.0,4.0,18.0,296.0,783.53,629.88
2016,9,29,8,15,740.0,67.5,4.05,18.5,351.5,826.95,659.02
2016,9,29,8,30,777.0,72.0,4.1,19.0,407.0,867.35,684.98
2016,9,29,8,45,803.5,75.5,4.2,20.0,460.0,892.96,698.6
2016,9,29,9,0,830.0,79.0,4.3,21.0,513.0,914.84,709.39
2016,9,29,9,15,849.0,81.5,4.3,21.5,561.5,913.3,704.53
2016,9,29,9,30,868.0,84.0,4.3,22.0,610.0,919.01,705.12
2016,9,29,9,45,882.0,86.0,4.35,22.5,652.5,915.43,699.61
2016,9,29,10,0,896.0,88.0,4.4,23.0,695.0,907.76,691.54
2016,9,29,10,15,906.0,90.0,4.4,23.5,731.0,892.41,678.16
2016,9,29,10,30,916.0,92.0,4.4,24.0,767.0,873.02,662.26
2016,9,29,10,45,923.5,93.0,4.4,24.5,795.0,846.57,641.68
2016,9,29,11,0,931.0,94.0,4.4,25.0,823.0,816.34,618.68
2016,9,29,11,15,935.5,94.5,4.4,25.0,843.0,779.75,592.52
2016,9,29,11,30,940.0,95.0,4.4,25.0,863.0,739.84,561.79
2016,9,29,11,45,942.0,96.0,4.45,25.5,874.0,695.59,526.39
2016,9,29,12,0,944.0,97.0,4.5,26.0,885.0,648.52,488.34
2016,9,29,12,15,944.5,97.0,4.5,26.0,887.5,597.24,447.08
2016,9,29,12,30,945.0,97.0,4.5,26.0,890.0,543.77,403.03
2016,9,29,12,45,944.0,96.5,4.5,26.0,883.5,487.33,355.48
2016,9,29,13,0,943.0,96.0,4.5,26.0,877.0,429.33,305.48
2016,9,29,13,15,940.0,95.5,4.45,26.0,861.5,369.4,253.05
2016,9,29,13,30,937.0,95.0,4.4,26.0,846.0,308.61,199.99
2016,9,29,13,45,932.0,93.5,4.4,26.0,822.5,246.19,147.8
2016,9,29,14,0,927.0,92.0,4.4,26.0,799.0,183.68,101.58
2016,9,29,14,15,919.0,90.5,4.35,26.0,767.5,121.11,69.12
2016,9,29,14,30,911.0,89.0,4.3,26.0,736.0,86.22,66.1
2016,9,29,14,45,897.5,88.5,4.3,26.0,696.5,85.54,65.71
2016,9,29,15,0,884.0,88.0,4.3,26.0,657.0,84.78,65.25
2016,9,29,15,15,868.5,85.5,4.2,25.5,611.5,82.65,63.8
2016,9,29,15,30,853.0,83.0,4.1,25.0,566.0,80.38,62.24
2016,9,29,15,45,833.0,79.5,4.05,25.0,515.5,70.01,53.74
2016,9,29,16,0,813.0,76.0,4.0,25.0,465.0,67.4,51.74
2016,9,29,16,15,783.0,72.0,3.65,24.5,410.5,64.16,49.29
2016,9,29,16,30,753.0,68.0,3.3,24.0,356.0,60.87,46.76
2016,9,29,16,45,709.5,62.5,3.0,23.5,299.5,56.18,42.94
2016,9,29,17,0,666.0,57.0,2.7,23.0,243.0,51.44,38.96
2016,9,29,17,15,594.5,50.0,2.5,22.0,187.5,41.65,30.5
2016,9,29,17,30,523.0,43.0,2.3,21.0,132.0,35.85,25.24
2016,9,29,17,45,397.0,31.5,2.1,20.0,84.5,26.16,16.24
2016,9,29,18,0,271.0,20.0,1.9,19.0,37.0,16.57,0.59
2016,9,29,18,15,135.5,10.0,1.9,18.5,18.5,7.87,0.0
2016,9,29,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,30,6,45,203.5,16.5,2.4,13.5,39.5,234.09,80.21
2016,9,30,7,0,407.0,33.0,2.6,14.0,79.0,454.73,362.8
2016,9,30,7,15,502.5,42.0,2.55,14.0,132.0,558.26,455.18
2016,9,30,7,30,598.0,51.0,2.5,14.0,185.0,664.32,541.38
2016,9,30,7,45,655.0,57.0,2.5,14.5,241.5,723.77,586.53
2016,9,30,8,0,712.0,63.0,2.5,15.0,298.0,790.44,634.16
2016,9,30,8,15,749.0,68.0,2.35,16.0,353.5,834.44,660.52
2016,9,30,8,30,786.0,73.0,2.2,17.0,409.0,875.36,683.27
