Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,8,45,811.5,76.5,2.05,18.0,462.0,899.87,693.52
2016,9,30,9,0,837.0,80.0,1.9,19.0,515.0,920.6,700.83
2016,9,30,9,15,855.5,82.5,1.9,19.0,563.5,918.39,696.87
2016,9,30,9,30,874.0,85.0,1.9,19.0,612.0,923.39,698.23
2016,9,30,9,45,886.5,87.5,1.9,19.5,654.0,918.76,691.89
2016,9,30,10,0,899.0,90.0,1.9,20.0,696.0,910.04,683.15
2016,9,30,10,15,908.5,92.0,1.85,20.5,731.5,894.02,669.25
2016,9,30,10,30,918.0,94.0,1.8,21.0,767.0,873.97,652.98
2016,9,30,10,45,924.0,95.5,1.8,21.5,795.0,846.6,632.57
2016,9,30,11,0,930.0,97.0,1.8,22.0,823.0,815.52,609.87
2016,9,30,11,15,934.5,97.5,1.75,22.0,842.5,778.81,583.92
2016,9,30,11,30,939.0,98.0,1.7,22.0,862.0,738.78,553.72
2016,9,30,11,45,943.5,97.0,1.7,22.5,873.0,694.3,519.23
2016,9,30,12,0,948.0,96.0,1.7,23.0,884.0,646.9,481.92
2016,9,30,12,15,948.5,96.0,1.7,23.0,886.0,595.41,441.6
2016,9,30,12,30,949.0,96.0,1.7,23.0,888.0,541.74,398.39
2016,9,30,12,45,947.5,95.5,1.75,23.5,881.0,484.86,350.95
2016,9,30,13,0,946.0,95.0,1.8,24.0,874.0,426.5,301.07
2016,9,30,13,15,942.0,94.5,1.8,24.0,858.0,366.1,249.15
2016,9,30,13,30,938.0,94.0,1.8,24.0,842.0,304.97,196.54
2016,9,30,13,45,932.0,93.0,1.85,24.0,818.0,242.65,145.09
2016,9,30,14,0,926.0,92.0,1.9,24.0,794.0,180.34,99.77
2016,9,30,14,15,917.5,90.5,1.9,24.0,762.0,117.82,68.44
2016,9,30,14,30,909.0,89.0,1.9,24.0,730.0,86.17,66.53
2016,9,30,14,45,896.5,87.5,1.95,24.0,690.5,84.91,65.69
2016,9,30,15,0,884.0,86.0,2.0,24.0,651.0,83.55,64.73
2016,9,30,15,15,868.5,83.5,2.0,24.0,605.5,81.38,63.11
2016,9,30,15,30,853.0,81.0,2.0,24.0,560.0,79.07,61.38
2016,9,30,15,45,831.5,77.5,2.0,24.0,509.0,68.63,52.79
2016,9,30,16,0,810.0,74.0,2.0,24.0,458.0,65.94,50.72
2016,9,30,16,15,779.0,70.5,1.8,23.5,403.5,63.01,48.52
2016,9,30,16,30,748.0,67.0,1.6,23.0,349.0,60.05,46.26
2016,9,30,16,45,703.0,61.5,1.45,22.5,293.0,55.32,42.39
2016,9,30,17,0,658.0,56.0,1.3,22.0,237.0,50.56,38.37
2016,9,30,17,15,585.0,48.5,1.2,21.0,182.0,40.42,29.57
2016,9,30,17,30,512.0,41.0,1.1,20.0,127.0,34.2,23.91
2016,9,30,17,45,384.0,30.0,1.05,19.5,80.0,24.9,15.11
2016,9,30,18,0,256.0,19.0,1.0,19.0,33.0,15.72,0.0
2016,9,30,18,15,128.0,9.5,1.0,18.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.0,17.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.05,17.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,1,6,45,58.0,19.0,0.6,15.5,25.5,92.74,20.54
2016,10,1,7,0,116.0,38.0,0.6,16.0,51.0,183.08,144.25
2016,10,1,7,15,147.0,60.0,0.75,16.5,86.5,239.68,195.38
2016,10,1,7,30,178.0,82.0,0.9,17.0,122.0,294.84,242.23
2016,10,1,7,45,197.5,104.0,1.05,17.5,159.5,338.48,277.65
2016,10,1,8,0,217.0,126.0,1.2,18.0,197.0,380.95,310.7
2016,10,1,8,15,220.0,151.0,1.15,18.5,234.0,410.58,331.42
2016,10,1,8,30,223.0,176.0,1.1,19.0,271.0,438.12,349.87
2016,10,1,8,45,300.5,187.5,1.05,19.5,333.0,517.5,408.47
2016,10,1,9,0,378.0,199.0,1.0,20.0,395.0,595.39,463.15
2016,10,1,9,15,324.5,232.0,1.0,20.5,411.5,572.76,441.77
2016,10,1,9,30,271.0,265.0,1.0,21.0,428.0,548.05,420.15
2016,10,1,9,45,160.0,276.0,1.0,21.5,374.5,424.78,326.49
2016,10,1,10,0,49.0,287.0,1.0,22.0,321.0,307.08,235.28
2016,10,1,10,15,37.5,284.5,0.95,22.5,311.0,287.25,219.57
2016,10,1,10,30,26.0,282.0,0.9,23.0,301.0,252.45,192.19
2016,10,1,10,45,104.5,333.0,0.9,23.5,414.0,373.34,283.17
2016,10,1,11,0,183.0,384.0,0.9,24.0,527.0,483.74,361.39
2016,10,1,11,15,543.0,244.0,0.85,24.0,681.0,630.34,467.58
2016,10,1,11,30,903.0,104.0,0.8,24.0,835.0,716.57,526.69
2016,10,1,11,45,667.0,225.5,0.8,24.5,769.0,631.16,461.14
2016,10,1,12,0,431.0,347.0,0.8,25.0,703.0,541.94,395.42
2016,10,1,12,15,333.0,380.5,0.75,25.0,656.0,477.04,348.44
2016,10,1,12,30,235.0,414.0,0.7,25.0,609.0,423.23,309.15
2016,10,1,12,45,185.5,412.0,0.65,25.0,565.5,377.68,275.91
2016,10,1,13,0,136.0,410.0,0.6,25.0,522.0,337.44,246.7
2016,10,1,13,15,312.5,358.0,0.55,25.0,608.5,337.33,240.89
2016,10,1,13,30,489.0,306.0,0.5,25.0,695.0,315.87,216.64
2016,10,1,13,45,431.5,318.5,0.5,25.5,654.5,271.94,184.37
2016,10,1,14,0,374.0,331.0,0.5,26.0,614.0,242.27,165.96
2016,10,1,14,15,277.0,334.0,0.6,25.5,538.5,204.63,147.76
2016,10,1,14,30,180.0,337.0,0.7,25.0,463.0,202.04,159.2
2016,10,1,14,45,188.0,316.5,0.8,25.0,441.5,192.94,152.48
2016,10,1,15,0,196.0,296.0,0.9,25.0,420.0,183.39,145.37
2016,10,1,15,15,118.5,261.0,1.0,25.0,335.0,164.39,130.59
2016,10,1,15,30,41.0,226.0,1.1,25.0,250.0,150.49,119.81
2016,10,1,15,45,38.0,204.5,1.2,25.0,225.0,137.71,109.81
2016,10,1,16,0,35.0,183.0,1.3,25.0,200.0,124.59,99.43
2016,10,1,16,15,30.5,162.0,1.25,24.5,175.5,111.4,88.99
2016,10,1,16,30,26.0,141.0,1.2,24.0,151.0,97.92,78.13
2016,10,1,16,45,20.0,119.0,1.2,23.5,126.0,85.52,67.96
2016,10,1,17,0,14.0,97.0,1.2,23.0,101.0,70.13,54.95
2016,10,1,17,15,7.0,74.5,1.1,22.0,76.5,54.3,41.34
2016,10,1,17,30,0.0,52.0,1.0,21.0,52.0,38.36,27.3
2016,10,1,17,45,0.0,32.0,0.95,20.5,32.0,23.96,14.09
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.9,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,6,45,137.0,19.0,0.85,15.5,33.5,174.98,26.22
2016,10,2,7,0,274.0,38.0,0.9,16.0,67.0,342.83,269.35
2016,10,2,7,15,369.5,51.5,0.95,16.5,117.0,447.78,360.29
2016,10,2,7,30,465.0,65.0,1.0,17.0,167.0,557.32,447.0
2016,10,2,7,45,527.0,75.0,1.1,17.5,221.5,632.83,503.94
2016,10,2,8,0,589.0,85.0,1.2,18.0,276.0,706.98,557.03
2016,10,2,8,15,632.0,92.0,1.15,19.0,330.5,757.58,588.27
2016,10,2,8,30,675.0,99.0,1.1,20.0,385.0,805.37,616.13
2016,10,2,8,45,704.0,105.0,1.1,21.0,436.5,835.39,631.52
2016,10,2,9,0,733.0,111.0,1.1,22.0,488.0,861.85,644.3
2016,10,2,9,15,755.5,115.5,1.15,22.5,536.0,876.53,651.12
2016,10,2,9,30,778.0,120.0,1.2,23.0,584.0,880.78,651.3
2016,10,2,9,45,792.5,124.0,1.25,23.5,626.0,880.04,648.49
2016,10,2,10,0,807.0,128.0,1.3,24.0,668.0,875.16,643.2
2016,10,2,10,15,819.5,131.0,1.3,24.0,703.5,863.33,634.17
2016,10,2,10,30,832.0,134.0,1.3,24.0,739.0,847.4,622.71
2016,10,2,10,45,838.5,137.0,1.35,24.5,766.5,822.58,604.99
2016,10,2,11,0,845.0,140.0,1.4,25.0,794.0,794.07,584.38
2016,10,2,11,15,851.0,141.0,1.4,25.0,813.0,759.8,559.59
2016,10,2,11,30,857.0,142.0,1.4,25.0,832.0,722.21,532.13
2016,10,2,11,45,892.5,123.5,1.45,25.5,851.0,678.07,499.57
2016,10,2,12,0,928.0,105.0,1.5,26.0,870.0,636.35,467.44
2016,10,2,12,15,928.5,105.0,1.5,26.0,872.0,585.55,428.1
2016,10,2,12,30,929.0,105.0,1.5,26.0,874.0,532.63,386.02
2016,10,2,12,45,927.0,105.0,1.5,26.5,867.0,476.75,339.77
2016,10,2,13,0,925.0,105.0,1.5,27.0,860.0,419.45,291.32
2016,10,2,13,15,921.5,104.0,1.5,27.0,844.0,359.85,240.89
2016,10,2,13,30,918.0,103.0,1.5,27.0,828.0,299.53,189.92
2016,10,2,13,45,911.0,102.0,1.5,27.0,803.5,238.07,140.39
2016,10,2,14,0,904.0,101.0,1.5,27.0,779.0,176.78,97.49
2016,10,2,14,15,895.0,99.5,1.5,27.0,747.0,115.47,69.27
2016,10,2,14,30,886.0,98.0,1.5,27.0,715.0,90.69,69.42
2016,10,2,14,45,866.5,99.0,1.55,27.0,674.5,90.79,69.71
2016,10,2,15,0,847.0,100.0,1.6,27.0,634.0,82.57,63.12
2016,10,2,15,15,829.5,97.0,1.6,27.0,588.0,80.87,61.92
2016,10,2,15,30,812.0,94.0,1.6,27.0,542.0,79.12,60.68
2016,10,2,15,45,788.0,90.0,1.6,27.0,491.5,76.47,58.69
2016,10,2,16,0,764.0,86.0,1.6,27.0,441.0,73.75,56.63
2016,10,2,16,15,730.0,81.0,1.5,26.5,387.0,70.03,53.83
2016,10,2,16,30,696.0,76.0,1.4,26.0,333.0,61.14,46.6
2016,10,2,16,45,646.5,69.5,1.3,25.5,277.5,56.24,42.64
2016,10,2,17,0,597.0,63.0,1.2,25.0,222.0,51.32,38.5
2016,10,2,17,15,518.5,54.0,1.15,24.0,168.0,44.17,32.32
2016,10,2,17,30,440.0,45.0,1.1,23.0,114.0,37.04,25.88
2016,10,2,17,45,307.5,31.5,1.05,22.0,70.0,25.92,15.36
2016,10,2,18,0,175.0,18.0,1.0,21.0,26.0,14.8,0.0
2016,10,2,18,15,87.5,9.0,1.0,20.5,13.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,6,45,113.0,19.5,0.7,17.5,31.5,154.92,3.76
2016,10,3,7,0,226.0,39.0,0.8,18.0,63.0,303.14,235.64
2016,10,3,7,15,322.5,54.0,0.9,18.5,111.5,407.02,326.29
2016,10,3,7,30,419.0,69.0,1.0,19.0,160.0,515.38,412.56
2016,10,3,7,45,485.0,79.0,1.1,19.5,213.5,596.81,474.14
2016,10,3,8,0,551.0,89.0,1.2,20.0,267.0,674.35,529.86
2016,10,3,8,15,595.0,97.0,1.35,21.0,320.5,726.88,564.84
2016,10,3,8,30,639.0,105.0,1.5,22.0,374.0,776.64,596.75
2016,10,3,8,45,675.5,109.0,1.65,23.0,425.5,811.34,617.38
2016,10,3,9,0,712.0,113.0,1.8,24.0,477.0,842.44,635.25
2016,10,3,9,15,734.5,117.5,1.85,24.0,524.0,857.17,643.37
2016,10,3,9,30,757.0,122.0,1.9,24.0,571.0,867.98,649.1
2016,10,3,9,45,774.5,125.0,1.95,24.5,612.5,862.43,642.77
2016,10,3,10,0,792.0,128.0,2.0,25.0,654.0,859.44,638.53
2016,10,3,10,15,804.0,130.5,2.05,25.5,689.0,846.98,628.11
2016,10,3,10,30,816.0,133.0,2.1,26.0,724.0,830.53,615.28
2016,10,3,10,45,829.5,132.0,2.15,26.5,752.5,807.86,598.46
2016,10,3,11,0,843.0,131.0,2.2,27.0,781.0,781.26,578.69
2016,10,3,11,15,559.5,259.5,2.2,27.0,695.5,651.8,483.38
2016,10,3,11,30,276.0,388.0,2.2,27.0,610.0,524.47,388.91
2016,10,3,11,45,565.0,263.0,2.25,27.5,724.5,589.69,437.23
2016,10,3,12,0,854.0,138.0,2.3,28.0,839.0,621.04,457.49
2016,10,3,12,15,854.5,138.5,2.3,28.0,841.0,572.03,418.75
2016,10,3,12,30,855.0,139.0,2.3,28.0,843.0,521.02,377.97
2016,10,3,12,45,856.0,136.5,2.35,28.0,836.5,466.22,333.35
2016,10,3,13,0,857.0,134.0,2.4,28.0,830.0,409.97,286.37
2016,10,3,13,15,853.0,133.0,2.4,28.0,814.5,352.03,237.27
2016,10,3,13,30,849.0,132.0,2.4,28.0,799.0,293.62,187.96
2016,10,3,13,45,588.0,236.5,2.45,28.0,692.0,248.9,161.74
2016,10,3,14,0,327.0,341.0,2.5,28.0,585.0,238.81,166.49
2016,10,3,14,15,572.5,232.0,2.5,28.0,637.0,156.71,107.57
2016,10,3,14,30,818.0,123.0,2.5,28.0,689.0,94.39,72.2
2016,10,3,14,45,801.0,121.5,2.5,28.0,649.5,94.16,72.25
2016,10,3,15,0,784.0,120.0,2.5,28.0,610.0,93.98,72.29
2016,10,3,15,15,765.0,116.0,2.5,28.0,565.5,84.91,65.03
2016,10,3,15,30,746.0,112.0,2.5,28.0,521.0,83.07,63.74
2016,10,3,15,45,719.0,107.5,2.5,28.0,471.0,80.68,61.98
2016,10,3,16,0,692.0,103.0,2.5,28.0,421.0,78.24,60.18
2016,10,3,16,15,655.5,96.5,2.3,27.5,368.5,74.19,57.13
2016,10,3,16,30,619.0,90.0,2.1,27.0,316.0,70.07,53.95
2016,10,3,16,45,566.0,82.0,1.9,26.5,262.0,64.53,49.48
2016,10,3,17,0,513.0,74.0,1.7,26.0,208.0,58.95,44.8
2016,10,3,17,15,433.5,62.0,1.55,25.0,156.0,49.89,36.99
2016,10,3,17,30,354.0,50.0,1.4,24.0,104.0,38.09,26.56
2016,10,3,17,45,233.5,33.5,1.25,23.0,62.5,25.48,14.66
2016,10,3,18,0,113.0,17.0,1.1,22.0,21.0,13.38,0.0
2016,10,3,18,15,56.5,8.5,1.15,21.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,6,45,71.5,20.5,2.25,20.5,28.0,107.77,0.0
2016,10,4,7,0,143.0,41.0,2.4,21.0,56.0,216.8,166.96
2016,10,4,7,15,235.5,59.0,2.55,21.5,101.5,337.29,271.45
2016,10,4,7,30,328.0,77.0,2.7,22.0,147.0,443.75,359.4
2016,10,4,7,45,410.5,86.0,2.85,22.5,200.0,530.4,427.61
2016,10,4,8,0,493.0,95.0,3.0,23.0,253.0,618.09,493.32
2016,10,4,8,15,539.0,103.5,3.2,23.0,305.0,679.7,538.36
2016,10,4,8,30,585.0,112.0,3.4,23.0,357.0,731.78,575.33
2016,10,4,8,45,622.5,117.0,3.6,23.5,407.5,768.74,599.54
2016,10,4,9,0,660.0,122.0,3.8,24.0,458.0,802.16,620.9
2016,10,4,9,15,683.5,126.5,3.75,24.0,503.5,818.15,629.81
2016,10,4,9,30,707.0,131.0,3.7,24.0,549.0,830.31,636.17
2016,10,4,9,45,721.5,136.0,3.65,24.5,588.5,830.91,633.33
2016,10,4,10,0,736.0,141.0,3.6,25.0,628.0,827.63,628.06
2016,10,4,10,15,748.5,144.0,3.55,25.0,662.0,816.53,618.8
2016,10,4,10,30,761.0,147.0,3.5,25.0,696.0,796.24,603.39
2016,10,4,10,45,465.5,263.5,3.45,25.5,603.5,639.91,484.94
2016,10,4,11,0,170.0,380.0,3.4,26.0,511.0,468.3,353.58
2016,10,4,11,15,183.5,389.5,3.4,26.0,534.0,470.07,354.93
2016,10,4,11,30,197.0,399.0,3.4,26.0,557.0,469.65,353.84
2016,10,4,11,45,520.5,263.0,3.4,26.5,686.5,559.86,421.27
2016,10,4,12,0,844.0,127.0,3.4,27.0,816.0,599.32,448.03
2016,10,4,12,15,844.5,127.0,3.35,27.0,817.5,552.13,409.59
2016,10,4,12,30,845.0,127.0,3.3,27.0,819.0,503.03,369.15
2016,10,4,12,45,844.5,125.5,3.3,27.0,812.5,450.78,325.38
2016,10,4,13,0,844.0,124.0,3.3,27.0,806.0,397.2,279.52
2016,10,4,13,15,840.0,123.0,3.25,27.0,791.0,341.78,231.63
2016,10,4,13,30,836.0,122.0,3.2,27.0,776.0,280.94,180.03
2016,10,4,13,45,832.5,119.0,3.15,27.5,753.0,222.12,132.1
2016,10,4,14,0,829.0,116.0,3.1,28.0,730.0,163.31,91.02
2016,10,4,14,15,819.0,114.0,3.05,28.0,699.0,104.98,65.39
2016,10,4,14,30,809.0,112.0,3.0,28.0,668.0,87.53,66.7
2016,10,4,14,45,793.0,110.5,2.95,28.5,629.5,87.12,66.39
2016,10,4,15,0,777.0,109.0,2.9,29.0,591.0,86.73,66.11
2016,10,4,15,15,758.0,105.5,2.8,29.0,547.5,84.95,64.84
2016,10,4,15,30,739.0,102.0,2.7,29.0,504.0,83.12,63.54
2016,10,4,15,45,713.5,97.5,2.6,29.0,455.5,74.15,56.34
2016,10,4,16,0,688.0,93.0,2.5,29.0,407.0,71.51,54.36
2016,10,4,16,15,651.5,87.5,2.2,28.5,355.0,67.93,51.67
2016,10,4,16,30,615.0,82.0,1.9,28.0,303.0,64.31,48.89
2016,10,4,16,45,561.0,74.5,1.65,27.5,250.5,58.94,44.54
2016,10,4,17,0,507.0,67.0,1.4,27.0,198.0,53.53,40.01
2016,10,4,17,15,424.0,56.5,1.3,26.0,147.5,45.47,33.07
2016,10,4,17,30,341.0,46.0,1.2,25.0,97.0,37.4,25.8
2016,10,4,17,45,214.5,30.5,1.1,24.5,57.5,23.23,12.45
2016,10,4,18,0,88.0,15.0,1.0,24.0,18.0,11.8,0.0
2016,10,4,18,15,44.0,7.5,1.05,23.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,5,6,45,105.5,18.5,1.5,21.5,29.0,144.56,0.0
2016,10,5,7,0,211.0,37.0,1.7,22.0,58.0,286.72,218.82
2016,10,5,7,15,313.0,51.0,1.9,22.5,105.5,392.87,313.03
2016,10,5,7,30,415.0,65.0,2.1,23.0,153.0,504.15,402.59
2016,10,5,7,45,490.5,73.0,2.35,23.5,206.5,592.84,471.0
2016,10,5,8,0,566.0,81.0,2.6,24.0,260.0,676.21,532.37
2016,10,5,8,15,610.5,87.5,2.6,24.5,313.0,726.87,566.42
2016,10,5,8,30,655.0,94.0,2.6,25.0,366.0,774.86,597.41
2016,10,5,8,45,347.0,148.0,2.65,25.5,294.0,533.68,417.43
2016,10,5,9,0,39.0,202.0,2.7,26.0,222.0,234.83,181.64
2016,10,5,9,15,408.5,154.0,2.65,26.5,392.5,580.9,451.74
2016,10,5,9,30,778.0,106.0,2.6,27.0,563.0,858.52,643.82
2016,10,5,9,45,796.5,107.5,2.55,27.5,604.5,858.52,638.06
2016,10,5,10,0,815.0,109.0,2.5,28.0,646.0,854.38,632.13
2016,10,5,10,15,826.0,111.0,2.45,28.5,680.0,840.18,619.73
2016,10,5,10,30,837.0,113.0,2.4,29.0,714.0,822.06,605.03
2016,10,5,10,45,846.0,114.5,2.4,29.5,741.0,797.95,586.9
2016,10,5,11,0,855.0,116.0,2.4,30.0,768.0,762.26,561.17
2016,10,5,11,15,860.0,117.0,2.35,30.0,787.0,728.44,536.0
2016,10,5,11,30,865.0,118.0,2.3,30.0,806.0,691.5,508.2
2016,10,5,11,45,875.0,114.0,2.3,30.5,817.5,650.54,476.46
2016,10,5,12,0,885.0,110.0,2.3,31.0,829.0,606.52,441.87
2016,10,5,12,15,885.5,110.0,2.25,31.0,830.5,557.73,403.66
2016,10,5,12,30,886.0,110.0,2.2,31.0,832.0,506.92,362.92
2016,10,5,12,45,884.5,109.0,2.2,31.0,825.0,452.77,318.76
2016,10,5,13,0,883.0,108.0,2.2,31.0,818.0,397.3,272.47
2016,10,5,13,15,879.0,107.5,2.2,31.0,802.5,340.33,224.37
2016,10,5,13,30,875.0,107.0,2.2,31.0,787.0,282.73,176.15
2016,10,5,13,45,869.0,105.0,2.25,31.5,763.0,223.47,129.15
2016,10,5,14,0,863.0,103.0,2.3,32.0,739.0,164.33,89.49
2016,10,5,14,15,853.5,101.0,2.3,31.5,707.5,105.38,66.02
2016,10,5,14,30,844.0,99.0,2.3,31.0,676.0,90.09,67.91
2016,10,5,14,45,831.5,96.5,2.35,31.0,637.5,79.52,59.52
2016,10,5,15,0,819.0,94.0,2.4,31.0,599.0,78.23,58.64
2016,10,5,15,15,801.0,91.0,2.4,31.0,555.0,76.42,57.35
2016,10,5,15,30,783.0,88.0,2.4,31.0,511.0,74.56,56.01
2016,10,5,15,45,759.0,84.5,2.45,31.0,461.5,72.16,54.24
2016,10,5,16,0,735.0,81.0,2.5,31.0,412.0,69.71,52.42
2016,10,5,16,15,700.0,76.0,2.3,30.5,359.5,65.9,49.55
2016,10,5,16,30,665.0,71.0,2.1,30.0,307.0,57.25,42.59
2016,10,5,16,45,614.0,64.5,1.95,29.5,253.5,52.28,38.57
2016,10,5,17,0,563.0,58.0,1.8,29.0,200.0,47.28,34.38
2016,10,5,17,15,479.0,49.5,1.6,28.0,148.5,40.44,28.5
2016,10,5,17,30,395.0,41.0,1.4,27.0,97.0,33.67,22.39
2016,10,5,17,45,255.0,27.0,1.25,26.0,57.0,22.11,11.1
2016,10,5,18,0,115.0,13.0,1.1,25.0,17.0,10.23,0.0
2016,10,5,18,15,57.5,6.5,1.15,24.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,6,45,111.0,18.0,1.35,21.5,29.0,147.18,0.0
2016,10,6,7,0,222.0,36.0,1.5,22.0,58.0,294.53,223.3
2016,10,6,7,15,327.0,49.0,1.65,22.5,105.0,401.52,318.73
2016,10,6,7,30,432.0,62.0,1.8,23.0,152.0,519.43,412.82
2016,10,6,7,45,523.5,66.0,1.95,23.5,207.5,613.6,484.39
2016,10,6,8,0,615.0,70.0,2.1,24.0,263.0,706.26,551.31
2016,10,6,8,15,657.5,75.5,2.1,24.5,316.5,753.58,582.17
2016,10,6,8,30,700.0,81.0,2.1,25.0,370.0,798.34,610.26
2016,10,6,8,45,738.5,82.5,2.15,25.5,423.0,825.79,625.99
2016,10,6,9,0,777.0,84.0,2.2,26.0,476.0,855.75,643.26
2016,10,6,9,15,403.5,157.0,2.2,26.5,362.0,578.54,444.19
2016,10,6,9,30,30.0,230.0,2.2,27.0,248.0,243.82,185.63
2016,10,6,9,45,32.0,246.0,2.2,27.5,266.5,256.2,195.14
2016,10,6,10,0,34.0,262.0,2.2,28.0,285.0,268.09,203.16
2016,10,6,10,15,457.5,177.5,2.2,28.5,504.0,590.23,447.81
2016,10,6,10,30,881.0,93.0,2.2,29.0,723.0,825.59,608.24
2016,10,6,10,45,893.5,92.0,2.25,29.5,751.0,801.65,588.42
2016,10,6,11,0,906.0,91.0,2.3,30.0,779.0,773.86,568.43
2016,10,6,11,15,559.0,242.0,2.35,30.0,670.5,630.08,463.88
2016,10,6,11,30,212.0,393.0,2.4,30.0,562.0,473.01,348.17
2016,10,6,11,45,229.5,396.0,2.45,30.5,580.5,466.94,343.2
2016,10,6,12,0,247.0,399.0,2.5,31.0,599.0,458.42,335.5
2016,10,6,12,15,202.5,404.0,2.5,31.0,568.0,416.72,304.46
2016,10,6,12,30,158.0,409.0,2.5,31.0,537.0,378.82,276.44
2016,10,6,12,45,104.5,383.5,2.55,31.0,468.0,322.62,235.68
2016,10,6,13,0,51.0,358.0,2.6,31.0,399.0,274.39,201.04
2016,10,6,13,15,171.0,363.0,2.6,31.0,496.0,297.94,214.56
2016,10,6,13,30,291.0,368.0,2.6,31.0,593.0,302.26,212.07
2016,10,6,13,45,595.0,227.5,2.6,31.0,669.5,238.59,151.97
2016,10,6,14,0,899.0,87.0,2.6,31.0,746.0,155.57,82.57
2016,10,6,14,15,890.0,86.0,2.6,31.0,714.5,95.38,59.99
2016,10,6,14,30,881.0,85.0,2.6,31.0,683.0,82.98,62.21
2016,10,6,14,45,855.5,88.5,2.6,31.0,641.5,84.31,63.45
2016,10,6,15,0,830.0,92.0,2.6,31.0,600.0,77.3,57.91
2016,10,6,15,15,812.0,89.0,2.6,30.5,555.0,75.43,56.69
2016,10,6,15,30,794.0,86.0,2.6,30.0,510.0,73.5,55.41
2016,10,6,15,45,766.5,83.0,2.6,30.0,460.0,71.31,53.8
2016,10,6,16,0,739.0,80.0,2.6,30.0,410.0,69.1,52.17
2016,10,6,16,15,703.0,75.5,2.4,29.5,357.0,65.62,49.56
2016,10,6,16,30,667.0,71.0,2.2,29.0,304.0,57.32,42.84
2016,10,6,16,45,609.0,65.0,2.05,29.0,250.0,52.62,38.95
2016,10,6,17,0,551.0,59.0,1.9,29.0,196.0,47.97,34.95
2016,10,6,17,15,464.5,50.0,1.75,28.0,144.5,40.77,28.74
2016,10,6,17,30,378.0,41.0,1.6,27.0,93.0,33.64,22.29
2016,10,6,17,45,232.5,26.5,1.45,26.0,54.0,21.67,10.27
2016,10,6,18,0,87.0,12.0,1.3,25.0,15.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.4,24.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,6,45,0.0,7.0,0.85,21.5,7.0,5.51,0.0
2016,10,7,7,0,0.0,14.0,1.0,22.0,14.0,10.64,2.56
2016,10,7,7,15,0.0,25.5,1.1,22.5,25.5,19.43,10.24
2016,10,7,7,30,0.0,37.0,1.2,23.0,37.0,28.25,17.76
2016,10,7,7,45,0.0,51.0,1.3,23.5,51.0,39.04,26.77
2016,10,7,8,0,0.0,65.0,1.4,24.0,65.0,50.3,36.01
2016,10,7,8,15,0.0,78.0,1.55,24.5,78.0,61.26,44.83
2016,10,7,8,30,0.0,91.0,1.7,25.0,91.0,72.12,53.41
2016,10,7,8,45,395.0,83.5,1.85,25.5,281.5,508.46,402.7
2016,10,7,9,0,790.0,76.0,2.0,26.0,472.0,855.5,644.62
2016,10,7,9,15,395.0,50.0,2.15,26.0,248.0,444.33,347.46
2016,10,7,9,30,0.0,24.0,2.3,26.0,24.0,18.36,9.14
2016,10,7,9,45,0.0,26.0,2.5,26.5,26.0,19.92,10.42
2016,10,7,10,0,0.0,28.0,2.7,27.0,28.0,21.47,11.6
2016,10,7,10,15,0.0,29.5,2.85,27.0,29.5,22.65,12.5
2016,10,7,10,30,0.0,31.0,3.0,27.0,31.0,23.82,13.4
2016,10,7,10,45,440.0,63.5,3.15,27.5,396.5,420.91,329.14
2016,10,7,11,0,880.0,96.0,3.3,28.0,762.0,756.46,569.28
2016,10,7,11,15,548.5,243.0,3.45,28.0,661.5,621.56,465.7
2016,10,7,11,30,217.0,390.0,3.6,28.0,561.0,472.98,353.59
2016,10,7,11,45,112.5,294.5,3.8,28.0,383.5,313.06,235.54
2016,10,7,12,0,8.0,199.0,4.0,28.0,206.0,158.24,117.64
2016,10,7,12,15,187.0,285.0,4.15,28.0,436.0,323.25,242.87
2016,10,7,12,30,366.0,371.0,4.3,28.0,666.0,448.54,331.91
2016,10,7,12,45,591.0,256.0,4.5,28.0,728.0,430.77,313.33
2016,10,7,13,0,816.0,141.0,4.7,28.0,790.0,389.15,273.54
2016,10,7,13,15,667.5,212.5,4.8,28.0,736.5,336.52,232.1
2016,10,7,13,30,519.0,284.0,4.9,28.0,683.0,298.88,204.86
2016,10,7,13,45,273.0,283.5,5.05,28.0,493.0,223.34,156.55
2016,10,7,14,0,27.0,283.0,5.2,28.0,303.0,191.53,143.06
2016,10,7,14,15,23.5,265.0,5.25,27.5,282.0,186.76,140.77
2016,10,7,14,30,20.0,247.0,5.3,27.0,261.0,174.53,138.15
2016,10,7,14,45,10.0,175.0,5.4,27.0,182.0,128.62,101.04
2016,10,7,15,0,0.0,103.0,5.5,27.0,103.0,78.83,60.23
2016,10,7,15,15,31.5,164.0,5.45,26.5,181.0,115.9,91.37
2016,10,7,15,30,63.0,225.0,5.4,26.0,259.0,149.46,119.65
2016,10,7,15,45,31.5,167.5,5.4,25.5,184.5,116.46,92.77
2016,10,7,16,0,0.0,110.0,5.4,25.0,110.0,82.26,64.47
2016,10,7,16,15,0.0,95.5,5.35,24.5,95.5,71.77,55.91
2016,10,7,16,30,0.0,81.0,5.3,24.0,81.0,61.19,47.12
2016,10,7,16,45,0.0,66.0,5.3,23.5,66.0,50.18,37.8
2016,10,7,17,0,0.0,51.0,5.3,23.0,51.0,39.05,28.18
2016,10,7,17,15,0.0,37.0,5.15,22.5,37.0,28.27,18.69
2016,10,7,17,30,0.0,23.0,5.0,22.0,23.0,17.52,9.14
2016,10,7,17,45,0.0,13.0,4.9,21.5,13.0,9.88,1.41
2016,10,7,18,0,0.0,3.0,4.8,21.0,3.0,2.36,0.0
2016,10,7,18,15,0.0,1.5,4.75,20.5,1.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.7,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.7,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,8,6,45,126.5,16.5,4.05,13.5,28.5,118.29,0.0
2016,10,8,7,0,253.0,33.0,4.2,14.0,57.0,315.57,245.63
2016,10,8,7,15,356.0,45.5,4.25,14.5,104.5,424.19,350.03
2016,10,8,7,30,459.0,58.0,4.3,15.0,152.0,537.18,445.63
2016,10,8,7,45,525.0,67.0,4.4,15.5,205.0,613.51,507.71
2016,10,8,8,0,591.0,76.0,4.5,16.0,258.0,688.72,565.74
2016,10,8,8,15,634.5,82.0,4.4,16.5,311.0,737.34,600.0
2016,10,8,8,30,678.0,88.0,4.3,17.0,364.0,783.28,630.8
2016,10,8,8,45,709.5,92.5,4.25,18.0,415.0,812.96,647.76
2016,10,8,9,0,741.0,97.0,4.2,19.0,466.0,839.16,661.86
2016,10,8,9,15,763.0,101.0,4.1,19.5,513.0,846.89,663.45
2016,10,8,9,30,785.0,105.0,4.0,20.0,560.0,856.57,666.64
2016,10,8,9,45,803.5,107.0,3.95,21.0,601.0,856.71,662.11
2016,10,8,10,0,822.0,109.0,3.9,22.0,642.0,852.68,654.92
2016,10,8,10,15,833.5,111.0,3.8,22.5,676.5,838.5,641.88
2016,10,8,10,30,845.0,113.0,3.7,23.0,711.0,820.35,626.37
2016,10,8,10,45,855.0,113.5,3.65,23.5,738.5,787.09,600.73
2016,10,8,11,0,865.0,114.0,3.6,24.0,766.0,759.47,579.11
2016,10,8,11,15,870.5,115.5,3.5,24.5,785.0,726.0,551.64
2016,10,8,11,30,876.0,117.0,3.4,25.0,804.0,689.31,521.61
2016,10,8,11,45,879.5,117.0,3.35,25.5,814.0,647.07,487.36
2016,10,8,12,0,883.0,117.0,3.3,26.0,824.0,602.17,450.56
2016,10,8,12,15,883.5,117.0,3.25,26.0,825.5,553.25,410.84
2016,10,8,12,30,884.0,117.0,3.2,26.0,827.0,502.33,368.56
2016,10,8,12,45,883.5,115.5,3.2,26.5,820.5,448.16,322.17
2016,10,8,13,0,883.0,114.0,3.2,27.0,814.0,392.61,273.82
2016,10,8,13,15,879.0,113.5,3.2,27.0,798.0,335.52,224.46
2016,10,8,13,30,875.0,113.0,3.2,27.0,782.0,277.83,175.31
2016,10,8,13,45,870.0,110.5,3.2,27.0,758.0,218.37,128.13
2016,10,8,14,0,865.0,108.0,3.2,27.0,734.0,158.94,89.24
2016,10,8,14,15,855.0,106.0,3.2,27.0,702.0,99.85,76.98
2016,10,8,14,30,845.0,104.0,3.2,27.0,670.0,84.14,64.29
2016,10,8,14,45,822.0,105.5,3.2,27.0,629.5,85.23,65.35
2016,10,8,15,0,799.0,107.0,3.2,27.0,589.0,86.47,66.56
2016,10,8,15,15,779.5,103.5,3.2,27.0,544.0,84.57,65.18
2016,10,8,15,30,760.0,100.0,3.2,27.0,499.0,82.62,63.77
2016,10,8,15,45,739.5,93.5,3.2,27.0,450.5,72.4,55.46
2016,10,8,16,0,719.0,87.0,3.2,27.0,402.0,68.34,52.25
2016,10,8,16,15,681.5,81.5,2.95,26.5,349.0,64.53,49.33
2016,10,8,16,30,644.0,76.0,2.7,26.0,296.0,60.68,46.29
2016,10,8,16,45,595.5,67.5,2.45,25.5,243.0,54.41,41.08
2016,10,8,17,0,547.0,59.0,2.2,25.0,190.0,48.03,35.6
2016,10,8,17,15,459.0,49.0,2.0,24.0,139.0,40.04,28.58
2016,10,8,17,30,371.0,39.0,1.8,23.0,88.0,32.08,21.25
2016,10,8,17,45,229.5,24.5,1.65,22.0,49.5,20.1,7.89
2016,10,8,18,0,88.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,44.0,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,9,6,45,197.0,13.0,2.65,12.5,31.5,173.84,0.0
2016,10,9,7,0,394.0,26.0,2.9,13.0,63.0,428.21,327.86
2016,10,9,7,15,501.0,35.0,2.95,13.5,114.5,528.15,430.18
2016,10,9,7,30,608.0,44.0,3.0,14.0,166.0,643.27,525.73
2016,10,9,7,45,669.0,50.0,3.05,15.0,222.5,713.51,580.15
2016,10,9,8,0,730.0,56.0,3.1,16.0,279.0,782.08,629.65
2016,10,9,8,15,612.0,89.0,3.15,17.0,300.5,723.39,582.62
2016,10,9,8,30,494.0,122.0,3.2,18.0,322.0,641.25,517.92
2016,10,9,8,45,527.0,132.5,3.3,19.0,371.0,678.51,543.16
2016,10,9,9,0,560.0,143.0,3.4,20.0,420.0,712.98,564.97
2016,10,9,9,15,729.5,109.5,3.3,20.5,506.5,829.76,645.78
2016,10,9,9,30,899.0,76.0,3.2,21.0,593.0,912.39,699.01
2016,10,9,9,45,912.5,78.0,3.15,21.5,635.5,907.06,691.1
2016,10,9,10,0,926.0,80.0,3.1,22.0,678.0,897.58,681.32
2016,10,9,10,15,935.5,81.5,3.05,22.0,713.5,879.94,667.51
2016,10,9,10,30,945.0,83.0,3.0,22.0,749.0,858.26,651.17
2016,10,9,10,45,952.5,84.0,3.0,22.5,776.5,830.48,629.89
2016,10,9,11,0,960.0,85.0,3.0,23.0,804.0,798.87,606.16
2016,10,9,11,15,964.5,86.0,3.0,23.0,823.5,761.42,578.38
2016,10,9,11,30,969.0,87.0,3.0,23.0,843.0,720.57,546.78
2016,10,9,11,45,824.0,161.0,3.05,23.5,810.0,652.28,492.5
2016,10,9,12,0,679.0,235.0,3.1,24.0,777.0,584.38,438.87
2016,10,9,12,15,824.5,162.5,3.1,24.0,821.5,558.28,416.86
2016,10,9,12,30,970.0,90.0,3.1,24.0,866.0,517.89,381.63
2016,10,9,12,45,968.5,90.0,3.15,24.5,858.5,460.39,331.97
2016,10,9,13,0,967.0,90.0,3.2,25.0,851.0,401.36,280.16
2016,10,9,13,15,963.0,89.0,3.2,25.0,834.5,339.63,226.33
2016,10,9,13,30,959.0,88.0,3.2,25.0,818.0,277.19,172.75
2016,10,9,13,45,952.0,87.5,3.25,25.0,793.0,214.14,122.58
2016,10,9,14,0,945.0,87.0,3.3,25.0,768.0,151.2,81.94
2016,10,9,14,15,936.5,85.5,3.3,24.5,735.0,87.97,67.97
2016,10,9,14,30,928.0,84.0,3.3,24.0,702.0,83.68,64.74
2016,10,9,14,45,913.5,83.0,3.3,24.0,661.5,82.48,63.9
2016,10,9,15,0,899.0,82.0,3.3,24.0,621.0,81.2,63.01
2016,10,9,15,15,882.0,79.5,3.15,23.5,574.5,78.81,61.31
2016,10,9,15,30,865.0,77.0,3.0,23.0,528.0,76.27,59.5
2016,10,9,15,45,832.5,70.0,2.85,23.0,469.0,63.56,48.89
2016,10,9,16,0,800.0,63.0,2.7,23.0,410.0,57.92,44.25
2016,10,9,16,15,772.0,63.0,2.45,22.0,362.0,57.39,44.15
2016,10,9,16,30,744.0,63.0,2.2,21.0,314.0,57.04,44.14
2016,10,9,16,45,688.0,57.5,1.95,20.5,257.0,52.09,39.95
2016,10,9,17,0,632.0,52.0,1.7,20.0,200.0,43.51,32.44
2016,10,9,17,15,541.0,43.5,1.7,19.5,146.0,36.33,25.92
2016,10,9,17,30,450.0,35.0,1.7,19.0,92.0,29.23,19.16
2016,10,9,17,45,225.0,17.5,1.7,18.5,46.0,14.26,3.29
2016,10,9,18,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,45,166.0,14.5,1.05,11.5,29.0,148.93,0.0
2016,10,10,7,0,332.0,29.0,1.1,12.0,58.0,377.71,285.34
2016,10,10,7,15,441.0,40.0,1.2,12.5,109.0,490.96,396.69
2016,10,10,7,30,550.0,51.0,1.3,13.0,160.0,607.97,492.04
2016,10,10,7,45,617.0,58.5,1.4,14.0,216.5,683.5,549.65
2016,10,10,8,0,684.0,66.0,1.5,15.0,273.0,757.97,602.92
2016,10,10,8,15,726.0,71.5,1.35,16.0,329.0,797.87,625.9
2016,10,10,8,30,768.0,77.0,1.2,17.0,385.0,842.55,650.66
2016,10,10,8,45,798.5,80.5,1.05,18.0,438.5,870.52,662.43
2016,10,10,9,0,829.0,84.0,0.9,19.0,492.0,894.59,670.97
2016,10,10,9,15,849.5,87.5,0.9,20.0,540.5,905.34,673.06
2016,10,10,9,30,870.0,91.0,0.9,21.0,589.0,911.88,672.65
2016,10,10,9,45,885.0,93.5,0.9,22.0,632.0,897.89,659.15
2016,10,10,10,0,900.0,96.0,0.9,23.0,675.0,890.17,650.27
2016,10,10,10,15,911.0,98.0,0.85,23.0,710.5,874.34,637.93
2016,10,10,10,30,922.0,100.0,0.8,23.0,746.0,854.43,623.26
