Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,10,45,929.5,101.5,0.8,23.5,773.5,827.26,603.73
2016,10,10,11,0,937.0,103.0,0.8,24.0,801.0,796.31,581.96
2016,10,10,11,15,942.0,103.5,0.8,24.5,820.5,759.01,554.24
2016,10,10,11,30,947.0,104.0,0.8,25.0,840.0,718.39,523.78
2016,10,10,11,45,952.0,103.0,0.8,25.5,851.0,673.3,489.71
2016,10,10,12,0,957.0,102.0,0.8,26.0,862.0,625.28,452.77
2016,10,10,12,15,957.0,102.0,0.85,26.0,863.0,572.76,412.92
2016,10,10,12,30,957.0,102.0,0.9,26.0,864.0,518.13,370.06
2016,10,10,12,45,955.0,102.0,0.95,26.0,856.0,460.82,323.7
2016,10,10,13,0,953.0,102.0,1.0,26.0,848.0,402.07,274.82
2016,10,10,13,15,949.0,101.0,1.05,26.0,831.0,340.88,223.34
2016,10,10,13,30,945.0,100.0,1.1,26.0,814.0,279.01,171.9
2016,10,10,13,45,938.0,98.5,1.15,26.5,788.5,215.91,122.92
2016,10,10,14,0,931.0,97.0,1.2,27.0,763.0,153.0,83.51
2016,10,10,14,15,921.0,95.5,1.2,27.0,729.5,90.41,69.12
2016,10,10,14,30,911.0,94.0,1.2,27.0,696.0,89.14,68.34
2016,10,10,14,45,899.0,91.0,1.3,27.0,655.5,86.93,66.7
2016,10,10,15,0,887.0,88.0,1.4,27.0,615.0,84.57,64.95
2016,10,10,15,15,868.5,85.5,1.45,26.5,568.0,74.64,57.05
2016,10,10,15,30,850.0,83.0,1.5,26.0,521.0,72.85,55.88
2016,10,10,15,45,825.0,79.0,1.55,26.0,469.5,69.81,53.53
2016,10,10,16,0,800.0,75.0,1.6,26.0,418.0,66.7,51.1
2016,10,10,16,15,763.0,70.5,1.45,25.0,362.5,62.95,48.31
2016,10,10,16,30,726.0,66.0,1.3,24.0,307.0,59.17,45.4
2016,10,10,16,45,670.5,59.5,1.15,23.5,250.5,49.42,37.14
2016,10,10,17,0,615.0,53.0,1.0,23.0,194.0,44.14,32.54
2016,10,10,17,15,522.5,44.0,1.05,22.0,140.5,36.61,25.84
2016,10,10,17,30,430.0,35.0,1.1,21.0,87.0,29.17,18.84
2016,10,10,17,45,215.0,17.5,1.15,20.0,43.5,14.26,2.16
2016,10,10,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.5,14.0,0.75,14.5,28.0,141.99,0.0
2016,10,11,7,0,317.0,28.0,0.7,15.0,56.0,363.22,267.15
2016,10,11,7,15,428.5,39.0,0.75,15.5,106.0,477.72,379.37
2016,10,11,7,30,540.0,50.0,0.8,16.0,156.0,596.34,473.73
2016,10,11,7,45,604.0,57.5,0.85,17.0,211.0,668.74,527.39
2016,10,11,8,0,668.0,65.0,0.9,18.0,266.0,740.07,576.85
2016,10,11,8,15,710.5,70.0,0.95,19.0,321.0,779.69,601.42
2016,10,11,8,30,753.0,75.0,1.0,20.0,376.0,824.0,628.2
2016,10,11,8,45,782.5,79.0,1.1,21.0,428.0,851.53,643.35
2016,10,11,9,0,812.0,83.0,1.2,22.0,480.0,875.25,655.77
2016,10,11,9,15,832.5,86.0,1.2,22.5,527.5,885.48,658.93
2016,10,11,9,30,853.0,89.0,1.2,23.0,575.0,891.58,659.62
2016,10,11,9,45,868.5,91.5,1.2,24.0,617.0,878.44,646.66
2016,10,11,10,0,884.0,94.0,1.2,25.0,659.0,871.5,638.25
2016,10,11,10,15,895.0,95.5,1.2,25.5,694.0,855.55,625.37
2016,10,11,10,30,906.0,97.0,1.2,26.0,729.0,835.63,610.21
2016,10,11,10,45,914.0,98.0,1.25,26.5,756.0,808.93,591.44
2016,10,11,11,0,922.0,99.0,1.3,27.0,783.0,778.52,570.32
2016,10,11,11,15,926.5,100.0,1.35,27.0,802.0,742.03,544.31
2016,10,11,11,30,931.0,101.0,1.4,27.0,821.0,702.29,515.44
2016,10,11,11,45,936.5,100.0,1.45,27.5,831.5,658.31,481.92
2016,10,11,12,0,942.0,99.0,1.5,28.0,842.0,611.39,445.44
2016,10,11,12,15,942.0,99.0,1.55,28.0,843.5,559.74,405.36
2016,10,11,12,30,942.0,99.0,1.6,28.0,845.0,506.01,362.4
2016,10,11,12,45,940.5,98.0,1.7,28.5,837.0,449.1,315.23
2016,10,11,13,0,939.0,97.0,1.8,29.0,829.0,390.78,265.82
2016,10,11,13,15,935.0,96.5,1.8,29.0,812.5,330.92,215.08
2016,10,11,13,30,931.0,96.0,1.8,29.0,796.0,270.38,164.68
2016,10,11,13,45,925.0,94.0,1.85,29.0,771.0,208.14,116.95
2016,10,11,14,0,919.0,92.0,1.9,29.0,746.0,145.98,78.87
2016,10,11,14,15,909.5,90.5,1.9,29.0,713.0,87.07,65.94
2016,10,11,14,30,900.0,89.0,1.9,29.0,680.0,85.86,65.17
2016,10,11,14,45,883.5,88.0,1.95,29.0,639.5,84.68,64.37
2016,10,11,15,0,867.0,87.0,2.0,29.0,599.0,83.42,63.52
2016,10,11,15,15,849.0,84.5,2.0,28.5,553.0,73.55,55.71
2016,10,11,15,30,831.0,82.0,2.0,28.0,507.0,71.78,54.55
2016,10,11,15,45,805.5,78.0,2.0,28.0,456.0,68.74,52.21
2016,10,11,16,0,780.0,74.0,2.0,28.0,405.0,65.62,49.79
2016,10,11,16,15,743.5,69.5,1.75,27.0,351.0,61.89,47.02
2016,10,11,16,30,707.0,65.0,1.5,26.0,297.0,58.14,44.14
2016,10,11,16,45,651.5,58.5,1.3,25.5,242.0,48.47,36.0
2016,10,11,17,0,596.0,52.0,1.1,25.0,187.0,43.21,31.43
2016,10,11,17,15,502.0,43.0,1.1,24.0,134.5,35.69,24.78
2016,10,11,17,30,408.0,34.0,1.1,23.0,82.0,28.28,17.79
2016,10,11,17,45,204.0,17.0,1.1,22.0,41.0,13.84,0.46
2016,10,11,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,12,6,45,125.0,15.0,1.2,17.5,26.0,114.83,0.0
2016,10,12,7,0,250.0,30.0,1.3,18.0,52.0,304.9,220.67
2016,10,12,7,15,362.5,43.0,1.55,18.5,100.0,423.22,337.59
2016,10,12,7,30,475.0,56.0,1.8,19.0,148.0,544.05,436.39
2016,10,12,7,45,550.0,63.0,2.1,20.0,202.5,625.53,499.89
2016,10,12,8,0,625.0,70.0,2.4,21.0,257.0,705.7,559.06
2016,10,12,8,15,669.5,76.0,2.55,21.5,310.5,754.68,593.17
2016,10,12,8,30,714.0,82.0,2.7,22.0,364.0,800.96,624.19
2016,10,12,8,45,455.5,147.0,2.85,23.0,336.0,625.5,492.59
2016,10,12,9,0,197.0,212.0,3.0,24.0,308.0,414.01,326.3
2016,10,12,9,15,513.0,152.5,3.0,24.5,435.5,665.07,519.05
2016,10,12,9,30,829.0,93.0,3.0,25.0,563.0,872.26,661.32
2016,10,12,9,45,847.0,94.5,3.05,26.0,604.5,870.37,654.31
2016,10,12,10,0,865.0,96.0,3.1,27.0,646.0,854.72,639.86
2016,10,12,10,15,876.0,97.5,3.1,27.5,680.5,839.13,626.76
2016,10,12,10,30,887.0,99.0,3.1,28.0,715.0,819.64,611.23
2016,10,12,10,45,895.0,100.5,3.15,28.5,741.5,793.95,591.94
2016,10,12,11,0,903.0,102.0,3.2,29.0,768.0,764.58,570.02
2016,10,12,11,15,907.5,103.0,3.2,29.0,786.5,728.73,542.88
2016,10,12,11,30,912.0,104.0,3.2,29.0,805.0,689.69,513.01
2016,10,12,11,45,915.0,104.0,3.2,29.5,815.0,645.84,478.14
2016,10,12,12,0,918.0,104.0,3.2,30.0,825.0,599.28,440.62
2016,10,12,12,15,918.0,104.0,3.15,30.0,826.0,548.72,400.03
2016,10,12,12,30,918.0,104.0,3.1,30.0,827.0,496.15,356.83
2016,10,12,12,45,916.5,103.0,3.1,30.5,819.5,440.45,309.67
2016,10,12,13,0,915.0,102.0,3.1,31.0,812.0,383.4,260.63
2016,10,12,13,15,910.5,101.5,3.05,31.0,795.0,324.73,210.65
2016,10,12,13,30,906.0,101.0,3.0,31.0,778.0,265.46,161.31
2016,10,12,13,45,899.5,99.5,2.95,31.0,753.5,204.92,115.16
2016,10,12,14,0,893.0,98.0,2.9,31.0,729.0,144.52,78.91
2016,10,12,14,15,883.0,96.0,2.85,31.0,696.5,89.5,67.43
2016,10,12,14,30,873.0,94.0,2.8,31.0,664.0,88.07,66.47
2016,10,12,14,45,858.0,92.5,2.75,31.0,624.0,86.7,65.52
2016,10,12,15,0,843.0,91.0,2.7,31.0,584.0,77.37,58.09
2016,10,12,15,15,823.5,88.0,2.6,30.5,538.5,75.37,56.76
2016,10,12,15,30,804.0,85.0,2.5,30.0,493.0,73.33,55.39
2016,10,12,15,45,777.0,81.0,2.4,30.0,442.5,70.37,53.14
2016,10,12,16,0,750.0,77.0,2.3,30.0,392.0,67.36,50.82
2016,10,12,16,15,711.5,72.0,2.0,29.5,338.5,63.34,47.73
2016,10,12,16,30,673.0,67.0,1.7,29.0,285.0,54.73,40.71
2016,10,12,16,45,613.5,60.5,1.4,28.5,231.0,49.55,36.42
2016,10,12,17,0,554.0,54.0,1.1,28.0,177.0,44.4,31.98
2016,10,12,17,15,457.0,44.5,1.05,27.0,126.0,36.62,25.16
2016,10,12,17,30,360.0,35.0,1.0,26.0,75.0,28.94,17.93
2016,10,12,17,45,180.0,17.5,1.0,25.0,37.5,14.24,0.0
2016,10,12,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,13.0,0.65,19.0,13.0,10.23,0.0
2016,10,13,7,0,0.0,26.0,0.8,19.0,26.0,24.5,12.14
2016,10,13,7,15,21.0,48.5,0.9,19.5,52.5,78.81,59.51
2016,10,13,7,30,42.0,71.0,1.0,20.0,79.0,122.01,96.76
2016,10,13,7,45,61.5,93.5,1.1,20.5,109.5,162.33,130.83
2016,10,13,8,0,81.0,116.0,1.2,21.0,140.0,201.81,163.25
2016,10,13,8,15,40.5,60.5,1.2,21.5,72.5,101.85,80.48
2016,10,13,8,30,0.0,5.0,1.2,22.0,5.0,3.8,0.0
2016,10,13,8,45,0.0,6.0,1.2,22.5,6.0,4.57,0.0
2016,10,13,9,0,0.0,7.0,1.2,23.0,7.0,5.33,0.0
2016,10,13,9,15,46.0,129.5,1.2,23.5,155.5,156.62,122.96
2016,10,13,9,30,92.0,252.0,1.2,24.0,304.0,324.87,252.4
2016,10,13,9,45,127.0,275.0,1.3,24.5,352.5,390.67,300.11
2016,10,13,10,0,162.0,298.0,1.4,25.0,401.0,433.6,330.69
2016,10,13,10,15,240.0,304.5,1.5,25.5,466.0,491.7,372.93
2016,10,13,10,30,318.0,311.0,1.6,26.0,531.0,561.47,421.89
2016,10,13,10,45,578.0,215.5,1.75,27.0,633.5,665.6,496.77
2016,10,13,11,0,838.0,120.0,1.9,28.0,736.0,738.95,547.22
2016,10,13,11,15,663.0,206.5,2.05,28.0,701.5,661.41,489.26
2016,10,13,11,30,488.0,293.0,2.2,28.0,667.0,579.88,429.31
2016,10,13,11,45,671.5,208.0,2.4,28.5,729.0,591.5,437.5
2016,10,13,12,0,855.0,123.0,2.6,29.0,791.0,577.19,424.99
2016,10,13,12,15,583.0,246.5,2.7,29.0,702.5,490.16,359.11
2016,10,13,12,30,311.0,370.0,2.8,29.0,614.0,415.32,304.03
2016,10,13,12,45,296.0,369.5,2.9,29.5,600.5,381.02,276.94
2016,10,13,13,0,281.0,369.0,3.0,30.0,587.0,347.9,250.52
2016,10,13,13,15,231.0,367.5,3.0,29.5,544.0,310.65,223.23
2016,10,13,13,30,181.0,366.0,3.0,29.0,501.0,276.09,198.83
2016,10,13,13,45,172.0,353.5,3.05,29.0,478.0,247.59,178.06
2016,10,13,14,0,163.0,341.0,3.1,29.0,455.0,220.47,160.14
2016,10,13,14,15,344.0,280.5,3.05,29.0,508.0,170.51,133.29
2016,10,13,14,30,525.0,220.0,3.0,29.0,561.0,137.34,106.98
2016,10,13,14,45,632.5,169.0,2.95,29.0,554.5,113.15,87.65
2016,10,13,15,0,740.0,118.0,2.9,29.0,548.0,85.72,65.46
2016,10,13,15,15,717.5,114.0,2.8,28.5,504.0,83.81,64.25
2016,10,13,15,30,695.0,110.0,2.7,28.0,460.0,81.86,62.98
2016,10,13,15,45,523.0,132.0,2.65,28.0,380.0,92.78,72.28
2016,10,13,16,0,351.0,154.0,2.6,28.0,300.0,106.36,83.81
2016,10,13,16,15,452.0,119.0,2.35,27.5,280.0,84.7,66.09
2016,10,13,16,30,553.0,84.0,2.1,27.0,260.0,65.73,50.37
2016,10,13,16,45,491.0,74.5,1.85,26.5,209.0,58.92,44.69
2016,10,13,17,0,429.0,65.0,1.6,26.0,158.0,52.05,38.73
2016,10,13,17,15,331.5,51.5,1.5,25.5,111.0,39.04,27.31
2016,10,13,17,30,234.0,38.0,1.4,25.0,64.0,28.74,17.7
2016,10,13,17,45,117.0,19.0,1.3,24.5,32.0,14.44,0.0
2016,10,13,18,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,6,45,82.0,15.0,1.0,19.5,21.5,79.03,0.0
2016,10,14,7,0,164.0,30.0,1.1,20.0,43.0,230.0,158.07
2016,10,14,7,15,273.0,44.5,1.2,20.0,87.0,344.16,273.65
2016,10,14,7,30,382.0,59.0,1.3,20.0,131.0,458.76,368.08
2016,10,14,7,45,195.0,81.0,1.45,20.5,118.0,298.74,243.08
2016,10,14,8,0,8.0,103.0,1.6,21.0,105.0,101.91,79.13
2016,10,14,8,15,14.0,124.0,1.7,21.5,128.5,125.35,98.63
2016,10,14,8,30,20.0,145.0,1.8,22.0,152.0,148.42,117.05
2016,10,14,8,45,10.0,139.5,1.9,23.0,143.0,127.88,99.26
2016,10,14,9,0,0.0,134.0,2.0,24.0,134.0,110.19,83.96
2016,10,14,9,15,0.0,98.0,1.95,24.5,98.0,76.29,56.35
2016,10,14,9,30,0.0,62.0,1.9,25.0,62.0,47.6,33.0
2016,10,14,9,45,0.0,66.5,1.9,25.5,66.5,51.11,35.67
2016,10,14,10,0,0.0,71.0,1.9,26.0,71.0,54.62,38.3
2016,10,14,10,15,98.0,197.0,1.85,26.0,264.5,267.18,206.69
2016,10,14,10,30,196.0,323.0,1.8,26.0,458.0,459.19,348.71
2016,10,14,10,45,191.5,340.5,1.8,26.5,476.5,457.47,344.4
2016,10,14,11,0,187.0,358.0,1.8,27.0,495.0,454.5,340.43
2016,10,14,11,15,511.0,242.0,1.75,27.0,628.5,581.45,434.47
2016,10,14,11,30,835.0,126.0,1.7,27.0,762.0,659.35,488.79
2016,10,14,11,45,560.0,249.5,1.7,27.5,678.5,553.36,408.1
2016,10,14,12,0,285.0,373.0,1.7,28.0,595.0,456.8,335.98
2016,10,14,12,15,428.5,324.0,1.7,28.0,658.5,468.94,343.23
2016,10,14,12,30,572.0,275.0,1.7,28.0,722.0,463.44,335.17
2016,10,14,12,45,714.5,196.0,1.7,28.5,748.0,421.95,298.61
2016,10,14,13,0,857.0,117.0,1.7,29.0,774.0,369.23,251.17
2016,10,14,13,15,852.5,116.0,1.7,29.0,758.0,313.33,203.92
2016,10,14,13,30,848.0,115.0,1.7,29.0,742.0,251.51,153.37
2016,10,14,13,45,842.0,113.0,1.75,29.0,718.0,192.77,109.2
2016,10,14,14,0,836.0,111.0,1.8,29.0,694.0,134.3,74.95
2016,10,14,14,15,825.0,109.0,1.8,29.0,662.5,86.6,65.63
2016,10,14,14,30,814.0,107.0,1.8,29.0,631.0,85.82,65.2
2016,10,14,14,45,800.0,104.0,1.8,29.0,592.5,84.32,64.13
2016,10,14,15,0,786.0,101.0,1.8,29.0,554.0,82.78,63.05
2016,10,14,15,15,765.5,97.5,1.8,29.0,509.5,80.7,61.54
2016,10,14,15,30,745.0,94.0,1.8,29.0,465.0,78.58,59.99
2016,10,14,15,45,716.0,89.5,1.85,29.0,416.5,69.7,52.83
2016,10,14,16,0,687.0,85.0,1.9,29.0,368.0,66.78,50.58
2016,10,14,16,15,645.5,79.5,1.75,28.5,316.0,62.91,47.6
2016,10,14,16,30,604.0,74.0,1.6,28.0,264.0,59.03,44.52
2016,10,14,16,45,541.5,66.0,1.45,27.5,212.0,53.01,39.5
2016,10,14,17,0,479.0,58.0,1.3,27.0,160.0,46.98,34.26
2016,10,14,17,15,378.0,46.5,1.2,26.0,112.0,37.84,26.2
2016,10,14,17,30,277.0,35.0,1.1,25.0,64.0,28.71,17.49
2016,10,14,17,45,138.5,17.5,1.05,24.5,32.0,13.37,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,15,6,45,81.0,14.5,2.4,19.5,21.0,77.64,0.0
2016,10,15,7,0,162.0,29.0,2.6,20.0,42.0,224.68,150.95
2016,10,15,7,15,275.5,44.0,2.8,20.5,86.5,345.25,276.0
2016,10,15,7,30,389.0,59.0,3.0,21.0,131.0,464.25,375.3
2016,10,15,7,45,467.0,67.5,3.2,21.5,182.5,551.53,445.38
2016,10,15,8,0,545.0,76.0,3.4,22.0,234.0,635.23,509.39
2016,10,15,8,15,277.5,106.5,3.6,22.5,187.5,396.61,322.68
2016,10,15,8,30,10.0,137.0,3.8,23.0,141.0,130.36,101.54
2016,10,15,8,45,41.0,169.5,4.05,24.0,189.0,207.55,164.2
2016,10,15,9,0,72.0,202.0,4.3,25.0,237.0,267.19,210.84
2016,10,15,9,15,36.0,156.0,4.3,25.5,173.5,175.08,136.23
2016,10,15,9,30,0.0,110.0,4.3,26.0,110.0,86.19,63.76
2016,10,15,9,45,403.0,109.0,4.35,26.5,361.5,499.25,394.06
2016,10,15,10,0,806.0,108.0,4.4,27.0,613.0,819.53,624.64
2016,10,15,10,15,818.0,110.5,4.4,27.5,646.5,806.29,610.85
2016,10,15,10,30,830.0,113.0,4.4,28.0,680.0,789.12,596.6
2016,10,15,10,45,472.5,232.5,4.4,28.5,558.0,598.08,453.16
2016,10,15,11,0,115.0,352.0,4.4,29.0,436.0,383.79,288.96
2016,10,15,11,15,144.5,364.0,4.35,29.0,472.0,413.97,311.43
2016,10,15,11,30,174.0,376.0,4.3,29.0,508.0,427.5,320.68
2016,10,15,11,45,210.5,377.5,4.3,29.5,539.0,432.97,323.31
2016,10,15,12,0,247.0,379.0,4.3,30.0,570.0,434.39,322.54
2016,10,15,12,15,251.5,378.5,4.25,30.0,573.5,414.43,306.41
2016,10,15,12,30,256.0,378.0,4.2,30.0,577.0,394.69,290.23
2016,10,15,12,45,306.0,362.0,4.2,30.5,597.0,377.64,274.49
2016,10,15,13,0,356.0,346.0,4.2,31.0,617.0,355.38,254.0
2016,10,15,13,15,317.0,347.5,4.15,31.0,585.0,314.94,222.87
2016,10,15,13,30,278.0,349.0,4.1,31.0,553.0,278.56,195.81
2016,10,15,13,45,574.0,222.5,4.1,31.0,626.5,215.85,137.28
2016,10,15,14,0,870.0,96.0,4.1,31.0,700.0,133.51,73.9
2016,10,15,14,15,860.0,94.5,4.05,31.0,668.0,88.0,66.34
2016,10,15,14,30,850.0,93.0,4.0,31.0,636.0,86.84,65.57
2016,10,15,14,45,830.5,92.5,4.0,31.0,596.0,77.71,58.3
2016,10,15,15,0,811.0,92.0,4.0,31.0,556.0,77.44,58.24
2016,10,15,15,15,790.5,89.0,3.95,30.5,511.0,75.47,56.94
2016,10,15,15,30,770.0,86.0,3.9,30.0,466.0,73.47,55.6
2016,10,15,15,45,739.5,82.5,3.85,30.0,416.5,70.89,53.64
2016,10,15,16,0,709.0,79.0,3.8,30.0,367.0,63.08,47.32
2016,10,15,16,15,667.5,73.5,3.45,29.5,315.0,59.02,44.17
2016,10,15,16,30,626.0,68.0,3.1,29.0,263.0,54.94,40.9
2016,10,15,16,45,562.5,61.0,2.8,28.5,210.5,49.48,36.34
2016,10,15,17,0,499.0,54.0,2.5,28.0,158.0,44.05,31.6
2016,10,15,17,15,394.5,43.5,2.25,27.0,110.0,35.56,24.1
2016,10,15,17,30,290.0,33.0,2.0,26.0,62.0,27.14,15.92
2016,10,15,17,45,145.0,16.5,1.8,25.5,31.0,13.46,0.0
2016,10,15,18,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,16,6,45,81.5,14.5,3.4,21.5,20.5,77.87,0.0
2016,10,16,7,0,163.0,29.0,3.5,22.0,41.0,223.97,144.48
2016,10,16,7,15,280.0,44.0,3.75,22.5,86.0,348.97,277.08
2016,10,16,7,30,397.0,59.0,4.0,23.0,131.0,470.58,378.62
2016,10,16,7,45,487.0,66.0,4.3,23.5,184.5,566.33,455.5
2016,10,16,8,0,577.0,73.0,4.6,24.0,238.0,658.95,526.74
2016,10,16,8,15,625.0,79.5,4.65,24.5,291.0,711.0,564.0
2016,10,16,8,30,673.0,86.0,4.7,25.0,344.0,760.38,597.89
2016,10,16,8,45,719.5,86.5,4.8,25.5,397.0,797.48,622.11
2016,10,16,9,0,766.0,87.0,4.9,26.0,450.0,826.04,639.74
2016,10,16,9,15,788.5,90.5,4.85,26.5,496.5,838.6,644.96
2016,10,16,9,30,811.0,94.0,4.8,27.0,543.0,847.11,647.41
2016,10,16,9,45,835.5,93.0,4.8,27.5,585.0,847.93,644.9
2016,10,16,10,0,860.0,92.0,4.8,28.0,627.0,835.27,633.2
2016,10,16,10,15,871.5,94.0,4.7,28.5,661.0,820.64,619.88
2016,10,16,10,30,883.0,96.0,4.6,29.0,695.0,802.09,604.08
2016,10,16,10,45,894.5,95.0,4.6,29.5,722.5,776.62,584.28
2016,10,16,11,0,906.0,94.0,4.6,30.0,750.0,747.41,561.49
2016,10,16,11,15,911.0,95.0,4.55,30.0,768.5,711.98,533.89
2016,10,16,11,30,916.0,96.0,4.5,30.0,787.0,673.32,503.54
2016,10,16,11,45,922.5,94.5,4.45,30.5,797.5,630.27,468.5
2016,10,16,12,0,929.0,93.0,4.4,31.0,808.0,584.27,430.62
2016,10,16,12,15,929.0,93.0,4.35,31.0,809.0,533.55,389.27
2016,10,16,12,30,929.0,93.0,4.3,31.0,810.0,480.8,345.29
2016,10,16,12,45,927.5,92.5,4.25,31.5,802.0,425.28,297.58
2016,10,16,13,0,926.0,92.0,4.2,32.0,794.0,368.37,248.14
2016,10,16,13,15,921.5,91.0,4.15,32.0,777.5,309.14,197.56
2016,10,16,13,30,917.0,90.0,4.1,32.0,761.0,249.35,148.13
2016,10,16,13,45,909.5,89.0,4.1,32.0,736.0,188.8,103.21
2016,10,16,14,0,902.0,88.0,4.1,32.0,711.0,128.49,69.83
2016,10,16,14,15,892.0,86.5,4.05,32.0,678.0,84.16,62.98
2016,10,16,14,30,882.0,85.0,4.0,32.0,645.0,82.87,62.11
2016,10,16,14,45,868.5,83.0,3.95,32.0,605.5,81.08,60.81
2016,10,16,15,0,855.0,81.0,3.9,32.0,566.0,79.19,59.44
2016,10,16,15,15,835.5,78.0,3.8,31.5,520.5,69.0,51.4
2016,10,16,15,30,816.0,75.0,3.7,31.0,475.0,66.7,49.8
2016,10,16,15,45,787.5,72.0,3.6,31.0,425.0,64.18,47.88
2016,10,16,16,0,759.0,69.0,3.5,31.0,375.0,61.64,45.94
2016,10,16,16,15,719.5,64.5,3.15,30.0,322.0,57.78,43.04
2016,10,16,16,30,680.0,60.0,2.8,29.0,269.0,53.91,40.04
2016,10,16,16,45,617.5,54.0,2.45,28.5,215.0,44.8,32.38
2016,10,16,17,0,555.0,48.0,2.1,28.0,161.0,39.85,28.05
2016,10,16,17,15,449.5,38.5,1.9,27.0,111.5,31.89,21.0
2016,10,16,17,30,344.0,29.0,1.7,26.0,62.0,24.04,13.22
2016,10,16,17,45,172.0,14.5,1.55,25.5,31.0,11.41,0.0
2016,10,16,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,77.5,14.0,3.55,21.5,20.0,74.04,0.0
2016,10,17,7,0,155.0,28.0,3.7,22.0,40.0,213.66,131.92
2016,10,17,7,15,271.5,43.5,3.95,22.5,84.5,340.59,270.13
2016,10,17,7,30,388.0,59.0,4.2,23.0,129.0,461.95,371.93
2016,10,17,7,45,484.0,65.5,4.5,23.5,182.5,561.58,452.28
2016,10,17,8,0,580.0,72.0,4.8,24.0,236.0,658.71,527.31
2016,10,17,8,15,628.0,78.5,4.85,24.5,289.0,710.6,564.62
2016,10,17,8,30,676.0,85.0,4.9,25.0,342.0,759.8,598.56
2016,10,17,8,45,725.5,84.5,5.0,25.5,395.0,798.11,623.76
2016,10,17,9,0,775.0,84.0,5.1,26.0,448.0,828.2,642.54
2016,10,17,9,15,797.5,87.0,5.1,26.5,494.5,840.0,647.52
2016,10,17,9,30,820.0,90.0,5.1,27.0,541.0,847.75,649.76
2016,10,17,9,45,842.5,89.5,5.15,27.5,583.0,847.19,646.56
2016,10,17,10,0,865.0,89.0,5.2,28.0,625.0,833.43,634.3
2016,10,17,10,15,876.5,91.0,5.15,28.5,659.0,818.73,621.16
2016,10,17,10,30,888.0,93.0,5.1,29.0,693.0,800.09,605.5
2016,10,17,10,45,898.0,93.0,5.1,29.5,719.5,774.38,585.36
2016,10,17,11,0,908.0,93.0,5.1,30.0,746.0,744.97,562.12
2016,10,17,11,15,913.0,93.5,5.1,30.0,764.5,709.01,534.07
2016,10,17,11,30,918.0,94.0,5.1,30.0,783.0,669.86,503.22
2016,10,17,11,45,918.0,96.0,5.1,30.5,792.0,626.05,467.35
2016,10,17,12,0,918.0,98.0,5.1,31.0,801.0,579.7,428.95
2016,10,17,12,15,918.0,98.0,5.05,31.0,801.5,529.41,387.57
2016,10,17,12,30,918.0,98.0,5.0,31.0,802.0,477.12,343.62
2016,10,17,12,45,916.0,97.5,4.95,31.5,794.0,421.93,295.89
2016,10,17,13,0,914.0,97.0,4.9,32.0,786.0,365.41,246.58
2016,10,17,13,15,909.5,96.0,4.85,32.0,769.5,306.81,196.38
2016,10,17,13,30,905.0,95.0,4.8,32.0,753.0,247.65,147.47
2016,10,17,13,45,898.0,94.0,4.75,32.0,728.0,187.83,103.31
2016,10,17,14,0,891.0,93.0,4.7,32.0,703.0,128.21,70.93
2016,10,17,14,15,880.5,91.0,4.6,32.0,670.5,86.52,64.92
2016,10,17,14,30,870.0,89.0,4.5,32.0,638.0,84.96,63.83
2016,10,17,14,45,852.5,88.0,4.45,32.0,598.0,83.73,62.99
2016,10,17,15,0,835.0,87.0,4.4,32.0,558.0,74.78,55.87
2016,10,17,15,15,815.0,84.0,4.3,31.5,512.5,72.68,54.45
2016,10,17,15,30,795.0,81.0,4.2,31.0,467.0,70.54,52.98
2016,10,17,15,45,766.5,77.5,4.1,31.0,417.0,67.82,50.92
2016,10,17,16,0,738.0,74.0,4.0,31.0,367.0,65.08,48.81
2016,10,17,16,15,696.5,69.0,3.55,30.5,314.5,60.97,45.62
2016,10,17,16,30,655.0,64.0,3.1,30.0,262.0,52.45,38.63
2016,10,17,16,45,592.0,57.0,2.7,29.5,209.0,46.83,33.92
2016,10,17,17,0,529.0,50.0,2.3,29.0,156.0,41.23,29.04
2016,10,17,17,15,421.5,39.5,2.15,28.0,107.0,32.56,21.4
2016,10,17,17,30,314.0,29.0,2.0,27.0,58.0,23.97,12.8
2016,10,17,17,45,157.0,14.5,1.85,26.0,29.0,11.41,0.0
2016,10,17,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.45,21.5,6.0,4.72,0.0
2016,10,18,7,0,0.0,12.0,3.6,22.0,12.0,9.12,0.0
2016,10,18,7,15,0.0,27.5,3.85,22.5,27.5,21.0,11.19
2016,10,18,7,30,0.0,43.0,4.1,23.0,43.0,34.17,22.41
2016,10,18,7,45,0.0,60.5,4.35,23.5,60.5,50.24,35.89
2016,10,18,8,0,0.0,78.0,4.6,24.0,78.0,65.71,48.68
2016,10,18,8,15,183.5,106.5,4.7,24.5,175.5,309.98,252.29
2016,10,18,8,30,367.0,135.0,4.8,25.0,273.0,529.46,424.99
2016,10,18,8,45,274.0,169.5,4.9,25.5,280.5,459.37,366.23
2016,10,18,9,0,181.0,204.0,5.0,26.0,288.0,388.03,307.14
2016,10,18,9,15,476.5,154.5,5.0,26.5,407.5,625.27,491.73
2016,10,18,9,30,772.0,105.0,5.0,27.0,527.0,820.22,631.05
2016,10,18,9,45,793.5,106.0,5.0,27.5,568.0,821.28,627.76
2016,10,18,10,0,815.0,107.0,5.0,28.0,609.0,818.09,622.73
2016,10,18,10,15,827.0,109.0,4.95,28.5,642.5,803.96,609.98
2016,10,18,10,30,839.0,111.0,4.9,29.0,676.0,785.91,594.76
2016,10,18,10,45,848.5,112.0,4.85,29.5,702.0,761.05,574.83
2016,10,18,11,0,858.0,113.0,4.8,30.0,728.0,732.52,551.16
2016,10,18,11,15,863.5,114.0,4.7,30.0,746.0,691.87,519.72
2016,10,18,11,30,869.0,115.0,4.6,30.0,764.0,654.93,490.3
2016,10,18,11,45,681.5,203.0,4.55,30.5,716.0,581.95,432.25
2016,10,18,12,0,494.0,291.0,4.5,31.0,668.0,506.15,373.38
2016,10,18,12,15,433.5,316.5,4.4,31.0,647.5,459.98,337.48
2016,10,18,12,30,373.0,342.0,4.3,31.0,627.0,416.52,303.64
2016,10,18,12,45,332.0,349.0,4.2,31.0,600.5,375.36,271.59
2016,10,18,13,0,291.0,356.0,4.1,31.0,574.0,337.71,242.46
2016,10,18,13,15,281.0,349.5,4.0,31.0,556.5,303.68,215.6
2016,10,18,13,30,271.0,343.0,3.9,31.0,539.0,270.81,190.31
2016,10,18,13,45,428.5,280.5,3.8,31.0,578.0,224.86,150.27
2016,10,18,14,0,586.0,218.0,3.7,31.0,617.0,165.6,108.23
2016,10,18,14,15,578.5,207.0,3.6,31.0,585.5,131.41,101.37
2016,10,18,14,30,571.0,196.0,3.5,31.0,554.0,126.49,97.67
2016,10,18,14,45,566.5,183.0,3.4,31.0,519.0,120.36,92.95
2016,10,18,15,0,562.0,170.0,3.3,31.0,484.0,113.97,88.03
2016,10,18,15,15,647.5,131.0,3.1,30.5,464.5,94.06,72.21
2016,10,18,15,30,733.0,92.0,2.9,30.0,445.0,71.3,53.83
2016,10,18,15,45,721.0,84.5,2.75,30.0,401.0,66.68,50.19
2016,10,18,16,0,709.0,77.0,2.6,30.0,357.0,61.82,46.3
2016,10,18,16,15,666.0,72.0,2.25,29.0,304.5,58.05,43.47
2016,10,18,16,30,623.0,67.0,1.9,28.0,252.0,54.29,40.54
2016,10,18,16,45,555.5,59.5,1.55,27.5,199.5,48.39,35.55
2016,10,18,17,0,488.0,52.0,1.2,27.0,147.0,42.53,30.38
2016,10,18,17,15,378.0,41.0,1.2,26.5,100.0,33.58,22.36
2016,10,18,17,30,268.0,30.0,1.2,26.0,53.0,24.71,13.07
2016,10,18,17,45,134.0,15.0,1.3,25.5,26.5,11.8,0.0
2016,10,18,18,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,6,45,70.5,13.0,2.15,22.0,17.5,67.24,0.0
2016,10,19,7,0,141.0,26.0,2.3,22.0,35.0,194.88,105.51
2016,10,19,7,15,258.5,40.5,2.45,22.5,78.0,323.7,254.52
2016,10,19,7,30,376.0,55.0,2.6,23.0,121.0,443.58,354.7
2016,10,19,7,45,462.0,63.0,2.8,23.5,172.0,536.3,428.89
2016,10,19,8,0,548.0,71.0,3.0,24.0,223.0,625.34,496.74
2016,10,19,8,15,596.5,77.5,3.15,24.5,274.5,677.16,534.03
2016,10,19,8,30,645.0,84.0,3.3,25.0,326.0,726.42,568.11
2016,10,19,8,45,327.5,122.5,3.5,25.5,246.0,470.93,373.93
2016,10,19,9,0,10.0,161.0,3.7,26.0,166.0,147.03,112.84
2016,10,19,9,15,392.5,128.5,3.75,26.0,341.5,519.03,411.07
2016,10,19,9,30,775.0,96.0,3.8,26.0,517.0,810.34,621.96
2016,10,19,9,45,584.5,172.5,3.85,26.5,503.5,707.9,543.73
2016,10,19,10,0,394.0,249.0,3.9,27.0,490.0,590.47,452.91
2016,10,19,10,15,372.5,270.5,3.9,27.5,508.5,577.01,440.64
2016,10,19,10,30,351.0,292.0,3.9,28.0,527.0,562.1,426.98
2016,10,19,10,45,330.0,310.5,3.9,28.5,538.0,543.54,410.88
2016,10,19,11,0,309.0,329.0,3.9,29.0,549.0,524.16,394.35
2016,10,19,11,15,370.5,318.0,3.9,29.0,588.0,533.33,400.56
2016,10,19,11,30,432.0,307.0,3.9,29.0,627.0,545.75,408.29
2016,10,19,11,45,652.0,207.5,3.95,29.0,698.0,566.43,422.88
2016,10,19,12,0,872.0,108.0,4.0,29.0,769.0,558.09,414.3
2016,10,19,12,15,668.0,204.5,3.95,29.0,711.5,489.5,360.15
2016,10,19,12,30,464.0,301.0,3.9,29.0,654.0,426.64,312.0
2016,10,19,12,45,663.5,205.5,3.9,29.0,704.0,399.05,284.94
2016,10,19,13,0,863.0,110.0,3.9,29.0,754.0,353.45,240.72
2016,10,19,13,15,858.0,109.0,3.85,29.0,737.5,297.48,192.57
2016,10,19,13,30,853.0,108.0,3.8,29.0,721.0,241.09,145.95
2016,10,19,13,45,683.0,174.0,3.75,29.0,654.5,192.9,117.35
2016,10,19,14,0,513.0,240.0,3.7,29.0,588.0,171.27,115.93
2016,10,19,14,15,661.5,171.5,3.6,29.0,597.5,113.05,87.36
2016,10,19,14,30,810.0,103.0,3.5,29.0,607.0,83.68,63.6
2016,10,19,14,45,782.0,105.0,3.45,29.0,566.5,85.05,64.91
2016,10,19,15,0,754.0,107.0,3.4,29.0,526.0,86.63,66.39
2016,10,19,15,15,731.0,103.0,3.2,28.5,481.5,77.73,59.36
2016,10,19,15,30,708.0,99.0,3.0,28.0,437.0,75.49,57.82
2016,10,19,15,45,677.5,94.0,2.85,28.0,389.0,72.39,55.43
2016,10,19,16,0,647.0,89.0,2.7,28.0,341.0,69.26,52.97
2016,10,19,16,15,601.0,82.5,2.35,27.5,290.0,64.77,49.43
2016,10,19,16,30,555.0,76.0,2.0,27.0,239.0,60.27,45.77
2016,10,19,16,45,491.5,66.0,1.7,26.5,188.5,52.84,39.46
2016,10,19,17,0,428.0,56.0,1.4,26.0,138.0,45.33,32.85
2016,10,19,17,15,316.5,43.0,1.3,25.5,93.0,34.96,23.54
2016,10,19,17,30,205.0,30.0,1.2,25.0,48.0,22.79,11.24
2016,10,19,17,45,102.5,15.0,1.15,24.5,24.0,11.8,0.0
2016,10,19,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,20,6,45,25.0,12.5,2.3,20.5,14.0,29.99,0.0
2016,10,20,7,0,50.0,25.0,2.7,21.0,28.0,86.8,40.05
2016,10,20,7,15,141.5,47.0,3.05,21.0,68.5,218.55,171.91
2016,10,20,7,30,233.0,69.0,3.4,21.0,109.0,323.76,263.06
2016,10,20,7,45,305.5,84.5,3.8,21.5,156.5,420.88,343.53
2016,10,20,8,0,378.0,100.0,4.2,22.0,204.0,502.51,409.32
2016,10,20,8,15,432.0,111.5,4.55,22.0,253.5,561.9,456.45
2016,10,20,8,30,486.0,123.0,4.9,22.0,303.0,619.82,501.06
2016,10,20,8,45,243.0,65.0,5.25,22.0,155.0,317.45,261.07
2016,10,20,9,0,0.0,7.0,5.6,22.0,7.0,5.33,0.0
2016,10,20,9,15,0.0,72.5,5.8,22.0,72.5,55.68,40.27
2016,10,20,9,30,0.0,138.0,6.0,22.0,138.0,111.04,85.22
