Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,9,45,0.0,75.0,6.2,22.5,75.0,57.67,41.52
2016,10,20,10,0,0.0,12.0,6.4,23.0,12.0,9.18,1.84
2016,10,20,10,15,0.0,29.5,6.5,23.5,29.5,22.62,12.75
2016,10,20,10,30,0.0,47.0,6.6,24.0,47.0,36.11,23.6
2016,10,20,10,45,14.5,164.5,6.7,24.5,175.0,140.16,106.97
2016,10,20,11,0,29.0,282.0,6.8,25.0,303.0,258.73,199.41
2016,10,20,11,15,30.0,288.5,6.85,25.0,311.0,259.23,199.34
2016,10,20,11,30,31.0,295.0,6.9,25.0,319.0,259.4,199.17
2016,10,20,11,45,433.5,214.0,6.95,25.5,541.0,440.75,340.57
2016,10,20,12,0,836.0,133.0,7.0,26.0,763.0,559.71,426.43
2016,10,20,12,15,837.0,133.0,7.0,26.0,764.0,511.85,385.25
2016,10,20,12,30,838.0,133.0,7.0,26.0,765.0,462.06,342.04
2016,10,20,12,45,846.5,127.0,7.0,26.0,760.0,408.76,295.08
2016,10,20,13,0,855.0,121.0,7.0,26.0,755.0,353.39,245.73
2016,10,20,13,15,850.5,120.0,7.0,26.0,739.0,296.46,195.68
2016,10,20,13,30,846.0,119.0,7.0,26.0,723.0,239.14,147.37
2016,10,20,13,45,607.0,204.5,7.0,26.0,630.0,200.94,128.92
2016,10,20,14,0,368.0,290.0,7.0,26.0,537.0,194.41,139.87
2016,10,20,14,15,596.5,197.5,6.95,26.0,575.5,127.13,100.29
2016,10,20,14,30,825.0,105.0,6.9,26.0,614.0,85.47,66.0
2016,10,20,14,45,810.0,102.0,6.9,26.0,575.5,83.84,64.82
2016,10,20,15,0,795.0,99.0,6.9,26.0,537.0,82.18,63.61
2016,10,20,15,15,774.5,95.5,6.8,25.5,492.5,80.0,62.11
2016,10,20,15,30,754.0,92.0,6.7,25.0,448.0,77.79,60.57
2016,10,20,15,45,732.5,85.5,6.6,25.0,400.5,67.67,52.18
2016,10,20,16,0,711.0,79.0,6.5,25.0,353.0,63.32,48.65
2016,10,20,16,15,668.5,73.0,6.25,24.5,301.0,58.89,45.07
2016,10,20,16,30,626.0,67.0,6.0,24.0,249.0,54.42,41.35
2016,10,20,16,45,569.0,58.0,5.75,23.5,197.0,47.46,35.34
2016,10,20,17,0,512.0,49.0,5.5,23.0,145.0,40.42,29.04
2016,10,20,17,15,400.5,38.0,5.15,22.0,97.5,31.35,20.79
2016,10,20,17,30,289.0,27.0,4.8,21.0,50.0,22.34,10.58
2016,10,20,17,45,144.5,13.5,4.5,20.5,25.0,10.62,0.0
2016,10,20,18,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.05,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,21,6,45,171.0,10.0,2.7,10.5,20.5,145.38,0.0
2016,10,21,7,0,342.0,20.0,2.9,11.0,41.0,339.19,156.66
2016,10,21,7,15,470.0,29.5,3.15,11.5,90.5,479.12,386.48
2016,10,21,7,30,598.0,39.0,3.4,12.0,140.0,608.32,499.86
2016,10,21,7,45,669.0,45.0,3.65,13.0,196.0,684.85,563.28
2016,10,21,8,0,740.0,51.0,3.9,14.0,252.0,759.74,621.22
2016,10,21,8,15,782.5,55.0,4.05,14.5,307.5,804.21,653.84
2016,10,21,8,30,825.0,59.0,4.2,15.0,363.0,845.58,682.62
2016,10,21,8,45,855.0,62.0,4.35,16.0,416.0,861.03,690.22
2016,10,21,9,0,885.0,65.0,4.5,17.0,469.0,882.52,702.16
2016,10,21,9,15,904.5,67.0,4.35,17.5,517.0,889.46,702.42
2016,10,21,9,30,924.0,69.0,4.2,18.0,565.0,892.36,700.29
2016,10,21,9,45,938.5,70.5,4.1,18.5,607.0,886.15,692.16
2016,10,21,10,0,953.0,72.0,4.0,19.0,649.0,875.75,681.33
2016,10,21,10,15,963.0,73.5,3.85,19.5,683.5,857.45,664.93
2016,10,21,10,30,973.0,75.0,3.7,20.0,718.0,835.06,645.95
2016,10,21,10,45,980.0,76.0,3.6,20.5,745.0,805.83,622.64
2016,10,21,11,0,987.0,77.0,3.5,21.0,772.0,772.79,596.24
2016,10,21,11,15,991.0,77.5,3.4,21.0,790.5,733.55,564.85
2016,10,21,11,30,995.0,78.0,3.3,21.0,809.0,690.99,530.49
2016,10,21,11,45,996.5,79.0,3.2,21.5,818.5,644.26,491.41
2016,10,21,12,0,998.0,80.0,3.1,22.0,828.0,594.73,449.48
2016,10,21,12,15,998.0,80.0,3.05,22.0,828.0,541.04,404.46
2016,10,21,12,30,998.0,80.0,3.0,22.0,828.0,485.18,356.52
2016,10,21,12,45,995.5,79.5,2.95,22.5,819.5,426.07,304.33
2016,10,21,13,0,993.0,79.0,2.9,23.0,811.0,365.55,250.37
2016,10,21,13,15,989.0,78.5,2.85,23.0,793.5,303.51,195.96
2016,10,21,13,30,985.0,78.0,2.8,23.0,776.0,240.71,143.21
2016,10,21,13,45,978.0,77.0,2.75,23.0,750.0,176.73,96.17
2016,10,21,14,0,971.0,76.0,2.7,23.0,724.0,112.88,63.8
2016,10,21,14,15,961.5,74.5,2.65,23.0,690.5,78.57,60.8
2016,10,21,14,30,952.0,73.0,2.6,23.0,657.0,77.03,59.68
2016,10,21,14,45,938.5,71.0,2.55,23.0,616.0,74.96,58.09
2016,10,21,15,0,925.0,69.0,2.5,23.0,575.0,72.78,56.41
2016,10,21,15,15,906.5,67.0,2.4,23.0,528.0,70.37,54.54
2016,10,21,15,30,888.0,65.0,2.3,23.0,481.0,67.84,52.58
2016,10,21,15,45,861.5,62.0,2.25,23.0,429.0,64.35,49.78
2016,10,21,16,0,835.0,59.0,2.2,23.0,377.0,55.4,42.26
2016,10,21,16,15,795.5,55.0,1.9,22.0,322.0,51.54,39.21
2016,10,21,16,30,756.0,51.0,1.6,21.0,267.0,47.67,36.04
2016,10,21,16,45,693.0,45.5,1.35,20.5,211.5,42.35,31.37
2016,10,21,17,0,630.0,40.0,1.1,20.0,156.0,37.09,26.57
2016,10,21,17,15,515.0,31.5,1.1,19.0,105.0,28.99,19.07
2016,10,21,17,30,400.0,23.0,1.1,18.0,54.0,21.07,9.19
2016,10,21,17,45,200.0,11.5,1.1,17.0,27.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,22,6,45,167.0,10.0,0.6,10.5,19.5,141.77,0.0
2016,10,22,7,0,334.0,20.0,0.6,11.0,39.0,329.57,125.51
2016,10,22,7,15,463.0,29.5,0.7,11.5,88.0,471.6,371.13
2016,10,22,7,30,592.0,39.0,0.8,12.0,137.0,601.28,480.44
2016,10,22,7,45,660.0,45.5,0.9,13.0,192.0,675.59,538.92
2016,10,22,8,0,728.0,52.0,1.0,14.0,247.0,748.21,592.19
2016,10,22,8,15,770.5,56.0,1.2,15.0,302.5,792.54,623.42
2016,10,22,8,30,813.0,60.0,1.4,16.0,358.0,833.73,650.99
2016,10,22,8,45,840.5,64.0,1.6,17.0,410.0,858.01,665.68
2016,10,22,9,0,868.0,68.0,1.8,18.0,462.0,868.76,670.63
2016,10,22,9,15,888.0,70.5,1.9,18.5,509.5,876.73,673.8
2016,10,22,9,30,908.0,73.0,2.0,19.0,557.0,880.67,674.25
2016,10,22,9,45,920.5,75.5,2.1,20.0,598.0,874.05,666.31
2016,10,22,10,0,933.0,78.0,2.2,21.0,639.0,863.3,655.82
2016,10,22,10,15,943.5,79.5,2.2,21.0,673.5,845.66,642.43
2016,10,22,10,30,954.0,81.0,2.2,21.0,708.0,823.97,626.48
2016,10,22,10,45,959.5,83.0,2.2,21.5,734.5,795.09,604.55
2016,10,22,11,0,965.0,85.0,2.2,22.0,761.0,762.49,579.16
2016,10,22,11,15,969.0,85.5,2.2,22.5,779.0,723.87,548.35
2016,10,22,11,30,973.0,86.0,2.2,23.0,797.0,681.99,514.72
2016,10,22,11,45,974.5,87.0,2.25,23.5,806.5,636.03,477.72
2016,10,22,12,0,976.0,88.0,2.3,24.0,816.0,587.33,437.79
2016,10,22,12,15,976.0,88.0,2.3,24.0,816.0,534.56,394.41
2016,10,22,12,30,976.0,88.0,2.3,24.0,816.0,479.66,348.13
2016,10,22,12,45,972.5,88.0,2.3,24.5,807.5,421.62,297.72
2016,10,22,13,0,969.0,88.0,2.3,25.0,799.0,362.3,245.63
2016,10,22,13,15,964.5,87.5,2.3,25.0,781.5,301.35,193.0
2016,10,22,13,30,960.0,87.0,2.3,25.0,764.0,239.75,142.1
2016,10,22,13,45,952.5,86.0,2.35,25.0,738.0,177.05,96.94
2016,10,22,14,0,945.0,85.0,2.4,25.0,712.0,114.58,66.31
2016,10,22,14,15,934.5,83.5,2.4,25.0,678.5,83.39,64.31
2016,10,22,14,30,924.0,82.0,2.4,25.0,645.0,81.94,63.28
2016,10,22,14,45,908.0,80.5,2.45,25.0,604.0,80.26,62.05
2016,10,22,15,0,892.0,79.0,2.5,25.0,563.0,78.48,60.74
2016,10,22,15,15,872.0,76.5,2.5,24.5,516.5,75.86,58.84
2016,10,22,15,30,852.0,74.0,2.5,24.0,470.0,66.81,51.49
2016,10,22,15,45,823.5,70.5,2.5,24.0,418.5,63.82,49.13
2016,10,22,16,0,795.0,67.0,2.5,24.0,367.0,60.8,46.7
2016,10,22,16,15,753.0,62.0,2.2,23.0,312.5,56.39,43.22
2016,10,22,16,30,711.0,57.0,1.9,22.0,258.0,51.97,39.59
2016,10,22,16,45,643.5,50.5,1.6,21.5,203.0,46.03,34.4
2016,10,22,17,0,576.0,44.0,1.3,21.0,148.0,36.99,26.32
2016,10,22,17,15,456.0,34.0,1.3,20.0,98.5,28.43,18.43
2016,10,22,17,30,336.0,24.0,1.3,19.0,49.0,20.03,7.59
2016,10,22,17,45,168.0,12.0,1.3,18.0,24.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,45,2.5,10.0,1.45,12.5,10.0,9.87,0.0
2016,10,23,7,0,5.0,20.0,1.6,13.0,20.0,22.97,1.41
2016,10,23,7,15,47.0,40.5,1.7,13.5,48.0,109.06,84.61
2016,10,23,7,30,89.0,61.0,1.8,14.0,76.0,167.62,137.59
2016,10,23,7,45,108.0,84.5,1.95,14.5,109.0,210.93,175.36
2016,10,23,8,0,127.0,108.0,2.1,15.0,142.0,252.45,210.4
2016,10,23,8,15,144.0,129.0,2.05,15.5,175.0,287.01,238.37
2016,10,23,8,30,161.0,150.0,2.0,16.0,208.0,320.68,264.66
2016,10,23,8,45,271.0,159.0,2.0,16.5,273.5,440.23,360.12
2016,10,23,9,0,381.0,168.0,2.0,17.0,339.0,538.77,435.29
2016,10,23,9,15,224.0,198.0,2.2,17.5,301.5,426.25,342.96
2016,10,23,9,30,67.0,228.0,2.4,18.0,264.0,276.35,220.69
2016,10,23,9,45,201.0,241.5,2.65,18.5,360.0,413.67,331.01
2016,10,23,10,0,335.0,255.0,2.9,19.0,456.0,543.83,430.27
2016,10,23,10,15,422.5,243.0,3.1,19.5,510.0,600.9,471.74
2016,10,23,10,30,510.0,231.0,3.3,20.0,564.0,635.79,496.71
2016,10,23,10,45,362.5,283.5,3.5,20.5,525.0,537.53,419.33
2016,10,23,11,0,215.0,336.0,3.7,21.0,486.0,448.58,348.78
2016,10,23,11,15,217.5,345.0,3.7,21.5,500.0,441.12,341.74
2016,10,23,11,30,220.0,354.0,3.7,22.0,514.0,432.36,333.35
2016,10,23,11,45,546.0,236.0,3.7,22.5,639.5,517.81,397.27
2016,10,23,12,0,872.0,118.0,3.7,23.0,765.0,558.07,422.92
2016,10,23,12,15,560.5,239.0,3.65,23.0,655.0,455.21,342.86
2016,10,23,12,30,249.0,360.0,3.6,23.0,545.0,370.71,279.56
2016,10,23,12,45,223.5,359.0,3.6,23.0,524.0,338.48,254.06
2016,10,23,13,0,198.0,358.0,3.6,23.0,503.0,308.61,230.43
2016,10,23,13,15,528.5,235.0,3.55,23.0,609.0,284.99,198.87
2016,10,23,13,30,859.0,112.0,3.5,23.0,715.0,229.99,140.38
2016,10,23,13,45,640.5,190.0,3.45,23.5,631.0,191.11,121.29
2016,10,23,14,0,422.0,268.0,3.4,24.0,547.0,176.04,126.32
2016,10,23,14,15,622.0,185.5,3.25,23.5,574.0,121.93,96.79
2016,10,23,14,30,822.0,103.0,3.1,23.0,601.0,84.38,65.86
2016,10,23,14,45,807.5,99.5,3.0,23.0,562.0,82.36,64.37
2016,10,23,15,0,793.0,96.0,2.9,23.0,523.0,80.3,62.81
2016,10,23,15,15,769.5,92.5,2.55,22.5,478.0,77.99,61.16
2016,10,23,15,30,746.0,89.0,2.2,22.0,433.0,75.65,59.49
2016,10,23,15,45,716.5,84.0,1.9,22.0,384.0,66.5,51.85
2016,10,23,16,0,687.0,79.0,1.6,22.0,335.0,63.07,49.06
2016,10,23,16,15,640.0,73.0,1.5,21.5,283.5,58.62,45.42
2016,10,23,16,30,593.0,67.0,1.4,21.0,232.0,54.16,41.66
2016,10,23,16,45,524.0,58.5,1.35,20.5,181.0,47.55,35.85
2016,10,23,17,0,455.0,50.0,1.3,20.0,130.0,40.94,29.81
2016,10,23,17,15,334.0,37.5,1.3,19.5,85.0,30.74,20.33
2016,10,23,17,30,213.0,25.0,1.3,19.0,40.0,20.57,6.89
2016,10,23,17,45,106.5,12.5,1.35,19.0,20.0,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,24,6,45,50.5,11.0,0.75,16.5,14.0,48.9,0.0
2016,10,24,7,0,101.0,22.0,0.8,17.0,28.0,146.9,21.87
2016,10,24,7,15,227.5,38.0,1.0,17.5,69.5,292.81,228.8
2016,10,24,7,30,354.0,54.0,1.2,18.0,111.0,419.74,337.75
2016,10,24,7,45,436.5,64.0,1.45,18.5,160.5,507.36,409.34
2016,10,24,8,0,519.0,74.0,1.7,19.0,210.0,594.52,477.27
2016,10,24,8,15,572.0,81.0,1.85,20.0,261.0,650.42,517.48
2016,10,24,8,30,625.0,88.0,2.0,21.0,312.0,703.59,554.0
2016,10,24,8,45,678.5,88.0,2.2,22.0,364.0,745.42,581.4
2016,10,24,9,0,732.0,88.0,2.4,23.0,416.0,783.45,605.39
2016,10,24,9,15,440.5,163.0,2.35,23.5,366.0,594.48,463.95
2016,10,24,9,30,149.0,238.0,2.3,24.0,316.0,376.98,293.98
2016,10,24,9,45,485.0,167.5,2.3,24.5,450.5,609.89,473.43
2016,10,24,10,0,821.0,97.0,2.3,25.0,585.0,796.4,603.62
2016,10,24,10,15,538.0,199.5,2.3,25.0,526.5,648.21,493.54
2016,10,24,10,30,255.0,302.0,2.3,25.0,468.0,493.62,376.13
2016,10,24,10,45,242.0,317.0,2.3,25.5,479.5,466.17,354.97
2016,10,24,11,0,229.0,332.0,2.3,26.0,491.0,453.96,344.07
2016,10,24,11,15,552.5,217.5,2.3,26.0,613.5,569.63,430.79
2016,10,24,11,30,876.0,103.0,2.3,26.0,736.0,632.94,475.51
2016,10,24,11,45,847.0,119.5,2.35,26.5,738.0,590.37,440.16
2016,10,24,12,0,818.0,136.0,2.4,27.0,740.0,543.13,401.74
2016,10,24,12,15,818.0,136.0,2.4,27.0,740.0,495.82,363.16
2016,10,24,12,30,818.0,136.0,2.4,27.0,740.0,446.75,322.21
2016,10,24,12,45,815.5,135.0,2.45,27.5,732.0,394.5,277.49
2016,10,24,13,0,813.0,134.0,2.5,28.0,724.0,341.25,231.48
2016,10,24,13,15,807.0,133.0,2.5,28.0,707.0,286.4,185.08
2016,10,24,13,30,801.0,132.0,2.5,28.0,690.0,231.41,140.69
2016,10,24,13,45,792.0,130.0,2.55,28.0,665.5,175.51,101.47
2016,10,24,14,0,783.0,128.0,2.6,28.0,641.0,120.33,75.2
2016,10,24,14,15,770.0,125.0,2.6,28.0,609.0,96.72,74.49
2016,10,24,14,30,757.0,122.0,2.6,28.0,577.0,87.95,67.48
2016,10,24,14,45,378.5,120.5,2.6,28.0,348.0,80.64,61.62
2016,10,24,15,0,0.0,119.0,2.6,28.0,119.0,89.52,69.16
2016,10,24,15,15,333.5,113.0,2.6,27.5,265.5,76.73,58.86
2016,10,24,15,30,667.0,107.0,2.6,27.0,412.0,80.57,62.4
2016,10,24,15,45,632.5,101.0,2.6,27.0,364.0,76.92,59.55
2016,10,24,16,0,598.0,95.0,2.6,27.0,316.0,73.24,56.62
2016,10,24,16,15,547.5,87.5,2.3,26.5,266.0,68.19,52.57
2016,10,24,16,30,497.0,80.0,2.0,26.0,216.0,63.12,48.37
2016,10,24,16,45,424.0,68.5,1.75,25.5,167.0,51.71,38.58
2016,10,24,17,0,351.0,57.0,1.5,25.0,118.0,43.04,30.86
2016,10,24,17,15,236.0,41.5,1.45,24.0,76.0,31.28,20.24
2016,10,24,17,30,121.0,26.0,1.4,23.0,34.0,19.57,4.83
2016,10,24,17,45,60.5,13.0,1.35,22.5,17.0,10.23,0.0
2016,10,24,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,7.0,1.0,15.5,7.0,5.51,0.0
2016,10,25,7,0,0.0,14.0,1.1,16.0,14.0,10.67,0.0
2016,10,25,7,15,5.5,34.5,1.25,16.5,35.0,39.12,25.87
2016,10,25,7,30,11.0,55.0,1.4,17.0,56.0,64.38,48.39
2016,10,25,7,45,24.0,77.0,1.55,17.5,82.5,109.21,86.84
2016,10,25,8,0,37.0,99.0,1.7,18.0,109.0,142.24,114.91
2016,10,25,8,15,46.5,120.5,1.8,18.5,135.5,170.51,138.25
2016,10,25,8,30,56.0,142.0,1.9,19.0,162.0,198.06,160.4
2016,10,25,8,45,234.5,150.0,2.05,19.5,252.0,395.24,321.4
2016,10,25,9,0,413.0,158.0,2.2,20.0,342.0,573.9,458.3
2016,10,25,9,15,398.0,181.0,2.25,20.5,373.0,575.94,455.49
2016,10,25,9,30,383.0,204.0,2.3,21.0,404.0,556.38,438.41
2016,10,25,9,45,303.5,237.5,2.35,21.5,403.5,512.63,401.76
2016,10,25,10,0,224.0,271.0,2.4,22.0,403.0,450.88,352.15
2016,10,25,10,15,318.5,267.0,2.4,22.0,467.0,524.25,407.57
2016,10,25,10,30,413.0,263.0,2.4,22.0,531.0,573.93,443.74
2016,10,25,10,45,292.0,299.0,2.45,22.5,492.0,499.05,384.23
2016,10,25,11,0,171.0,335.0,2.5,23.0,453.0,416.32,319.61
2016,10,25,11,15,351.0,295.5,2.55,23.0,545.5,494.02,379.06
2016,10,25,11,30,531.0,256.0,2.6,23.0,638.0,555.55,423.38
2016,10,25,11,45,500.0,271.5,2.65,23.5,634.5,517.18,391.73
2016,10,25,12,0,469.0,287.0,2.7,24.0,631.0,479.33,360.87
2016,10,25,12,15,488.5,279.5,2.7,24.0,638.5,448.91,335.65
2016,10,25,12,30,508.0,272.0,2.7,24.0,646.0,415.74,307.53
2016,10,25,12,45,408.5,303.5,2.75,24.5,602.0,364.32,267.03
2016,10,25,13,0,309.0,335.0,2.8,25.0,558.0,323.25,235.64
2016,10,25,13,15,308.5,326.5,2.75,25.0,545.0,290.08,208.62
2016,10,25,13,30,308.0,318.0,2.7,25.0,532.0,257.03,182.55
2016,10,25,13,45,465.5,255.0,2.7,25.5,565.0,206.39,139.07
2016,10,25,14,0,623.0,192.0,2.7,26.0,598.0,142.42,96.75
2016,10,25,14,15,426.5,233.0,2.6,25.5,505.0,142.98,113.3
2016,10,25,14,30,230.0,274.0,2.5,25.0,412.0,173.35,138.58
2016,10,25,14,45,364.5,227.0,2.45,25.0,428.5,146.41,116.79
2016,10,25,15,0,499.0,180.0,2.4,25.0,445.0,119.22,94.68
2016,10,25,15,15,249.5,113.5,2.2,25.0,246.0,75.36,58.31
2016,10,25,15,30,0.0,47.0,2.0,25.0,47.0,35.96,25.13
2016,10,25,15,45,0.0,41.5,1.85,25.0,41.5,31.71,21.61
2016,10,25,16,0,0.0,36.0,1.7,25.0,36.0,27.48,18.04
2016,10,25,16,15,0.0,30.5,1.45,24.0,30.5,23.25,14.52
2016,10,25,16,30,0.0,25.0,1.2,23.0,25.0,19.03,10.93
2016,10,25,16,45,0.0,19.0,1.0,22.5,19.0,14.44,6.91
2016,10,25,17,0,0.0,13.0,0.8,22.0,13.0,9.86,2.84
2016,10,25,17,15,0.0,8.0,0.85,21.5,8.0,6.06,0.0
2016,10,25,17,30,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,10,25,17,45,0.0,1.5,0.95,20.5,1.5,1.18,0.0
2016,10,25,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,6,45,58.5,9.5,0.95,15.5,12.5,53.82,0.0
2016,10,26,7,0,117.0,19.0,1.0,16.0,25.0,151.31,0.0
2016,10,26,7,15,245.5,33.5,1.1,16.5,65.5,299.17,232.42
2016,10,26,7,30,374.0,48.0,1.2,17.0,106.0,428.46,344.89
2016,10,26,7,45,457.5,57.0,1.35,18.0,155.5,515.28,415.14
2016,10,26,8,0,541.0,66.0,1.5,19.0,205.0,601.27,480.88
2016,10,26,8,15,592.5,72.5,1.8,20.0,256.0,654.53,520.16
2016,10,26,8,30,644.0,79.0,2.1,21.0,307.0,705.28,556.01
2016,10,26,8,45,678.5,84.0,2.45,22.0,355.5,736.13,576.54
2016,10,26,9,0,713.0,89.0,2.8,23.0,404.0,763.62,594.13
2016,10,26,9,15,447.5,161.0,2.75,23.5,366.0,595.48,466.78
2016,10,26,9,30,182.0,233.0,2.7,24.0,328.0,398.82,312.31
2016,10,26,9,45,488.0,168.5,2.65,24.5,449.0,610.37,475.11
2016,10,26,10,0,794.0,104.0,2.6,25.0,570.0,777.15,592.47
2016,10,26,10,15,807.0,106.5,2.5,25.5,603.0,764.71,579.44
2016,10,26,10,30,820.0,109.0,2.4,26.0,636.0,748.37,565.38
2016,10,26,10,45,825.5,112.0,2.35,26.5,660.5,723.25,544.56
2016,10,26,11,0,831.0,115.0,2.3,27.0,685.0,694.72,521.1
2016,10,26,11,15,837.0,116.0,2.25,27.0,702.0,661.33,495.04
2016,10,26,11,30,843.0,117.0,2.2,27.0,719.0,624.81,466.29
2016,10,26,11,45,857.0,112.0,2.15,27.5,730.5,581.36,431.28
2016,10,26,12,0,871.0,107.0,2.1,28.0,742.0,539.15,396.23
2016,10,26,12,15,601.5,221.0,2.1,28.0,660.0,458.05,334.74
2016,10,26,12,30,332.0,335.0,2.1,28.0,578.0,385.88,282.05
2016,10,26,12,45,598.5,220.5,2.1,28.0,652.5,374.42,265.98
2016,10,26,13,0,865.0,106.0,2.1,28.0,727.0,335.02,224.54
2016,10,26,13,15,860.0,105.0,2.05,28.0,710.0,279.46,177.31
2016,10,26,13,30,855.0,104.0,2.0,28.0,693.0,223.48,132.26
2016,10,26,13,45,846.0,103.0,2.0,28.5,668.5,159.76,87.71
2016,10,26,14,0,837.0,102.0,2.0,29.0,644.0,102.59,62.15
2016,10,26,14,15,825.5,100.0,2.0,28.5,612.5,82.16,62.43
2016,10,26,14,30,814.0,98.0,2.0,28.0,581.0,81.13,61.89
2016,10,26,14,45,787.5,99.0,2.0,28.0,541.0,81.79,62.59
2016,10,26,15,0,761.0,100.0,2.0,28.0,501.0,82.61,63.45
2016,10,26,15,15,737.5,96.0,1.95,28.0,457.0,73.89,56.4
2016,10,26,15,30,714.0,92.0,1.9,28.0,413.0,71.45,54.55
2016,10,26,15,45,682.5,87.0,1.85,28.0,365.0,68.15,51.97
2016,10,26,16,0,651.0,82.0,1.8,28.0,317.0,64.81,49.31
2016,10,26,16,15,602.5,75.5,1.55,27.0,266.5,60.11,45.63
2016,10,26,16,30,554.0,69.0,1.3,26.0,216.0,55.41,41.8
2016,10,26,16,45,484.0,59.0,1.1,25.5,166.5,47.74,35.17
2016,10,26,17,0,414.0,49.0,0.9,25.0,117.0,40.02,28.24
2016,10,26,17,15,290.5,35.5,0.9,24.0,74.5,29.03,18.19
2016,10,26,17,30,167.0,22.0,0.9,23.0,32.0,16.77,0.23
2016,10,26,17,45,83.5,11.0,0.95,22.5,16.0,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,6,45,39.0,9.0,0.95,16.5,11.0,7.08,0.0
2016,10,27,7,0,78.0,18.0,1.0,17.0,22.0,103.33,0.0
2016,10,27,7,15,196.0,35.5,1.1,17.5,61.5,262.24,201.34
2016,10,27,7,30,314.0,53.0,1.2,18.0,101.0,382.38,307.9
2016,10,27,7,45,401.5,63.5,1.35,19.0,149.5,468.8,378.32
2016,10,27,8,0,489.0,74.0,1.5,20.0,198.0,563.07,450.89
2016,10,27,8,15,543.0,82.0,1.4,20.5,248.5,620.55,491.85
2016,10,27,8,30,597.0,90.0,1.3,21.0,299.0,675.34,528.76
2016,10,27,8,45,639.0,94.5,1.2,22.0,348.0,712.4,550.27
2016,10,27,9,0,681.0,99.0,1.1,23.0,397.0,745.93,568.4
2016,10,27,9,15,707.5,103.5,1.0,23.5,441.5,762.27,575.2
2016,10,27,9,30,734.0,108.0,0.9,24.0,486.0,774.77,579.37
2016,10,27,9,45,753.0,111.5,0.8,25.0,525.5,775.83,574.73
2016,10,27,10,0,772.0,115.0,0.7,26.0,565.0,768.53,564.81
2016,10,27,10,15,786.0,117.5,0.85,26.0,598.0,757.24,558.35
2016,10,27,10,30,800.0,120.0,1.0,26.0,631.0,742.03,548.85
2016,10,27,10,45,808.5,122.0,1.2,26.5,656.5,718.47,532.12
2016,10,27,11,0,817.0,124.0,1.4,27.0,682.0,691.38,512.4
2016,10,27,11,15,823.5,125.5,1.5,27.0,699.5,659.12,488.64
2016,10,27,11,30,830.0,127.0,1.6,27.0,717.0,623.69,461.99
2016,10,27,11,45,857.0,115.5,1.75,27.5,731.0,585.13,431.86
2016,10,27,12,0,884.0,104.0,1.9,28.0,745.0,540.87,396.48
2016,10,27,12,15,617.0,216.0,1.95,28.0,663.5,459.69,335.27
2016,10,27,12,30,350.0,328.0,2.0,28.0,582.0,387.23,282.56
2016,10,27,12,45,201.0,321.5,2.05,28.5,467.5,303.42,221.67
2016,10,27,13,0,52.0,315.0,2.1,29.0,353.0,239.73,177.2
2016,10,27,13,15,190.5,312.0,2.1,29.0,443.5,256.78,184.68
2016,10,27,13,30,329.0,309.0,2.1,29.0,534.0,253.78,176.16
2016,10,27,13,45,593.0,203.0,2.15,29.0,591.0,187.85,118.63
2016,10,27,14,0,857.0,97.0,2.2,29.0,648.0,98.51,59.7
2016,10,27,14,15,555.5,181.5,2.25,29.0,532.0,118.37,91.87
2016,10,27,14,30,254.0,266.0,2.3,29.0,416.0,163.32,128.4
2016,10,27,14,45,520.5,179.5,2.35,29.0,460.0,118.52,92.34
2016,10,27,15,0,787.0,93.0,2.4,29.0,504.0,78.35,59.67
2016,10,27,15,15,763.5,89.5,2.4,28.5,460.0,75.97,58.04
2016,10,27,15,30,740.0,86.0,2.4,28.0,416.0,73.56,56.35
2016,10,27,15,45,708.0,81.5,2.4,28.0,367.5,64.82,49.2
2016,10,27,16,0,676.0,77.0,2.4,28.0,319.0,61.66,46.67
2016,10,27,16,15,627.5,71.0,2.1,27.0,268.0,57.16,43.14
2016,10,27,16,30,579.0,65.0,1.8,26.0,217.0,52.67,39.47
2016,10,27,16,45,507.5,55.5,1.55,25.5,167.0,45.24,33.01
2016,10,27,17,0,436.0,46.0,1.3,25.0,117.0,37.77,26.3
2016,10,27,17,15,309.5,33.5,1.25,24.0,74.0,27.5,16.8
2016,10,27,17,30,183.0,21.0,1.2,23.0,31.0,17.27,0.0
2016,10,27,17,45,91.5,10.5,1.2,22.5,15.5,8.26,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,6,45,87.0,8.5,0.15,15.5,12.0,0.0,0.0
2016,10,28,7,0,174.0,17.0,0.1,16.0,24.0,192.36,0.0
2016,10,28,7,15,313.5,30.0,0.15,16.5,67.0,352.07,264.43
2016,10,28,7,30,453.0,43.0,0.2,17.0,110.0,487.85,381.78
2016,10,28,7,45,537.0,50.5,0.3,17.5,162.0,572.88,448.99
2016,10,28,8,0,621.0,58.0,0.4,18.0,214.0,657.21,511.85
2016,10,28,8,15,670.5,63.5,0.75,19.0,266.5,707.17,549.7
2016,10,28,8,30,720.0,69.0,1.1,20.0,319.0,748.73,580.03
2016,10,28,8,45,755.5,72.5,1.45,21.0,369.5,779.16,601.21
2016,10,28,9,0,791.0,76.0,1.8,22.0,420.0,805.81,618.9
2016,10,28,9,15,814.0,79.5,1.9,22.5,465.5,817.68,624.78
2016,10,28,9,30,837.0,83.0,2.0,23.0,511.0,825.49,627.96
2016,10,28,9,45,855.0,84.5,2.1,23.5,551.5,822.57,623.87
2016,10,28,10,0,873.0,86.0,2.2,24.0,592.0,807.28,611.5
2016,10,28,10,15,884.5,88.0,2.25,24.5,625.5,792.1,599.07
2016,10,28,10,30,896.0,90.0,2.3,25.0,659.0,773.02,584.12
2016,10,28,10,45,905.5,90.5,2.35,25.5,685.0,747.1,564.29
2016,10,28,11,0,915.0,91.0,2.4,26.0,711.0,717.51,540.48
2016,10,28,11,15,919.5,91.5,2.4,26.0,728.5,681.14,512.26
2016,10,28,11,30,924.0,92.0,2.4,26.0,746.0,641.64,481.25
2016,10,28,11,45,576.5,221.5,2.4,26.5,631.0,514.6,384.66
2016,10,28,12,0,229.0,351.0,2.4,27.0,516.0,393.35,293.57
2016,10,28,12,15,581.0,221.0,2.4,27.0,640.5,442.9,326.56
2016,10,28,12,30,933.0,91.0,2.4,27.0,765.0,449.39,322.03
2016,10,28,12,45,930.0,90.5,2.4,27.5,756.0,393.81,273.56
2016,10,28,13,0,927.0,90.0,2.4,28.0,747.0,337.01,224.0
2016,10,28,13,15,922.0,89.0,2.35,28.0,729.5,278.42,174.14
2016,10,28,13,30,917.0,88.0,2.3,28.0,712.0,219.33,126.74
2016,10,28,13,45,908.0,87.0,2.3,28.0,686.5,159.53,86.31
2016,10,28,14,0,899.0,86.0,2.3,28.0,661.0,100.17,61.86
2016,10,28,14,15,623.0,166.5,2.3,28.0,555.5,111.44,86.63
2016,10,28,14,30,347.0,247.0,2.3,28.0,450.0,156.08,123.12
2016,10,28,14,45,595.5,163.0,2.3,28.0,483.0,112.5,87.83
2016,10,28,15,0,844.0,79.0,2.3,28.0,516.0,69.94,52.96
2016,10,28,15,15,504.0,135.0,2.25,27.5,390.0,93.87,73.21
2016,10,28,15,30,164.0,191.0,2.2,27.0,264.0,126.76,100.87
2016,10,28,15,45,450.5,128.5,2.2,27.0,295.5,90.25,70.72
2016,10,28,16,0,737.0,66.0,2.2,27.0,327.0,59.21,44.79
2016,10,28,16,15,690.5,61.0,1.9,26.0,275.0,54.84,41.36
2016,10,28,16,30,644.0,56.0,1.6,25.0,223.0,46.58,34.44
2016,10,28,16,45,568.0,48.5,1.35,24.5,171.0,40.32,28.95
2016,10,28,17,0,492.0,41.0,1.1,24.0,119.0,34.12,23.3
2016,10,28,17,15,358.0,30.0,1.05,23.0,75.0,24.83,14.59
2016,10,28,17,30,224.0,19.0,1.0,22.0,31.0,15.68,0.0
2016,10,28,17,45,112.0,9.5,1.0,21.5,15.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,29,7,0,146.0,17.0,0.9,16.0,23.0,130.76,0.0
2016,10,29,7,15,290.5,30.0,1.1,16.5,64.5,332.03,250.8
2016,10,29,7,30,435.0,43.0,1.3,17.0,106.0,471.18,376.15
2016,10,29,7,45,526.5,49.5,1.5,18.0,157.5,561.0,449.29
2016,10,29,8,0,618.0,56.0,1.7,19.0,209.0,650.04,517.55
2016,10,29,8,15,667.5,61.5,1.85,20.0,261.0,699.78,553.17
2016,10,29,8,30,717.0,67.0,2.0,21.0,313.0,741.49,581.3
2016,10,29,8,45,754.5,69.5,2.15,22.0,363.0,772.28,600.45
2016,10,29,9,0,792.0,72.0,2.3,23.0,413.0,799.31,616.35
2016,10,29,9,15,814.5,75.0,2.35,23.5,458.0,810.11,621.04
2016,10,29,9,30,837.0,78.0,2.4,24.0,503.0,816.92,623.08
2016,10,29,9,45,852.0,80.5,2.5,24.5,542.5,812.79,618.02
2016,10,29,10,0,867.0,83.0,2.6,25.0,582.0,796.57,604.82
2016,10,29,10,15,878.0,84.5,2.6,25.5,615.0,780.71,591.49
2016,10,29,10,30,889.0,86.0,2.6,26.0,648.0,761.05,575.72
2016,10,29,10,45,895.5,88.0,2.65,26.5,673.0,734.89,555.52
2016,10,29,11,0,902.0,90.0,2.7,27.0,698.0,705.22,531.46
2016,10,29,11,15,907.0,90.5,2.7,27.0,715.0,669.74,503.76
2016,10,29,11,30,912.0,91.0,2.7,27.0,732.0,631.14,473.27
2016,10,29,11,45,915.0,91.0,2.75,27.5,741.0,588.02,438.08
2016,10,29,12,0,918.0,91.0,2.8,28.0,750.0,542.27,400.13
2016,10,29,12,15,918.0,90.5,2.8,28.0,750.0,492.31,358.77
2016,10,29,12,30,918.0,90.0,2.8,28.0,750.0,440.41,314.83
2016,10,29,12,45,915.5,89.5,2.85,28.5,741.5,385.92,267.5
2016,10,29,13,0,913.0,89.0,2.9,29.0,733.0,330.19,218.8
2016,10,29,13,15,908.0,88.5,2.9,29.0,716.0,272.87,170.04
2016,10,29,13,30,903.0,88.0,2.9,29.0,699.0,215.04,123.81
2016,10,29,13,45,895.0,86.5,2.95,29.0,674.0,155.95,84.18
2016,10,29,14,0,887.0,85.0,3.0,29.0,649.0,97.21,60.7
2016,10,29,14,15,876.0,83.5,3.0,29.0,616.5,81.64,61.98
2016,10,29,14,30,865.0,82.0,3.0,29.0,584.0,80.19,60.95
2016,10,29,14,45,836.0,84.5,3.0,29.0,543.0,73.27,55.4
2016,10,29,15,0,807.0,87.0,3.0,29.0,502.0,74.71,56.75
2016,10,29,15,15,784.0,83.5,2.95,28.5,457.5,72.18,54.94
2016,10,29,15,30,761.0,80.0,2.9,28.0,413.0,69.61,53.08
2016,10,29,15,45,726.5,76.0,2.9,28.0,364.0,66.43,50.58
2016,10,29,16,0,692.0,72.0,2.9,28.0,315.0,58.4,43.94
2016,10,29,16,15,642.5,66.5,2.5,27.0,264.0,54.11,40.56
2016,10,29,16,30,593.0,61.0,2.1,26.0,213.0,49.85,37.05
2016,10,29,16,45,515.0,52.5,1.75,25.5,162.5,43.02,31.08
2016,10,29,17,0,437.0,44.0,1.4,25.0,112.0,36.23,24.92
2016,10,29,17,15,218.5,35.5,1.3,24.0,69.5,26.87,16.01
2016,10,29,17,30,0.0,27.0,1.2,23.0,27.0,19.11,0.0
2016,10,29,17,45,0.0,13.5,1.15,22.5,13.5,10.62,0.0
2016,10,29,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,30,6,45,29.0,8.0,0.95,17.5,9.0,0.0,0.0
2016,10,30,7,0,58.0,16.0,1.0,18.0,18.0,59.07,0.0
2016,10,30,7,15,183.5,33.5,1.2,18.5,56.5,249.06,184.64
2016,10,30,7,30,309.0,51.0,1.4,19.0,95.0,373.57,299.2
2016,10,30,7,45,405.5,61.0,1.65,20.0,144.5,465.74,375.03
2016,10,30,8,0,502.0,71.0,1.9,21.0,194.0,566.13,453.17
2016,10,30,8,15,558.0,79.0,1.9,21.5,244.5,624.87,496.27
2016,10,30,8,30,614.0,87.0,1.9,22.0,295.0,680.92,535.47
