Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,16,0,0.0,45.0,4.1,17.0,45.0,34.39,24.9
2016,11,9,16,15,0.0,36.5,3.8,16.5,36.5,27.85,19.14
2016,11,9,16,30,0.0,28.0,3.5,16.0,28.0,21.33,13.31
2016,11,9,16,45,0.0,20.5,3.25,16.0,20.5,15.59,8.07
2016,11,9,17,0,0.0,13.0,3.0,16.0,13.0,9.86,2.81
2016,11,9,17,15,0.0,7.0,2.95,16.0,7.0,5.3,0.0
2016,11,9,17,30,0.0,1.0,2.9,16.0,1.0,0.79,0.0
2016,11,9,17,45,0.0,0.5,2.85,16.0,0.5,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,10,7,15,2.0,18.0,2.75,13.0,18.5,16.38,0.0
2016,11,10,7,30,4.0,36.0,2.8,13.0,37.0,38.84,26.19
2016,11,10,7,45,21.0,57.0,2.85,13.0,62.0,84.68,66.63
2016,11,10,8,0,38.0,78.0,2.9,13.0,87.0,120.31,98.28
2016,11,10,8,15,50.0,99.0,2.9,13.0,113.0,150.51,124.66
2016,11,10,8,30,62.0,120.0,2.9,13.0,139.0,179.75,149.66
2016,11,10,8,45,38.0,131.0,2.95,13.5,143.0,164.51,135.46
2016,11,10,9,0,14.0,142.0,3.0,14.0,147.0,135.88,110.08
2016,11,10,9,15,7.0,95.5,3.0,14.5,98.0,81.07,63.47
2016,11,10,9,30,0.0,49.0,3.0,15.0,49.0,37.51,26.22
2016,11,10,9,45,9.5,124.0,3.0,15.5,129.0,106.36,84.08
2016,11,10,10,0,19.0,199.0,3.0,16.0,209.0,180.5,144.65
2016,11,10,10,15,56.5,234.0,2.95,16.0,266.5,252.81,203.37
2016,11,10,10,30,94.0,269.0,2.9,16.0,324.0,307.12,246.45
2016,11,10,10,45,132.5,284.5,2.85,16.5,366.0,352.1,280.89
2016,11,10,11,0,171.0,300.0,2.8,17.0,408.0,378.88,300.52
2016,11,10,11,15,121.0,300.0,2.8,17.0,377.0,334.54,264.48
2016,11,10,11,30,71.0,300.0,2.8,17.0,346.0,285.35,225.07
2016,11,10,11,45,192.5,303.5,2.85,17.5,432.0,349.49,274.47
2016,11,10,12,0,314.0,307.0,2.9,18.0,518.0,398.58,309.5
2016,11,10,12,15,345.0,299.5,2.9,18.0,531.5,381.48,293.63
2016,11,10,12,30,376.0,292.0,2.9,18.0,545.0,360.96,274.68
2016,11,10,12,45,344.5,296.0,2.95,18.5,525.5,325.0,244.36
2016,11,10,13,0,313.0,300.0,3.0,19.0,506.0,291.53,216.55
2016,11,10,13,15,297.5,294.5,3.05,19.0,487.0,258.26,189.58
2016,11,10,13,30,282.0,289.0,3.1,19.0,468.0,226.61,165.35
2016,11,10,13,45,265.5,280.0,3.2,19.0,443.0,194.7,143.79
2016,11,10,14,0,249.0,271.0,3.3,19.0,418.0,172.32,141.16
2016,11,10,14,15,294.5,247.5,3.25,19.0,412.5,155.34,127.22
2016,11,10,14,30,340.0,224.0,3.2,19.0,407.0,144.54,118.42
2016,11,10,14,45,295.5,213.5,3.15,19.0,364.5,138.23,113.38
2016,11,10,15,0,251.0,203.0,3.1,19.0,322.0,131.85,108.26
2016,11,10,15,15,209.0,186.0,3.0,19.0,279.0,124.92,102.64
2016,11,10,15,30,167.0,169.0,2.9,19.0,236.0,113.97,93.54
2016,11,10,15,45,157.0,149.0,2.8,19.0,205.5,101.73,83.21
2016,11,10,16,0,147.0,129.0,2.7,19.0,175.0,89.14,72.45
2016,11,10,16,15,133.0,107.5,2.35,18.0,143.5,75.33,60.67
2016,11,10,16,30,119.0,86.0,2.0,17.0,112.0,61.17,48.27
2016,11,10,16,45,95.5,64.5,1.7,16.5,82.0,46.6,35.14
2016,11,10,17,0,72.0,43.0,1.4,16.0,52.0,31.73,21.47
2016,11,10,17,15,36.0,21.5,1.3,15.5,26.0,16.44,4.75
2016,11,10,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,0.5,1.95,11.5,0.5,0.38,0.0
2016,11,11,7,30,0.0,1.0,2.1,12.0,1.0,0.75,0.0
2016,11,11,7,45,0.0,1.5,2.3,12.5,1.5,1.13,0.0
2016,11,11,8,0,0.0,2.0,2.5,13.0,2.0,1.51,0.0
2016,11,11,8,15,0.0,3.0,2.45,13.5,3.0,2.27,0.0
2016,11,11,8,30,0.0,4.0,2.4,14.0,4.0,3.03,0.0
2016,11,11,8,45,0.0,23.0,2.4,14.5,23.0,17.51,9.42
2016,11,11,9,0,0.0,42.0,2.4,15.0,42.0,32.09,21.82
2016,11,11,9,15,0.0,35.5,2.45,15.5,35.5,27.11,17.46
2016,11,11,9,30,0.0,29.0,2.5,16.0,29.0,22.14,13.15
2016,11,11,9,45,0.0,43.5,2.55,17.0,43.5,33.29,22.41
2016,11,11,10,0,0.0,58.0,2.6,18.0,58.0,44.49,31.57
2016,11,11,10,15,0.0,95.0,2.55,18.0,95.0,73.37,55.39
2016,11,11,10,30,0.0,132.0,2.5,18.0,132.0,103.63,80.05
2016,11,11,10,45,4.5,167.5,2.5,18.5,170.5,135.63,105.76
2016,11,11,11,0,9.0,203.0,2.5,19.0,209.0,166.86,130.45
2016,11,11,11,15,5.0,186.0,2.5,19.0,189.5,148.9,115.77
2016,11,11,11,30,1.0,169.0,2.5,19.0,170.0,132.0,102.08
2016,11,11,11,45,25.5,230.5,2.5,19.5,248.0,197.29,153.88
2016,11,11,12,0,50.0,292.0,2.5,20.0,326.0,252.1,195.94
2016,11,11,12,15,470.5,190.5,2.5,20.0,505.5,356.07,271.23
2016,11,11,12,30,891.0,89.0,2.5,20.0,685.0,406.13,297.32
2016,11,11,12,45,890.0,88.0,2.5,20.5,677.5,354.27,249.97
2016,11,11,13,0,889.0,87.0,2.5,21.0,670.0,301.07,201.99
2016,11,11,13,15,884.0,86.0,2.45,21.0,654.0,245.92,154.29
2016,11,11,13,30,879.0,85.0,2.4,21.0,638.0,190.3,110.28
2016,11,11,13,45,871.0,84.0,2.35,21.5,614.5,134.17,75.15
2016,11,11,14,0,863.0,83.0,2.3,22.0,591.0,80.84,63.19
2016,11,11,14,15,851.0,81.0,2.25,22.0,560.0,79.06,61.87
2016,11,11,14,30,839.0,79.0,2.2,22.0,529.0,69.72,54.09
2016,11,11,14,45,803.5,82.5,2.15,22.0,488.5,71.59,55.82
2016,11,11,15,0,768.0,86.0,2.1,22.0,448.0,73.73,57.8
2016,11,11,15,15,548.0,118.5,2.0,21.5,364.5,87.07,69.5
2016,11,11,15,30,328.0,151.0,1.9,21.0,281.0,104.12,84.39
2016,11,11,15,45,485.5,110.0,1.8,21.0,274.5,79.59,63.52
2016,11,11,16,0,643.0,69.0,1.7,21.0,268.0,55.89,43.15
2016,11,11,16,15,587.0,62.5,1.45,20.5,219.5,50.82,38.83
2016,11,11,16,30,531.0,56.0,1.2,20.0,171.0,45.77,34.34
2016,11,11,16,45,444.5,46.0,0.95,19.5,124.5,37.71,27.03
2016,11,11,17,0,358.0,36.0,0.7,19.0,78.0,29.66,19.4
2016,11,11,17,15,179.0,18.0,0.7,18.5,39.0,14.55,2.95
2016,11,11,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,12,7,15,180.0,15.5,3.35,11.5,34.0,194.72,9.76
2016,11,12,7,30,360.0,31.0,3.4,12.0,68.0,379.42,302.18
2016,11,12,7,45,457.0,40.0,3.45,12.5,115.0,470.83,389.09
2016,11,12,8,0,554.0,49.0,3.5,13.0,162.0,563.17,467.33
2016,11,12,8,15,612.0,55.0,3.5,13.5,211.0,618.33,512.2
2016,11,12,8,30,670.0,61.0,3.5,14.0,260.0,671.38,552.9
2016,11,12,8,45,707.0,65.5,3.55,14.5,307.5,697.27,571.12
2016,11,12,9,0,744.0,70.0,3.6,15.0,355.0,725.6,590.46
2016,11,12,9,15,770.0,73.5,3.55,15.5,398.5,739.93,598.27
2016,11,12,9,30,796.0,77.0,3.5,16.0,442.0,750.39,603.07
2016,11,12,9,45,812.5,80.0,3.5,16.5,480.0,748.74,599.1
2016,11,12,10,0,829.0,83.0,3.5,17.0,518.0,743.18,592.46
2016,11,12,10,15,842.0,85.0,3.4,17.5,550.5,729.94,579.91
2016,11,12,10,30,855.0,87.0,3.3,18.0,583.0,712.87,564.16
2016,11,12,10,45,861.5,89.5,3.2,18.5,607.0,682.54,538.0
2016,11,12,11,0,868.0,92.0,3.1,19.0,631.0,655.12,513.67
2016,11,12,11,15,873.5,92.5,3.0,19.0,648.0,621.91,485.71
2016,11,12,11,30,879.0,93.0,2.9,19.0,665.0,585.71,454.99
2016,11,12,11,45,884.5,92.5,2.85,19.5,674.5,545.73,420.12
2016,11,12,12,0,890.0,92.0,2.8,20.0,684.0,503.04,382.45
2016,11,12,12,15,890.5,92.0,2.75,20.0,684.5,456.11,341.41
2016,11,12,12,30,891.0,92.0,2.7,20.0,685.0,407.23,297.9
2016,11,12,12,45,887.0,92.0,2.65,20.0,677.0,355.2,251.3
2016,11,12,13,0,883.0,92.0,2.6,20.0,669.0,302.09,203.76
2016,11,12,13,15,877.5,91.5,2.6,20.0,652.5,247.49,156.43
2016,11,12,13,30,872.0,91.0,2.6,20.0,636.0,192.44,112.85
2016,11,12,13,45,436.0,118.0,2.6,20.5,390.5,107.47,68.07
2016,11,12,14,0,0.0,145.0,2.6,21.0,145.0,107.75,86.23
2016,11,12,14,15,411.5,116.0,2.55,20.5,335.0,78.96,62.16
2016,11,12,14,30,823.0,87.0,2.5,20.0,525.0,74.84,58.94
2016,11,12,14,45,775.0,93.5,2.5,20.0,482.5,78.78,62.47
2016,11,12,15,0,727.0,100.0,2.5,20.0,440.0,76.7,60.85
2016,11,12,15,15,698.5,96.0,2.4,19.5,397.5,74.19,58.98
2016,11,12,15,30,670.0,92.0,2.3,19.0,355.0,71.68,57.1
2016,11,12,15,45,622.5,87.5,2.2,19.0,307.5,68.55,54.5
2016,11,12,16,0,575.0,83.0,2.1,19.0,260.0,65.5,51.92
2016,11,12,16,15,515.5,74.5,1.85,18.5,212.0,59.3,46.57
2016,11,12,16,30,456.0,66.0,1.6,18.0,164.0,53.1,41.01
2016,11,12,16,45,370.5,53.5,1.35,17.5,119.0,40.72,29.84
2016,11,12,17,0,285.0,41.0,1.1,17.0,74.0,31.16,20.78
2016,11,12,17,15,142.5,20.5,1.1,16.5,37.0,15.64,3.06
2016,11,12,17,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,13,7,15,100.0,18.0,1.9,11.0,28.0,130.75,0.0
2016,11,13,7,30,200.0,36.0,2.0,11.0,56.0,256.88,203.25
2016,11,13,7,45,272.5,51.5,2.15,11.5,96.0,331.85,275.94
2016,11,13,8,0,345.0,67.0,2.3,12.0,136.0,408.41,342.7
2016,11,13,8,15,405.5,76.5,2.15,12.5,179.0,466.5,390.73
2016,11,13,8,30,466.0,86.0,2.0,13.0,222.0,523.84,435.36
2016,11,13,8,45,456.5,105.0,1.85,14.0,258.0,533.61,439.72
2016,11,13,9,0,447.0,124.0,1.7,15.0,294.0,540.37,440.81
2016,11,13,9,15,471.5,136.5,1.5,15.5,334.5,564.57,455.91
2016,11,13,9,30,496.0,149.0,1.3,16.0,375.0,585.76,467.86
2016,11,13,9,45,382.5,188.0,1.15,16.5,371.5,506.29,402.92
2016,11,13,10,0,269.0,227.0,1.0,17.0,368.0,447.19,353.68
2016,11,13,10,15,382.0,216.0,0.85,17.5,429.0,504.09,395.7
2016,11,13,10,30,495.0,205.0,0.7,18.0,490.0,570.57,441.16
2016,11,13,10,45,663.5,157.0,0.55,19.0,557.0,622.72,474.37
2016,11,13,11,0,832.0,109.0,0.4,20.0,624.0,652.22,489.87
2016,11,13,11,15,838.5,110.5,0.5,20.0,641.0,620.61,465.82
2016,11,13,11,30,845.0,112.0,0.6,20.0,658.0,585.88,439.52
2016,11,13,11,45,841.5,116.0,0.7,20.5,666.0,545.25,407.22
2016,11,13,12,0,838.0,120.0,0.8,21.0,674.0,502.53,372.41
2016,11,13,12,15,838.0,120.0,0.85,21.0,674.5,456.09,334.12
2016,11,13,12,30,838.0,120.0,0.9,21.0,675.0,407.87,293.33
2016,11,13,12,45,564.0,209.5,1.0,21.5,581.5,333.49,238.91
2016,11,13,13,0,290.0,299.0,1.1,22.0,488.0,283.92,206.9
2016,11,13,13,15,463.5,238.5,1.1,22.0,531.0,253.7,175.6
2016,11,13,13,30,637.0,178.0,1.1,22.0,574.0,206.6,132.16
2016,11,13,13,45,561.5,194.5,1.15,22.0,534.5,164.83,109.1
2016,11,13,14,0,486.0,211.0,1.2,22.0,495.0,134.55,107.89
2016,11,13,14,15,246.0,193.0,1.2,22.0,337.0,125.38,100.56
2016,11,13,14,30,6.0,175.0,1.2,22.0,179.0,126.26,101.54
2016,11,13,14,45,352.0,143.0,1.3,22.0,307.5,95.1,75.65
2016,11,13,15,0,698.0,111.0,1.4,22.0,436.0,83.63,66.2
2016,11,13,15,15,669.0,106.0,1.4,21.5,393.0,80.66,64.01
2016,11,13,15,30,640.0,101.0,1.4,21.0,350.0,77.68,61.77
2016,11,13,15,45,592.0,95.5,1.4,21.0,303.0,74.06,58.79
2016,11,13,16,0,544.0,90.0,1.4,21.0,256.0,70.51,55.8
2016,11,13,16,15,483.5,80.5,1.25,20.5,208.5,60.51,47.21
2016,11,13,16,30,423.0,71.0,1.1,20.0,161.0,53.38,40.9
2016,11,13,16,45,331.0,57.0,1.0,19.5,115.5,42.87,31.41
2016,11,13,17,0,239.0,43.0,0.9,19.0,70.0,32.34,21.51
2016,11,13,17,15,119.5,21.5,0.95,18.5,35.0,16.3,2.67
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,7,15,138.0,17.5,1.8,12.5,30.5,158.26,0.0
2016,11,14,7,30,276.0,35.0,2.1,13.0,61.0,312.38,243.75
2016,11,14,7,45,379.0,46.5,2.4,13.5,107.0,411.73,338.22
2016,11,14,8,0,482.0,58.0,2.7,14.0,153.0,511.48,422.7
2016,11,14,8,15,544.5,66.0,2.8,14.5,201.5,573.22,473.06
2016,11,14,8,30,607.0,74.0,2.9,15.0,250.0,632.47,519.01
2016,11,14,8,45,653.5,78.5,3.05,16.0,298.0,671.38,546.69
2016,11,14,9,0,700.0,83.0,3.2,17.0,346.0,706.84,570.71
2016,11,14,9,15,728.5,87.5,3.25,17.5,390.0,723.93,580.99
2016,11,14,9,30,757.0,92.0,3.3,18.0,434.0,737.24,588.35
2016,11,14,9,45,780.5,94.0,3.35,19.0,473.0,735.74,583.67
2016,11,14,10,0,804.0,96.0,3.4,20.0,512.0,734.91,579.69
2016,11,14,10,15,818.0,98.0,3.4,20.5,544.5,722.86,568.49
2016,11,14,10,30,832.0,100.0,3.4,21.0,577.0,706.96,553.5
2016,11,14,10,45,844.0,101.0,3.4,21.5,602.5,684.83,533.87
2016,11,14,11,0,856.0,102.0,3.4,22.0,628.0,659.01,511.32
2016,11,14,11,15,862.0,102.5,3.35,22.0,645.0,625.48,483.57
2016,11,14,11,30,868.0,103.0,3.3,22.0,662.0,588.87,453.01
2016,11,14,11,45,885.5,97.0,3.25,22.5,673.5,547.34,417.36
2016,11,14,12,0,903.0,91.0,3.2,23.0,685.0,505.5,380.53
2016,11,14,12,15,903.0,91.0,3.15,23.0,685.5,457.93,339.23
2016,11,14,12,30,903.0,91.0,3.1,23.0,686.0,408.43,295.52
2016,11,14,12,45,900.5,90.5,3.05,23.5,678.0,356.05,248.43
2016,11,14,13,0,898.0,90.0,3.0,24.0,670.0,302.44,200.5
2016,11,14,13,15,892.5,89.0,2.9,24.0,653.5,246.86,153.01
2016,11,14,13,30,887.0,88.0,2.8,24.0,637.0,190.85,109.42
2016,11,14,13,45,879.0,86.5,2.75,24.5,613.0,134.09,74.76
2016,11,14,14,0,871.0,85.0,2.7,25.0,589.0,82.21,63.61
2016,11,14,14,15,858.5,83.0,2.65,24.5,558.0,72.74,55.98
2016,11,14,14,30,846.0,81.0,2.6,24.0,527.0,71.3,55.02
2016,11,14,14,45,828.0,78.5,2.55,24.0,489.0,69.37,53.53
2016,11,14,15,0,810.0,76.0,2.5,24.0,451.0,67.42,52.02
2016,11,14,15,15,785.5,73.0,2.3,24.0,408.0,64.96,50.08
2016,11,14,15,30,761.0,70.0,2.1,24.0,365.0,62.49,48.11
2016,11,14,15,45,728.0,65.5,1.95,24.0,318.0,58.72,45.0
2016,11,14,16,0,695.0,61.0,1.8,24.0,271.0,54.92,41.79
2016,11,14,16,15,640.5,55.0,1.6,23.0,221.5,45.79,34.06
2016,11,14,16,30,586.0,49.0,1.4,22.0,172.0,40.85,29.76
2016,11,14,16,45,500.0,40.5,1.2,21.0,125.0,33.73,23.36
2016,11,14,17,0,414.0,32.0,1.0,20.0,78.0,26.67,16.63
2016,11,14,17,15,207.0,16.0,1.05,19.5,39.0,13.01,0.37
2016,11,14,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,15,7,15,226.5,12.5,2.2,12.0,34.0,216.14,0.0
2016,11,15,7,30,453.0,25.0,2.5,13.0,68.0,432.62,331.65
2016,11,15,7,45,550.5,32.0,2.85,14.0,116.5,523.88,425.03
2016,11,15,8,0,648.0,39.0,3.2,15.0,165.0,615.1,501.99
2016,11,15,8,15,703.5,43.5,3.1,15.5,215.5,667.31,543.88
2016,11,15,8,30,759.0,48.0,3.0,16.0,266.0,716.97,580.9
2016,11,15,8,45,794.5,51.5,2.9,17.0,315.0,745.7,599.03
2016,11,15,9,0,830.0,55.0,2.8,18.0,364.0,762.51,607.33
2016,11,15,9,15,854.0,57.5,2.55,18.5,408.5,773.46,611.06
2016,11,15,9,30,878.0,60.0,2.3,19.0,453.0,780.63,611.7
2016,11,15,9,45,895.0,61.5,2.05,20.0,492.5,777.08,603.36
2016,11,15,10,0,912.0,63.0,1.8,21.0,532.0,769.58,592.33
2016,11,15,10,15,923.5,64.5,1.7,22.0,565.0,754.01,577.13
2016,11,15,10,30,935.0,66.0,1.6,23.0,598.0,734.56,559.57
2016,11,15,10,45,943.0,67.0,1.55,24.0,623.5,708.34,536.47
2016,11,15,11,0,951.0,68.0,1.5,25.0,649.0,678.5,510.49
2016,11,15,11,15,956.0,68.5,1.45,25.0,666.5,642.81,482.07
2016,11,15,11,30,961.0,69.0,1.4,25.0,684.0,603.93,450.81
2016,11,15,11,45,960.0,71.0,1.4,25.5,692.5,560.34,414.9
2016,11,15,12,0,959.0,73.0,1.4,26.0,701.0,514.26,376.34
2016,11,15,12,15,959.0,73.0,1.3,26.0,702.0,464.58,334.48
2016,11,15,12,30,959.0,73.0,1.2,26.0,703.0,412.85,290.1
2016,11,15,12,45,956.5,73.0,1.2,26.5,694.5,358.52,242.85
2016,11,15,13,0,954.0,73.0,1.2,27.0,686.0,302.82,194.48
2016,11,15,13,15,949.0,72.5,1.15,27.0,670.0,245.13,146.37
2016,11,15,13,30,944.0,72.0,1.1,27.0,654.0,186.85,102.1
2016,11,15,13,45,935.5,71.0,1.05,27.0,629.5,127.58,67.11
2016,11,15,14,0,927.0,70.0,1.0,27.0,605.0,73.97,56.18
2016,11,15,14,15,915.5,68.5,0.9,27.0,573.0,72.33,55.01
2016,11,15,14,30,904.0,67.0,0.8,27.0,541.0,70.61,53.7
2016,11,15,14,45,887.5,65.5,0.75,27.0,502.5,68.68,52.23
2016,11,15,15,0,871.0,64.0,0.7,27.0,464.0,66.66,50.69
2016,11,15,15,15,847.5,61.5,0.6,26.5,420.0,63.72,48.48
2016,11,15,15,30,824.0,59.0,0.5,26.0,376.0,55.25,41.55
2016,11,15,15,45,790.0,55.5,0.45,26.0,327.5,51.89,38.81
2016,11,15,16,0,756.0,52.0,0.4,26.0,279.0,48.53,36.0
2016,11,15,16,15,703.5,47.5,0.4,25.5,228.5,44.15,32.3
2016,11,15,16,30,651.0,43.0,0.4,25.0,178.0,39.83,28.5
2016,11,15,16,45,561.5,36.0,0.4,24.5,129.5,33.16,22.5
2016,11,15,17,0,472.0,29.0,0.4,24.0,81.0,26.61,16.21
2016,11,15,17,15,236.0,14.5,0.5,23.0,40.5,12.92,0.0
2016,11,15,17,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,16,7,15,211.0,13.0,1.6,13.0,32.0,173.4,0.0
2016,11,16,7,30,422.0,26.0,1.7,14.0,64.0,406.84,306.23
2016,11,16,7,45,521.0,34.0,1.85,15.0,112.0,500.59,402.03
2016,11,16,8,0,620.0,42.0,2.0,16.0,160.0,594.11,479.26
2016,11,16,8,15,678.0,47.5,2.1,16.5,210.5,649.82,523.95
2016,11,16,8,30,736.0,53.0,2.2,17.0,261.0,702.84,563.99
2016,11,16,8,45,772.0,56.5,2.3,18.0,309.5,732.07,583.42
2016,11,16,9,0,808.0,60.0,2.4,19.0,358.0,757.75,599.34
2016,11,16,9,15,833.0,63.0,2.4,19.5,403.0,770.05,605.48
2016,11,16,9,30,858.0,66.0,2.4,20.0,448.0,770.52,603.02
2016,11,16,9,45,875.0,68.5,2.45,21.0,487.5,768.3,597.96
2016,11,16,10,0,892.0,71.0,2.5,22.0,527.0,762.16,590.23
2016,11,16,10,15,904.0,72.5,2.8,22.5,560.0,747.18,578.96
2016,11,16,10,30,916.0,74.0,3.1,23.0,593.0,728.39,564.72
2016,11,16,10,45,923.5,75.5,3.4,24.0,618.0,702.74,542.73
2016,11,16,11,0,931.0,77.0,3.7,25.0,643.0,673.55,517.74
2016,11,16,11,15,936.5,78.0,3.75,25.0,661.0,639.19,489.69
2016,11,16,11,30,942.0,79.0,3.8,25.0,679.0,601.63,458.64
2016,11,16,11,45,947.0,78.5,3.9,25.5,688.5,559.35,422.59
2016,11,16,12,0,952.0,78.0,4.0,26.0,698.0,514.24,383.55
2016,11,16,12,15,952.5,78.0,4.05,26.0,698.5,465.05,341.13
2016,11,16,12,30,953.0,78.0,4.1,26.0,699.0,413.78,296.08
2016,11,16,12,45,950.5,77.5,4.15,26.0,691.5,359.3,247.87
2016,11,16,13,0,948.0,77.0,4.2,26.0,684.0,303.51,198.58
2016,11,16,13,15,943.0,76.5,4.2,26.0,667.5,246.14,149.62
2016,11,16,13,30,938.0,76.0,4.2,26.0,651.0,188.17,104.75
2016,11,16,13,45,929.5,75.0,4.2,26.0,626.5,129.22,69.46
2016,11,16,14,0,921.0,74.0,4.2,26.0,602.0,76.39,58.58
2016,11,16,14,15,909.5,72.5,4.15,26.0,570.5,74.79,57.39
2016,11,16,14,30,898.0,71.0,4.1,26.0,539.0,73.1,56.11
2016,11,16,14,45,880.5,69.0,4.05,26.0,500.5,70.85,54.36
2016,11,16,15,0,863.0,67.0,4.0,26.0,462.0,68.51,52.54
2016,11,16,15,15,839.5,64.5,3.7,25.5,418.0,59.7,45.33
2016,11,16,15,30,816.0,62.0,3.4,25.0,374.0,57.36,43.56
2016,11,16,15,45,781.0,58.5,3.15,24.5,325.5,54.06,40.93
2016,11,16,16,0,746.0,55.0,2.9,24.0,277.0,50.77,38.23
2016,11,16,16,15,692.5,50.0,2.6,23.0,226.5,46.07,34.29
2016,11,16,16,30,639.0,45.0,2.3,22.0,176.0,41.41,30.2
2016,11,16,16,45,548.5,37.5,2.05,21.0,127.5,34.38,23.86
2016,11,16,17,0,458.0,30.0,1.8,20.0,79.0,27.46,17.14
2016,11,16,17,15,229.0,15.0,1.8,19.0,39.5,12.26,0.0
2016,11,16,17,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,17,7,15,189.0,14.0,2.3,13.5,30.5,156.7,0.0
2016,11,17,7,30,378.0,28.0,2.6,14.0,61.0,385.64,287.81
2016,11,17,7,45,484.5,36.5,2.95,14.5,108.0,482.48,391.28
2016,11,17,8,0,591.0,45.0,3.3,15.0,155.0,580.7,475.25
2016,11,17,8,15,651.5,50.5,3.7,15.5,205.5,629.91,517.11
2016,11,17,8,30,712.0,56.0,4.1,16.0,256.0,685.04,561.04
2016,11,17,8,45,371.0,99.0,4.5,17.0,205.0,452.14,375.76
2016,11,17,9,0,30.0,142.0,4.9,18.0,154.0,166.5,134.3
2016,11,17,9,15,33.0,159.0,5.05,18.5,173.0,181.92,146.79
2016,11,17,9,30,36.0,176.0,5.2,19.0,192.0,196.92,158.37
2016,11,17,9,45,55.0,199.0,5.4,20.0,226.0,230.45,184.91
2016,11,17,10,0,74.0,222.0,5.6,21.0,260.0,262.19,209.46
2016,11,17,10,15,490.5,149.0,5.6,21.0,423.0,528.37,426.01
2016,11,17,10,30,907.0,76.0,5.6,21.0,586.0,722.64,576.03
2016,11,17,10,45,916.0,77.0,5.7,21.5,611.5,697.75,552.94
2016,11,17,11,0,925.0,78.0,5.8,22.0,637.0,669.27,527.81
2016,11,17,11,15,616.0,182.5,5.8,22.5,559.5,550.23,431.04
2016,11,17,11,30,307.0,287.0,5.8,23.0,482.0,421.74,328.28
2016,11,17,11,45,341.5,283.5,5.8,23.5,503.0,414.39,320.51
2016,11,17,12,0,376.0,280.0,5.8,24.0,524.0,403.31,309.03
2016,11,17,12,15,652.0,181.5,5.75,24.0,604.5,423.59,318.65
2016,11,17,12,30,928.0,83.0,5.7,24.0,685.0,407.94,296.43
2016,11,17,12,45,924.5,82.0,5.7,24.0,676.5,354.05,247.83
2016,11,17,13,0,921.0,81.0,5.7,24.0,668.0,299.02,198.47
2016,11,17,13,15,914.0,80.5,5.6,24.0,651.0,242.75,149.86
2016,11,17,13,30,907.0,80.0,5.5,24.0,634.0,186.15,105.61
2016,11,17,13,45,896.5,79.0,5.45,24.5,609.0,128.84,70.87
2016,11,17,14,0,886.0,78.0,5.4,25.0,584.0,78.08,60.28
2016,11,17,14,15,872.5,76.5,5.25,25.0,552.0,76.49,59.09
2016,11,17,14,30,859.0,75.0,5.1,25.0,520.0,74.83,57.83
2016,11,17,14,45,835.5,74.0,5.0,25.0,481.0,66.41,50.86
2016,11,17,15,0,812.0,73.0,4.9,25.0,442.0,65.33,50.09
2016,11,17,15,15,785.5,70.0,4.7,24.5,398.5,62.78,48.16
2016,11,17,15,30,759.0,67.0,4.5,24.0,355.0,60.21,46.19
2016,11,17,15,45,713.0,64.0,4.3,24.0,307.0,57.36,43.85
2016,11,17,16,0,667.0,61.0,4.1,24.0,259.0,50.41,37.92
2016,11,17,16,15,608.5,55.5,3.75,23.0,210.5,45.85,34.09
2016,11,17,16,30,550.0,50.0,3.4,22.0,162.0,41.35,30.13
2016,11,17,16,45,442.5,42.0,3.1,21.5,115.5,34.6,23.96
2016,11,17,17,0,335.0,34.0,2.8,21.0,69.0,28.05,17.46
2016,11,17,17,15,167.5,17.0,3.0,20.5,34.5,13.79,0.0
2016,11,17,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,18,7,15,49.0,17.5,1.95,18.0,21.5,51.42,0.0
2016,11,18,7,30,98.0,35.0,2.0,18.0,43.0,159.11,113.15
2016,11,18,7,45,212.0,51.0,2.15,18.5,85.0,281.59,226.2
2016,11,18,8,0,326.0,67.0,2.3,19.0,127.0,390.06,317.96
2016,11,18,8,15,395.5,78.0,2.35,19.0,172.5,456.35,373.26
2016,11,18,8,30,465.0,89.0,2.4,19.0,218.0,522.0,425.61
2016,11,18,8,45,528.5,93.5,2.45,19.0,265.5,579.44,469.53
2016,11,18,9,0,592.0,98.0,2.5,19.0,313.0,629.89,506.82
2016,11,18,9,15,626.5,103.5,2.85,19.0,356.0,654.1,525.0
2016,11,18,9,30,661.0,109.0,3.2,19.0,399.0,674.51,540.2
2016,11,18,9,45,366.5,164.5,3.55,19.0,327.5,483.0,389.35
2016,11,18,10,0,72.0,220.0,3.9,19.0,256.0,258.73,206.9
2016,11,18,10,15,36.0,167.5,4.25,19.0,185.5,172.33,136.85
2016,11,18,10,30,0.0,115.0,4.6,19.0,115.0,89.7,68.49
2016,11,18,10,45,27.5,188.5,4.95,19.0,205.5,178.55,141.28
2016,11,18,11,0,55.0,262.0,5.3,19.0,296.0,258.37,205.15
2016,11,18,11,15,79.5,279.5,5.4,19.0,329.0,281.18,222.93
2016,11,18,11,30,104.0,297.0,5.5,19.0,362.0,300.95,238.07
2016,11,18,11,45,65.0,274.5,5.65,19.0,315.5,252.9,199.32
2016,11,18,12,0,26.0,252.0,5.8,19.0,269.0,205.75,161.53
2016,11,18,12,15,167.5,273.0,5.8,19.0,381.5,282.28,220.54
2016,11,18,12,30,309.0,294.0,5.8,19.0,494.0,335.12,257.71
2016,11,18,12,45,601.0,193.5,5.85,19.0,576.5,333.69,245.87
2016,11,18,13,0,893.0,93.0,5.9,19.0,659.0,300.28,204.46
2016,11,18,13,15,622.5,177.5,5.95,19.0,567.5,245.28,167.15
2016,11,18,13,30,352.0,262.0,6.0,19.0,476.0,218.83,157.57
2016,11,18,13,45,614.5,173.5,6.05,19.0,530.0,156.41,103.67
2016,11,18,14,0,877.0,85.0,6.1,19.0,584.0,82.25,65.37
2016,11,18,14,15,865.5,83.5,6.1,19.0,553.0,73.32,57.85
2016,11,18,14,30,854.0,82.0,6.1,19.0,522.0,72.23,57.05
2016,11,18,14,45,826.5,82.5,6.2,19.0,483.0,72.23,57.2
2016,11,18,15,0,799.0,83.0,6.3,19.0,444.0,72.36,57.46
2016,11,18,15,15,773.5,79.5,6.3,18.5,401.0,69.66,55.38
2016,11,18,15,30,748.0,76.0,6.3,18.0,358.0,66.94,53.26
2016,11,18,15,45,717.5,70.0,6.3,17.5,312.0,57.42,45.11
2016,11,18,16,0,687.0,64.0,6.3,17.0,266.0,52.88,41.24
2016,11,18,16,15,629.5,57.5,6.15,16.5,216.5,47.6,36.58
2016,11,18,16,30,572.0,51.0,6.0,16.0,167.0,42.34,31.78
2016,11,18,16,45,487.5,41.5,5.9,15.5,120.5,34.51,24.5
2016,11,18,17,0,403.0,32.0,5.8,15.0,74.0,26.69,16.75
2016,11,18,17,15,201.5,16.0,5.75,14.5,37.0,13.04,0.0
2016,11,18,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,5.45,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,5.2,7.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,5.2,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.15,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.8,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.05,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,11,19,7,15,244.0,12.0,4.1,3.5,31.5,196.35,0.0
2016,11,19,7,30,488.0,24.0,4.2,4.0,63.0,450.13,334.84
2016,11,19,7,45,592.5,31.0,4.3,4.5,113.5,550.18,461.22
2016,11,19,8,0,697.0,38.0,4.4,5.0,164.0,646.66,548.16
2016,11,19,8,15,755.0,42.5,4.6,5.5,216.5,700.86,596.08
2016,11,19,8,30,813.0,47.0,4.8,6.0,269.0,744.46,632.46
2016,11,19,8,45,848.5,50.0,5.05,7.0,319.5,771.81,652.95
2016,11,19,9,0,884.0,53.0,5.3,8.0,370.0,795.92,669.68
2016,11,19,9,15,908.0,55.5,5.25,8.5,416.5,806.39,674.79
2016,11,19,9,30,932.0,58.0,5.2,9.0,463.0,812.93,676.64
2016,11,19,9,45,948.0,60.0,5.2,9.5,504.0,808.49,670.24
2016,11,19,10,0,964.0,62.0,5.2,10.0,545.0,799.94,660.86
2016,11,19,10,15,975.5,63.0,5.1,10.5,579.0,782.75,644.55
2016,11,19,10,30,987.0,64.0,5.0,11.0,613.0,761.58,625.46
2016,11,19,10,45,994.5,65.0,4.95,11.5,639.0,733.74,599.8
2016,11,19,11,0,1002.0,66.0,4.9,12.0,665.0,702.17,570.91
2016,11,19,11,15,1006.5,67.0,4.8,12.5,683.0,665.18,537.27
2016,11,19,11,30,1011.0,68.0,4.7,13.0,701.0,624.85,500.57
2016,11,19,11,45,1012.0,69.0,4.6,13.5,710.5,579.57,459.4
2016,11,19,12,0,1013.0,70.0,4.5,14.0,720.0,531.57,415.33
2016,11,19,12,15,1013.0,70.0,4.4,14.0,721.0,479.74,368.12
2016,11,19,12,30,1013.0,70.0,4.3,14.0,722.0,425.75,318.16
2016,11,19,12,45,1010.5,69.5,4.25,14.5,713.5,368.65,264.6
2016,11,19,13,0,1008.0,69.0,4.2,15.0,705.0,310.1,210.11
2016,11,19,13,15,1003.0,68.5,4.15,15.0,688.5,249.89,156.6
2016,11,19,13,30,998.0,68.0,4.1,15.0,672.0,188.99,107.67
2016,11,19,13,45,990.0,67.0,4.05,15.0,647.0,127.09,69.44
2016,11,19,14,0,982.0,66.0,4.0,15.0,622.0,72.49,57.91
2016,11,19,14,15,970.5,65.0,3.9,15.0,589.5,71.08,56.84
2016,11,19,14,30,959.0,64.0,3.8,15.0,557.0,69.6,55.67
2016,11,19,14,45,938.0,64.0,3.75,15.0,517.0,68.51,54.85
2016,11,19,15,0,917.0,64.0,3.7,15.0,477.0,67.35,53.99
2016,11,19,15,15,893.5,61.5,3.6,14.5,431.5,64.34,51.58
2016,11,19,15,30,870.0,59.0,3.5,14.0,386.0,61.2,49.04
2016,11,19,15,45,836.0,55.5,3.4,13.5,336.5,52.51,41.49
2016,11,19,16,0,802.0,52.0,3.3,13.0,287.0,49.07,38.53
2016,11,19,16,15,748.0,47.5,2.85,12.0,234.5,44.6,34.6
2016,11,19,16,30,694.0,43.0,2.4,11.0,182.0,40.19,30.55
2016,11,19,16,45,600.5,36.0,1.95,10.5,131.5,33.42,24.11
2016,11,19,17,0,507.0,29.0,1.5,10.0,81.0,26.8,17.25
2016,11,19,17,15,253.5,14.5,1.45,9.0,40.5,12.99,0.0
