Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,7,15,228.5,11.5,1.05,2.0,29.5,183.55,0.0
2016,11,20,7,30,457.0,23.0,1.1,3.0,59.0,422.33,301.79
2016,11,20,7,45,564.5,30.5,1.2,4.0,108.0,525.84,431.48
2016,11,20,8,0,672.0,38.0,1.3,5.0,157.0,624.81,516.24
2016,11,20,8,15,730.5,43.0,1.3,5.5,209.0,679.91,561.39
2016,11,20,8,30,789.0,48.0,1.3,6.0,261.0,732.31,601.35
2016,11,20,8,45,823.0,52.0,1.35,7.0,311.0,760.29,620.18
2016,11,20,9,0,857.0,56.0,1.4,8.0,361.0,776.55,629.37
2016,11,20,9,15,881.5,58.5,1.6,9.0,406.5,787.52,635.82
2016,11,20,9,30,906.0,61.0,1.8,10.0,452.0,794.67,639.11
2016,11,20,9,45,922.5,63.0,2.05,11.0,492.5,790.96,634.72
2016,11,20,10,0,939.0,65.0,2.3,12.0,533.0,783.24,627.31
2016,11,20,10,15,950.5,66.5,2.3,12.5,566.5,767.2,613.16
2016,11,20,10,30,962.0,68.0,2.3,13.0,600.0,747.23,596.2
2016,11,20,10,45,969.0,69.5,2.3,13.5,625.5,720.33,572.55
2016,11,20,11,0,976.0,71.0,2.3,14.0,651.0,689.78,545.94
2016,11,20,11,15,981.0,71.5,2.3,14.0,669.0,653.48,515.63
2016,11,20,11,30,986.0,72.0,2.3,14.0,687.0,613.92,482.19
2016,11,20,11,45,989.0,71.5,2.3,14.5,696.0,569.3,443.24
2016,11,20,12,0,992.0,71.0,2.3,15.0,705.0,521.92,401.27
2016,11,20,12,15,992.0,71.0,2.3,15.0,706.0,471.2,356.39
2016,11,20,12,30,992.0,71.0,2.3,15.0,707.0,418.35,308.69
2016,11,20,12,45,988.5,71.5,2.35,15.5,698.5,362.94,257.76
2016,11,20,13,0,985.0,72.0,2.4,16.0,690.0,306.17,205.8
2016,11,20,13,15,980.0,71.0,2.4,16.0,673.5,246.88,153.88
2016,11,20,13,30,975.0,70.0,2.4,16.0,657.0,186.96,106.31
2016,11,20,13,45,966.0,69.5,2.45,16.5,632.5,126.7,69.44
2016,11,20,14,0,957.0,69.0,2.5,17.0,608.0,73.84,58.59
2016,11,20,14,15,945.5,67.5,2.5,17.0,576.0,72.15,57.3
2016,11,20,14,30,934.0,66.0,2.5,17.0,544.0,70.37,55.89
2016,11,20,14,45,916.0,65.0,2.55,17.0,505.0,68.7,54.58
2016,11,20,15,0,898.0,64.0,2.6,17.0,466.0,66.94,53.2
2016,11,20,15,15,874.5,61.5,2.5,16.5,421.5,63.95,50.84
2016,11,20,15,30,851.0,59.0,2.4,16.0,377.0,60.85,48.34
2016,11,20,15,45,816.0,55.5,2.35,16.0,328.0,52.22,40.81
2016,11,20,16,0,781.0,52.0,2.3,16.0,279.0,48.8,37.82
2016,11,20,16,15,726.5,47.5,2.05,14.5,228.0,44.37,34.04
2016,11,20,16,30,672.0,43.0,1.8,13.0,177.0,40.0,30.12
2016,11,20,16,45,578.5,35.5,1.55,12.0,127.5,32.84,23.43
2016,11,20,17,0,485.0,28.0,1.3,11.0,78.0,25.8,16.26
2016,11,20,17,15,242.5,14.0,1.35,10.5,39.0,12.52,0.0
2016,11,20,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,21,7,15,189.5,12.0,1.9,6.0,26.5,153.7,0.0
2016,11,21,7,30,379.0,24.0,2.2,7.0,53.0,358.2,246.53
2016,11,21,7,45,488.0,32.5,2.55,8.0,99.0,465.31,382.96
2016,11,21,8,0,597.0,41.0,2.9,9.0,145.0,566.19,471.63
2016,11,21,8,15,659.0,46.5,2.85,9.5,194.5,624.8,520.99
2016,11,21,8,30,721.0,52.0,2.8,10.0,244.0,680.65,564.96
2016,11,21,8,45,758.5,56.0,2.75,11.0,292.0,711.68,586.35
2016,11,21,9,0,796.0,60.0,2.7,12.0,340.0,739.2,603.8
2016,11,21,9,15,822.0,63.0,3.1,13.0,384.5,752.48,612.26
2016,11,21,9,30,848.0,66.0,3.5,14.0,429.0,761.85,617.39
2016,11,21,9,45,864.5,68.0,3.95,15.0,467.5,751.25,607.5
2016,11,21,10,0,881.0,70.0,4.4,16.0,506.0,744.59,600.86
2016,11,21,10,15,893.0,72.0,4.45,16.5,538.5,730.77,588.34
2016,11,21,10,30,905.0,74.0,4.5,17.0,571.0,713.16,572.57
2016,11,21,10,45,912.0,75.5,4.6,18.0,595.5,687.91,549.11
2016,11,21,11,0,919.0,77.0,4.7,19.0,620.0,659.21,522.83
2016,11,21,11,15,923.5,78.0,4.7,19.0,637.0,625.16,493.76
2016,11,21,11,30,928.0,79.0,4.7,19.0,654.0,588.04,461.73
2016,11,21,11,45,931.5,78.5,4.7,19.5,663.0,546.07,424.45
2016,11,21,12,0,935.0,78.0,4.7,20.0,672.0,501.47,384.37
2016,11,21,12,15,934.0,78.0,4.7,20.0,672.5,452.99,341.14
2016,11,21,12,30,933.0,78.0,4.7,20.0,673.0,402.61,295.48
2016,11,21,12,45,928.0,78.0,4.7,20.5,664.5,349.33,246.51
2016,11,21,13,0,923.0,78.0,4.7,21.0,656.0,294.99,196.97
2016,11,21,13,15,917.0,77.5,4.7,21.0,639.5,239.27,148.5
2016,11,21,13,30,911.0,77.0,4.7,21.0,623.0,183.08,104.34
2016,11,21,13,45,900.0,76.5,4.7,21.5,598.5,126.27,69.95
2016,11,21,14,0,889.0,76.0,4.7,22.0,574.0,76.75,59.94
2016,11,21,14,15,875.5,74.5,4.65,22.0,543.0,75.14,58.71
2016,11,21,14,30,862.0,73.0,4.6,22.0,512.0,73.45,57.41
2016,11,21,14,45,837.5,72.5,4.55,22.0,473.0,65.42,50.69
2016,11,21,15,0,813.0,72.0,4.5,22.0,434.0,64.66,50.18
2016,11,21,15,15,787.0,69.0,4.3,21.5,391.5,62.09,48.21
2016,11,21,15,30,761.0,66.0,4.1,21.0,349.0,59.51,46.19
2016,11,21,15,45,721.0,62.5,3.95,21.0,302.5,56.33,43.53
2016,11,21,16,0,681.0,59.0,3.8,21.0,256.0,53.19,40.83
2016,11,21,16,15,623.0,53.5,3.35,20.0,207.5,44.52,33.35
2016,11,21,16,30,565.0,48.0,2.9,19.0,159.0,39.95,29.28
2016,11,21,16,45,466.5,39.5,2.5,18.0,113.5,32.79,22.72
2016,11,21,17,0,368.0,31.0,2.1,17.0,68.0,25.74,15.66
2016,11,21,17,15,184.0,15.5,2.15,16.5,34.0,12.61,0.0
2016,11,21,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.0,2.95,16.0,3.0,2.36,0.0
2016,11,22,7,30,0.0,6.0,3.0,16.0,6.0,4.54,0.0
2016,11,22,7,45,0.0,13.0,3.15,16.5,13.0,9.86,2.43
2016,11,22,8,0,0.0,20.0,3.3,17.0,20.0,15.21,7.11
2016,11,22,8,15,0.0,28.0,3.45,17.0,28.0,21.33,12.44
2016,11,22,8,30,0.0,36.0,3.6,17.0,36.0,27.46,17.73
2016,11,22,8,45,0.0,43.5,3.75,17.5,43.5,33.23,22.59
2016,11,22,9,0,0.0,51.0,3.9,18.0,51.0,39.01,27.39
2016,11,22,9,15,0.0,90.5,4.25,18.5,90.5,71.73,54.67
2016,11,22,9,30,0.0,130.0,4.6,19.0,130.0,107.47,84.0
2016,11,22,9,45,0.0,142.0,5.0,19.5,142.5,116.64,91.15
2016,11,22,10,0,0.0,154.0,5.4,20.0,155.0,125.77,98.21
2016,11,22,10,15,5.0,171.0,5.55,20.0,174.5,142.9,112.06
2016,11,22,10,30,10.0,188.0,5.7,20.0,194.0,159.44,125.35
2016,11,22,10,45,5.5,177.5,5.85,20.5,181.0,145.32,113.34
2016,11,22,11,0,1.0,167.0,6.0,21.0,168.0,132.33,102.39
2016,11,22,11,15,2.0,171.5,5.95,21.0,173.0,135.64,104.95
2016,11,22,11,30,3.0,176.0,5.9,21.0,178.0,138.85,107.41
2016,11,22,11,45,20.5,220.5,5.85,21.0,233.5,181.57,141.56
2016,11,22,12,0,38.0,265.0,5.8,21.0,289.0,225.71,176.27
2016,11,22,12,15,22.0,230.0,5.65,21.0,244.0,184.31,143.2
2016,11,22,12,30,6.0,195.0,5.5,21.0,199.0,150.19,116.12
2016,11,22,12,45,7.0,198.5,5.4,21.5,203.0,151.58,116.98
2016,11,22,13,0,8.0,202.0,5.3,22.0,207.0,152.63,117.55
2016,11,22,13,15,4.0,159.5,5.1,22.0,162.0,120.55,92.07
2016,11,22,13,30,0.0,117.0,4.9,22.0,117.0,89.07,66.99
2016,11,22,13,45,18.0,173.0,4.75,22.0,183.0,128.3,98.18
2016,11,22,14,0,36.0,229.0,4.6,22.0,249.0,152.05,123.32
2016,11,22,14,15,18.0,189.5,4.35,22.0,199.5,135.61,109.73
2016,11,22,14,30,0.0,150.0,4.1,22.0,150.0,109.78,88.19
2016,11,22,14,45,0.0,79.0,3.95,22.0,79.0,60.7,46.63
2016,11,22,15,0,0.0,8.0,3.8,22.0,8.0,6.09,0.0
2016,11,22,15,15,0.0,7.0,3.6,21.5,7.0,5.32,0.0
2016,11,22,15,30,0.0,6.0,3.4,21.0,6.0,4.56,0.0
2016,11,22,15,45,0.0,5.0,3.2,21.0,5.0,3.79,0.0
2016,11,22,16,0,0.0,4.0,3.0,21.0,4.0,3.03,0.0
2016,11,22,16,15,0.0,3.5,2.75,20.5,3.5,2.65,0.0
2016,11,22,16,30,0.0,3.0,2.5,20.0,3.0,2.27,0.0
2016,11,22,16,45,0.0,2.0,2.25,20.0,2.0,1.51,0.0
2016,11,22,17,0,0.0,1.0,2.0,20.0,1.0,0.75,0.0
2016,11,22,17,15,0.0,0.5,2.0,19.5,0.5,0.38,0.0
2016,11,22,17,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,11,23,7,15,166.0,11.5,3.75,8.5,23.0,134.67,0.0
2016,11,23,7,30,332.0,23.0,3.8,9.0,46.0,327.6,202.58
2016,11,23,7,45,456.0,31.5,3.9,9.5,92.0,446.95,366.74
2016,11,23,8,0,580.0,40.0,4.0,10.0,138.0,548.54,457.87
2016,11,23,8,15,646.5,46.0,4.2,10.5,188.0,611.09,512.29
2016,11,23,8,30,713.0,52.0,4.4,11.0,238.0,671.02,561.64
2016,11,23,8,45,758.0,55.5,4.6,12.0,287.0,707.47,589.19
2016,11,23,9,0,803.0,59.0,4.8,13.0,336.0,740.33,612.62
2016,11,23,9,15,830.5,62.0,4.8,13.5,381.5,754.78,621.22
2016,11,23,9,30,858.0,65.0,4.8,14.0,427.0,757.64,620.69
2016,11,23,9,45,878.5,66.5,4.8,14.5,467.0,757.13,617.61
2016,11,23,10,0,899.0,68.0,4.8,15.0,507.0,752.7,611.63
2016,11,23,10,15,912.0,69.5,4.65,15.5,540.5,738.79,597.91
2016,11,23,10,30,925.0,71.0,4.5,16.0,574.0,721.03,580.95
2016,11,23,10,45,934.5,72.0,4.4,16.5,600.0,696.54,558.1
2016,11,23,11,0,944.0,73.0,4.3,17.0,626.0,668.4,532.3
2016,11,23,11,15,950.0,74.0,4.15,17.5,644.0,634.61,501.87
2016,11,23,11,30,956.0,75.0,4.0,18.0,662.0,597.56,468.62
2016,11,23,11,45,961.0,74.0,3.9,18.5,672.0,554.97,430.73
2016,11,23,12,0,966.0,73.0,3.8,19.0,682.0,509.57,389.9
2016,11,23,12,15,966.0,73.5,3.65,19.0,683.0,460.79,346.25
2016,11,23,12,30,966.0,74.0,3.5,19.0,684.0,409.91,300.04
2016,11,23,12,45,964.0,73.5,3.4,19.5,677.0,355.72,250.21
2016,11,23,13,0,962.0,73.0,3.3,20.0,670.0,300.11,199.51
2016,11,23,13,15,957.0,72.0,3.15,20.0,654.0,242.37,149.35
2016,11,23,13,30,952.0,71.0,3.0,20.0,638.0,184.01,103.53
2016,11,23,13,45,944.0,70.0,2.95,20.0,614.0,125.05,67.99
2016,11,23,14,0,936.0,69.0,2.9,20.0,590.0,73.23,57.4
2016,11,23,14,15,924.5,68.0,2.8,20.0,558.5,71.89,56.42
2016,11,23,14,30,913.0,67.0,2.7,20.0,527.0,70.47,55.33
2016,11,23,14,45,895.5,65.0,2.6,20.0,489.0,68.16,53.48
2016,11,23,15,0,878.0,63.0,2.5,20.0,451.0,65.75,51.54
2016,11,23,15,15,854.0,60.5,2.35,19.5,407.5,62.77,49.21
2016,11,23,15,30,830.0,58.0,2.2,19.0,364.0,54.52,42.24
2016,11,23,15,45,795.0,54.5,2.05,19.0,316.0,51.13,39.36
2016,11,23,16,0,760.0,51.0,1.9,19.0,268.0,47.73,36.4
2016,11,23,16,15,704.5,46.5,1.65,18.0,218.0,43.31,32.59
2016,11,23,16,30,649.0,42.0,1.4,17.0,168.0,38.96,28.67
2016,11,23,16,45,554.0,34.5,1.2,16.0,120.0,31.82,22.08
2016,11,23,17,0,459.0,27.0,1.0,15.0,72.0,24.8,14.96
2016,11,23,17,15,229.5,13.5,1.0,14.5,36.0,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,24,7,15,143.5,11.5,1.1,8.0,21.5,117.33,0.0
2016,11,24,7,30,287.0,23.0,1.2,9.0,43.0,290.13,164.39
2016,11,24,7,45,394.5,34.5,1.35,10.0,86.0,401.33,324.39
2016,11,24,8,0,502.0,46.0,1.5,11.0,129.0,501.43,411.68
2016,11,24,8,15,571.0,53.0,1.45,11.5,177.0,565.42,464.42
2016,11,24,8,30,640.0,60.0,1.4,12.0,225.0,627.39,512.25
2016,11,24,8,45,678.0,66.5,1.4,12.5,271.5,661.19,536.69
2016,11,24,9,0,716.0,73.0,1.4,13.0,318.0,691.85,557.65
2016,11,24,9,15,746.0,77.0,1.6,14.0,362.0,704.67,565.43
2016,11,24,9,30,776.0,81.0,1.8,15.0,406.0,719.34,574.28
2016,11,24,9,45,794.5,84.5,2.0,16.0,444.5,720.58,573.04
2016,11,24,10,0,813.0,88.0,2.2,17.0,483.0,717.89,568.97
2016,11,24,10,15,828.0,90.5,2.2,17.5,515.5,707.61,558.77
2016,11,24,10,30,843.0,93.0,2.2,18.0,548.0,693.44,545.03
2016,11,24,10,45,850.0,96.0,2.25,18.5,573.0,670.63,525.09
2016,11,24,11,0,857.0,99.0,2.3,19.0,598.0,644.39,502.41
2016,11,24,11,15,508.0,195.5,2.35,19.5,493.5,488.38,381.09
2016,11,24,11,30,159.0,292.0,2.4,20.0,389.0,335.37,261.26
2016,11,24,11,45,523.5,194.5,2.45,20.5,521.5,438.54,338.89
2016,11,24,12,0,888.0,97.0,2.5,21.0,654.0,494.78,374.21
2016,11,24,12,15,888.0,97.0,2.55,21.0,655.0,448.68,333.62
2016,11,24,12,30,888.0,97.0,2.6,21.0,656.0,400.68,291.12
2016,11,24,12,45,883.0,97.5,2.7,21.5,648.0,347.45,243.58
2016,11,24,13,0,878.0,98.0,2.8,22.0,640.0,294.55,196.38
2016,11,24,13,15,871.5,97.0,2.85,22.0,624.5,239.49,149.39
2016,11,24,13,30,865.0,96.0,2.9,22.0,609.0,184.15,106.45
2016,11,24,13,45,852.5,95.5,2.95,22.0,584.5,128.66,73.06
2016,11,24,14,0,840.0,95.0,3.0,22.0,560.0,80.4,63.02
2016,11,24,14,15,826.0,93.0,2.9,22.0,529.5,79.07,62.06
2016,11,24,14,30,812.0,91.0,2.8,22.0,499.0,77.76,61.08
2016,11,24,14,45,789.5,89.0,2.75,22.0,461.5,76.28,59.97
2016,11,24,15,0,767.0,87.0,2.7,22.0,424.0,74.85,58.9
2016,11,24,15,15,739.0,83.0,2.5,21.5,382.0,66.34,51.86
2016,11,24,15,30,711.0,79.0,2.3,21.0,340.0,63.49,49.65
2016,11,24,15,45,664.5,75.0,2.15,21.0,293.5,60.39,47.05
2016,11,24,16,0,618.0,71.0,2.0,21.0,247.0,57.36,44.44
2016,11,24,16,15,555.5,63.5,1.75,20.0,199.5,51.55,39.47
2016,11,24,16,30,493.0,56.0,1.5,19.0,152.0,45.76,34.31
2016,11,24,16,45,388.0,45.5,1.25,18.5,107.0,37.25,26.48
2016,11,24,17,0,283.0,35.0,1.0,18.0,62.0,28.83,17.97
2016,11,24,17,15,141.5,17.5,1.0,17.5,31.0,13.38,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,7,15,71.0,13.0,0.55,14.5,17.5,63.64,0.0
2016,11,25,7,30,142.0,26.0,0.6,15.0,35.0,181.08,88.43
2016,11,25,7,45,252.0,40.5,0.65,15.5,74.0,296.12,234.08
2016,11,25,8,0,362.0,55.0,0.7,16.0,113.0,398.04,321.55
2016,11,25,8,15,181.0,50.5,0.95,16.0,79.5,240.0,197.58
2016,11,25,8,30,0.0,46.0,1.2,16.0,46.0,35.17,24.25
2016,11,25,8,45,0.0,56.0,1.45,16.5,56.0,42.88,30.92
2016,11,25,9,0,0.0,66.0,1.7,17.0,66.0,50.61,37.35
2016,11,25,9,15,0.0,45.0,1.85,17.0,45.0,34.4,23.57
2016,11,25,9,30,0.0,24.0,2.0,17.0,24.0,18.3,9.89
2016,11,25,9,45,0.0,50.5,2.15,17.5,50.5,38.66,26.97
2016,11,25,10,0,0.0,77.0,2.3,18.0,77.0,59.15,43.92
2016,11,25,10,15,0.0,49.5,2.4,18.0,49.5,37.92,26.13
2016,11,25,10,30,0.0,22.0,2.5,18.0,22.0,16.81,8.44
2016,11,25,10,45,0.0,67.5,2.65,18.0,67.5,51.85,37.6
2016,11,25,11,0,0.0,113.0,2.8,18.0,113.0,87.66,67.03
2016,11,25,11,15,7.0,164.5,2.85,18.0,169.0,132.94,103.92
2016,11,25,11,30,14.0,216.0,2.9,18.0,225.0,177.05,139.3
2016,11,25,11,45,7.0,177.5,3.0,18.0,182.0,141.09,110.12
2016,11,25,12,0,0.0,139.0,3.1,18.0,139.0,107.13,82.58
2016,11,25,12,15,0.0,133.5,3.15,18.0,133.5,102.6,78.91
2016,11,25,12,30,0.0,128.0,3.2,18.0,128.0,98.16,75.31
2016,11,25,12,45,0.0,104.5,3.25,18.0,104.5,80.34,60.77
2016,11,25,13,0,0.0,81.0,3.3,18.0,81.0,62.36,46.04
2016,11,25,13,15,4.0,138.0,3.3,18.0,140.5,105.24,81.09
2016,11,25,13,30,8.0,195.0,3.3,18.0,200.0,143.9,112.38
2016,11,25,13,45,6.5,187.5,3.35,18.0,192.0,136.74,106.81
2016,11,25,14,0,5.0,180.0,3.4,18.0,184.0,129.95,106.42
2016,11,25,14,15,31.5,197.0,3.45,17.5,213.5,134.05,110.33
2016,11,25,14,30,58.0,214.0,3.5,17.0,243.0,142.65,118.14
2016,11,25,14,45,29.0,154.0,3.55,17.0,168.5,108.31,88.9
2016,11,25,15,0,0.0,94.0,3.6,17.0,94.0,71.29,57.01
2016,11,25,15,15,0.0,84.0,3.6,16.5,84.0,63.97,50.87
2016,11,25,15,30,0.0,74.0,3.6,16.0,74.0,56.58,44.59
2016,11,25,15,45,0.0,63.5,3.6,16.0,63.5,48.68,37.68
2016,11,25,16,0,0.0,53.0,3.6,16.0,53.0,40.57,30.51
2016,11,25,16,15,0.0,42.0,3.5,15.5,42.0,32.09,22.96
2016,11,25,16,30,0.0,31.0,3.4,15.0,31.0,23.64,15.33
2016,11,25,16,45,0.0,21.5,3.35,15.0,21.5,16.36,8.65
2016,11,25,17,0,0.0,12.0,3.3,15.0,12.0,9.11,1.87
2016,11,25,17,15,0.0,6.0,3.25,14.5,6.0,4.54,0.0
2016,11,25,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,7,15,51.0,12.0,2.45,9.0,15.5,47.71,0.0
2016,11,26,7,30,102.0,24.0,2.6,9.0,31.0,131.15,55.59
2016,11,26,7,45,202.5,42.0,2.8,9.5,69.5,260.26,211.78
2016,11,26,8,0,303.0,60.0,3.0,10.0,108.0,358.57,301.29
2016,11,26,8,15,373.5,73.0,2.95,10.5,153.0,426.86,360.95
2016,11,26,8,30,444.0,86.0,2.9,11.0,198.0,494.67,417.37
2016,11,26,8,45,498.0,94.0,2.9,12.0,243.0,541.29,453.62
2016,11,26,9,0,552.0,102.0,2.9,13.0,288.0,591.57,490.91
2016,11,26,9,15,587.0,108.5,2.85,13.5,330.0,618.0,508.97
2016,11,26,9,30,622.0,115.0,2.8,14.0,372.0,640.61,523.56
2016,11,26,9,45,651.0,118.5,2.8,15.0,410.0,651.62,528.17
2016,11,26,10,0,680.0,122.0,2.8,16.0,448.0,658.59,529.55
2016,11,26,10,15,400.5,183.0,2.65,16.5,378.5,492.61,396.16
2016,11,26,10,30,121.0,244.0,2.5,17.0,309.0,316.13,252.76
2016,11,26,10,45,116.5,256.0,2.45,17.5,320.5,301.47,240.53
2016,11,26,11,0,112.0,268.0,2.4,18.0,332.0,300.26,238.23
2016,11,26,11,15,66.5,249.0,2.3,18.0,287.5,247.25,195.36
2016,11,26,11,30,21.0,230.0,2.2,18.0,243.0,192.24,151.04
2016,11,26,11,45,21.0,234.0,2.15,18.5,247.0,192.6,150.91
2016,11,26,12,0,21.0,238.0,2.1,19.0,251.0,192.85,150.57
2016,11,26,12,15,10.5,196.0,2.05,19.0,202.5,154.15,119.73
2016,11,26,12,30,0.0,154.0,2.0,19.0,154.0,117.65,90.64
2016,11,26,12,45,52.5,221.0,1.95,19.5,253.5,180.97,139.62
2016,11,26,13,0,105.0,288.0,1.9,20.0,353.0,231.49,176.56
2016,11,26,13,15,76.5,270.0,1.85,20.0,316.5,203.63,155.28
2016,11,26,13,30,48.0,252.0,1.8,20.0,280.0,179.67,137.8
2016,11,26,13,45,24.0,197.5,1.8,20.0,211.5,144.41,111.3
2016,11,26,14,0,0.0,143.0,1.8,20.0,143.0,105.95,85.15
2016,11,26,14,15,5.5,160.5,1.75,20.0,163.5,117.05,94.76
2016,11,26,14,30,11.0,178.0,1.7,20.0,184.0,127.39,103.67
2016,11,26,14,45,23.0,176.0,1.7,20.0,186.5,125.43,102.24
2016,11,26,15,0,35.0,174.0,1.7,20.0,189.0,118.65,96.75
2016,11,26,15,15,29.5,157.5,1.65,19.5,169.5,108.26,88.31
2016,11,26,15,30,24.0,141.0,1.6,19.0,150.0,100.53,82.06
2016,11,26,15,45,18.0,122.5,1.6,19.0,129.0,87.79,71.21
2016,11,26,16,0,12.0,104.0,1.6,19.0,108.0,74.92,60.08
2016,11,26,16,15,6.0,84.5,1.4,18.5,86.5,61.32,48.23
2016,11,26,16,30,0.0,65.0,1.2,18.0,65.0,47.6,36.04
2016,11,26,16,45,0.0,45.0,1.0,17.5,45.0,33.45,23.3
2016,11,26,17,0,0.0,25.0,0.8,17.0,25.0,19.07,9.99
2016,11,26,17,15,0.0,12.5,0.85,16.5,12.5,9.52,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,7,15,80.5,11.5,2.45,12.0,16.0,69.29,0.0
2016,11,27,7,30,161.0,23.0,2.7,12.0,32.0,187.16,64.08
2016,11,27,7,45,269.0,37.0,2.95,12.5,71.0,303.35,243.7
2016,11,27,8,0,377.0,51.0,3.2,13.0,110.0,403.72,335.13
2016,11,27,8,15,188.5,56.5,3.5,13.5,86.0,234.75,197.61
2016,11,27,8,30,0.0,62.0,3.8,14.0,62.0,49.96,37.11
2016,11,27,8,45,0.0,75.5,4.1,15.0,75.5,61.37,46.83
2016,11,27,9,0,0.0,89.0,4.4,16.0,89.0,72.61,56.11
2016,11,27,9,15,0.0,102.0,4.65,16.5,102.0,83.23,64.82
2016,11,27,9,30,0.0,115.0,4.9,17.0,115.0,93.74,73.32
2016,11,27,9,45,1.0,135.5,5.2,17.5,136.0,111.95,88.14
2016,11,27,10,0,2.0,156.0,5.5,18.0,157.0,129.77,102.47
2016,11,27,10,15,15.0,182.5,5.65,18.5,190.5,161.21,128.11
2016,11,27,10,30,28.0,209.0,5.8,19.0,224.0,191.34,152.28
2016,11,27,10,45,55.0,234.5,6.0,19.5,266.0,240.76,191.87
2016,11,27,11,0,82.0,260.0,6.2,20.0,308.0,274.44,218.19
2016,11,27,11,15,82.5,268.5,6.25,20.5,317.5,274.02,216.76
2016,11,27,11,30,83.0,277.0,6.3,21.0,327.0,273.11,215.0
2016,11,27,11,45,53.0,258.0,6.4,21.5,290.0,234.0,183.08
2016,11,27,12,0,23.0,239.0,6.5,22.0,253.0,194.55,151.24
2016,11,27,12,15,63.5,266.5,6.5,22.0,305.5,231.22,179.62
2016,11,27,12,30,104.0,294.0,6.5,22.0,358.0,257.41,198.84
2016,11,27,12,45,275.5,267.5,6.55,22.5,436.0,281.93,211.99
2016,11,27,13,0,447.0,241.0,6.6,23.0,514.0,284.21,205.12
2016,11,27,13,15,252.5,249.0,6.6,23.0,402.5,220.1,160.52
2016,11,27,13,30,58.0,257.0,6.6,23.0,291.0,183.88,140.19
2016,11,27,13,45,419.5,180.0,6.6,23.0,411.0,144.74,98.86
2016,11,27,14,0,781.0,103.0,6.6,23.0,531.0,84.61,66.43
2016,11,27,14,15,405.0,149.5,6.5,23.0,371.0,99.35,79.06
2016,11,27,14,30,29.0,196.0,6.4,23.0,211.0,132.52,107.24
2016,11,27,14,45,25.5,181.5,6.3,23.0,193.5,128.7,104.23
2016,11,27,15,0,22.0,167.0,6.2,23.0,176.0,118.78,96.09
2016,11,27,15,15,18.5,151.0,6.0,22.5,158.0,107.82,87.18
2016,11,27,15,30,15.0,135.0,5.8,22.0,140.0,96.74,78.06
2016,11,27,15,45,267.5,108.0,5.6,22.0,183.5,77.1,61.28
2016,11,27,16,0,520.0,81.0,5.4,22.0,227.0,63.9,49.9
2016,11,27,16,15,457.0,71.5,5.05,21.5,182.5,56.91,43.83
2016,11,27,16,30,394.0,62.0,4.7,21.0,138.0,46.9,34.95
2016,11,27,16,45,297.0,49.0,4.4,21.0,96.5,37.0,25.89
2016,11,27,17,0,200.0,36.0,4.1,21.0,55.0,27.13,16.16
2016,11,27,17,15,100.0,18.0,4.1,20.5,27.5,13.66,0.0
2016,11,27,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.0,17.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,28,7,15,99.0,11.0,4.9,17.0,16.5,82.53,0.0
2016,11,28,7,30,198.0,22.0,5.0,17.0,33.0,210.85,48.98
2016,11,28,7,45,338.5,33.0,5.1,17.5,75.0,352.64,278.11
2016,11,28,8,0,479.0,44.0,5.2,18.0,117.0,476.64,388.85
2016,11,28,8,15,555.5,51.0,5.25,18.5,165.0,546.1,448.54
2016,11,28,8,30,632.0,58.0,5.3,19.0,213.0,613.67,503.49
2016,11,28,8,45,689.5,61.0,5.4,19.5,262.5,652.45,533.7
2016,11,28,9,0,747.0,64.0,5.5,20.0,312.0,695.2,565.54
2016,11,28,9,15,780.0,67.5,5.65,20.5,357.0,715.31,579.23
2016,11,28,9,30,813.0,71.0,5.8,21.0,402.0,731.44,589.54
2016,11,28,9,45,840.5,72.5,6.0,21.5,443.5,736.84,591.74
2016,11,28,10,0,868.0,74.0,6.2,22.0,485.0,738.0,590.74
2016,11,28,10,15,884.5,76.0,6.3,22.0,519.5,721.19,577.1
2016,11,28,10,30,901.0,78.0,6.4,22.0,554.0,707.27,564.62
2016,11,28,10,45,917.5,78.0,6.5,22.0,582.5,687.21,546.94
2016,11,28,11,0,934.0,78.0,6.6,22.0,611.0,663.19,525.87
2016,11,28,11,15,940.5,78.5,6.45,22.0,629.5,629.9,496.66
2016,11,28,11,30,947.0,79.0,6.3,22.0,648.0,593.36,464.47
2016,11,28,11,45,955.0,78.0,6.2,22.0,659.5,553.04,428.81
2016,11,28,12,0,963.0,77.0,6.1,22.0,671.0,509.65,389.92
2016,11,28,12,15,963.0,77.0,6.05,22.0,672.5,460.98,346.16
2016,11,28,12,30,963.0,77.0,6.0,22.0,674.0,410.22,299.9
2016,11,28,12,45,690.0,163.0,5.95,22.0,588.5,336.98,243.21
2016,11,28,13,0,417.0,249.0,5.9,22.0,503.0,282.04,204.99
2016,11,28,13,15,683.5,161.5,5.9,22.0,566.0,246.11,163.61
2016,11,28,13,30,950.0,74.0,5.9,22.0,629.0,186.61,105.4
2016,11,28,13,45,841.0,97.0,5.9,22.0,574.5,130.06,74.46
2016,11,28,14,0,732.0,120.0,5.9,22.0,520.0,87.79,69.4
2016,11,28,14,15,819.0,94.5,5.75,22.0,519.5,80.07,62.98
2016,11,28,14,30,906.0,69.0,5.6,22.0,519.0,71.51,55.82
2016,11,28,14,45,887.0,67.5,5.5,22.0,481.0,69.53,54.27
2016,11,28,15,0,868.0,66.0,5.4,22.0,443.0,67.47,52.63
2016,11,28,15,15,842.5,63.5,5.0,21.5,399.5,58.96,45.54
2016,11,28,15,30,817.0,61.0,4.6,21.0,356.0,56.57,43.67
2016,11,28,15,45,778.5,57.5,4.2,21.0,308.5,53.22,40.84
2016,11,28,16,0,740.0,54.0,3.8,21.0,261.0,49.88,37.94
2016,11,28,16,15,681.0,49.0,3.25,19.5,211.5,45.13,33.94
2016,11,28,16,30,622.0,44.0,2.7,18.0,162.0,40.45,29.79
2016,11,28,16,45,517.5,36.0,2.15,17.0,114.5,32.93,22.86
2016,11,28,17,0,413.0,28.0,1.6,16.0,67.0,23.47,13.57
2016,11,28,17,15,206.5,14.0,1.55,15.5,33.5,11.44,0.0
2016,11,28,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,29,7,15,113.5,10.0,2.95,9.5,16.0,92.37,0.0
2016,11,29,7,30,227.0,20.0,3.4,10.0,32.0,229.72,25.92
2016,11,29,7,45,361.5,31.0,3.9,11.0,74.0,367.84,293.99
2016,11,29,8,0,496.0,42.0,4.4,12.0,116.0,486.79,403.82
2016,11,29,8,15,572.0,48.5,4.25,12.5,164.5,554.97,462.96
2016,11,29,8,30,648.0,55.0,4.1,13.0,213.0,621.34,516.92
2016,11,29,8,45,695.0,60.0,4.0,14.0,260.5,654.49,541.37
2016,11,29,9,0,742.0,65.0,3.9,15.0,308.0,691.25,567.03
2016,11,29,9,15,773.0,68.5,3.95,16.0,352.5,709.92,578.19
2016,11,29,9,30,804.0,72.0,4.0,17.0,397.0,724.66,585.98
2016,11,29,9,45,824.5,75.5,4.05,18.0,436.5,727.36,584.53
2016,11,29,10,0,845.0,79.0,4.1,19.0,476.0,726.06,580.16
2016,11,29,10,15,860.5,81.0,4.05,19.5,509.5,715.39,569.51
2016,11,29,10,30,876.0,83.0,4.0,20.0,543.0,700.78,554.94
2016,11,29,10,45,887.5,84.0,3.95,20.5,569.5,673.38,530.91
2016,11,29,11,0,899.0,85.0,3.9,21.0,596.0,648.21,508.18
2016,11,29,11,15,906.0,86.0,3.7,21.5,614.5,616.86,480.08
2016,11,29,11,30,913.0,87.0,3.5,22.0,633.0,582.3,449.2
2016,11,29,11,45,920.0,86.0,3.35,22.5,644.0,542.81,414.27
2016,11,29,12,0,927.0,85.0,3.2,23.0,655.0,500.43,376.48
2016,11,29,12,15,928.0,85.0,3.1,23.0,657.0,453.72,335.48
2016,11,29,12,30,929.0,85.0,3.0,23.0,659.0,404.92,291.99
2016,11,29,12,45,929.5,83.5,2.9,23.0,652.5,352.87,245.39
2016,11,29,13,0,930.0,82.0,2.8,23.0,646.0,299.24,197.57
2016,11,29,13,15,924.5,81.5,2.75,23.0,631.0,243.8,150.11
2016,11,29,13,30,919.0,81.0,2.7,23.0,616.0,187.8,106.63
2016,11,29,13,45,911.5,79.5,2.7,23.5,593.0,130.61,71.93
2016,11,29,14,0,904.0,78.0,2.7,24.0,570.0,78.18,60.67
2016,11,29,14,15,891.0,76.0,2.7,23.5,539.5,76.25,59.33
2016,11,29,14,30,878.0,74.0,2.7,23.0,509.0,74.22,57.87
2016,11,29,14,45,862.0,71.5,2.7,23.0,472.0,65.22,50.34
2016,11,29,15,0,846.0,69.0,2.7,23.0,435.0,63.12,48.69
2016,11,29,15,15,820.0,66.0,2.45,22.5,392.0,60.44,46.62
2016,11,29,15,30,794.0,63.0,2.2,22.0,349.0,57.74,44.5
2016,11,29,15,45,756.0,59.0,2.0,21.5,302.5,54.08,41.51
2016,11,29,16,0,718.0,55.0,1.8,21.0,256.0,50.43,38.43
2016,11,29,16,15,658.0,50.0,1.65,20.0,207.0,45.73,34.4
2016,11,29,16,30,598.0,45.0,1.5,19.0,158.0,41.12,30.25
2016,11,29,16,45,493.0,37.0,1.4,18.0,111.5,30.97,21.09
2016,11,29,17,0,388.0,29.0,1.3,17.0,65.0,24.2,14.08
2016,11,29,17,15,194.0,14.5,1.35,16.0,32.5,11.83,0.0
2016,11,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
