Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,11,30,7,15,150.0,9.0,4.7,6.0,16.5,118.49,0.0
2016,11,30,7,30,300.0,18.0,4.8,6.0,33.0,272.53,0.0
2016,11,30,7,45,440.5,26.5,4.9,6.5,77.0,412.4,333.11
2016,11,30,8,0,581.0,35.0,5.0,7.0,121.0,535.03,451.1
2016,11,30,8,15,653.5,41.0,5.15,7.5,171.0,601.49,511.5
2016,11,30,8,30,726.0,47.0,5.3,8.0,221.0,665.63,566.32
2016,11,30,8,45,775.0,50.0,5.5,9.0,271.0,704.4,597.09
2016,11,30,9,0,824.0,53.0,5.7,10.0,321.0,739.63,623.36
2016,11,30,9,15,854.0,55.5,5.6,10.5,367.0,747.79,627.15
2016,11,30,9,30,884.0,58.0,5.5,11.0,413.0,759.95,633.73
2016,11,30,9,45,907.5,59.0,5.4,11.5,454.5,761.28,631.63
2016,11,30,10,0,931.0,60.0,5.3,12.0,496.0,758.56,626.44
2016,11,30,10,15,946.0,61.5,5.1,12.5,531.0,746.18,613.48
2016,11,30,10,30,961.0,63.0,4.9,13.0,566.0,729.75,597.05
2016,11,30,10,45,973.0,63.5,4.75,13.5,593.5,706.18,574.21
2016,11,30,11,0,985.0,64.0,4.6,14.0,621.0,678.72,548.21
2016,11,30,11,15,991.5,64.5,4.45,14.5,640.5,644.23,516.51
2016,11,30,11,30,998.0,65.0,4.3,15.0,660.0,606.35,481.78
2016,11,30,11,45,1002.5,65.0,4.15,15.5,671.0,563.72,442.84
2016,11,30,12,0,1007.0,65.0,4.0,16.0,682.0,518.14,401.08
2016,11,30,12,15,1008.0,65.0,3.9,16.0,684.0,468.36,355.98
2016,11,30,12,30,1009.0,65.0,3.8,16.0,686.0,416.31,308.08
2016,11,30,12,45,1008.0,64.5,3.7,16.5,679.5,361.16,256.58
2016,11,30,13,0,1007.0,64.0,3.6,17.0,673.0,304.39,204.01
2016,11,30,13,15,1002.5,63.5,3.55,17.0,657.5,245.54,152.1
2016,11,30,13,30,998.0,63.0,3.5,17.0,642.0,185.91,104.43
2016,11,30,13,45,990.5,62.0,3.45,17.0,618.5,125.15,66.76
2016,11,30,14,0,983.0,61.0,3.4,17.0,595.0,68.72,54.28
2016,11,30,14,15,972.0,60.0,3.35,17.0,564.0,67.29,53.18
2016,11,30,14,30,961.0,59.0,3.3,17.0,533.0,65.77,51.99
2016,11,30,14,45,942.0,58.5,3.25,17.0,495.0,64.36,50.88
2016,11,30,15,0,923.0,58.0,3.2,17.0,457.0,62.87,49.71
2016,11,30,15,15,899.5,56.0,3.0,16.5,413.0,60.15,47.55
2016,11,30,15,30,876.0,54.0,2.8,16.0,369.0,57.34,45.28
2016,11,30,15,45,841.5,50.5,2.6,15.5,320.5,53.17,41.75
2016,11,30,16,0,807.0,47.0,2.4,15.0,272.0,48.89,38.05
2016,11,30,16,15,753.0,43.0,2.1,14.0,221.5,40.9,30.98
2016,11,30,16,30,699.0,39.0,1.8,13.0,171.0,36.8,27.21
2016,11,30,16,45,602.0,32.5,1.5,12.0,122.0,30.37,21.14
2016,11,30,17,0,505.0,26.0,1.2,11.0,73.0,24.1,14.42
2016,11,30,17,15,252.5,13.0,1.2,10.5,36.5,11.66,0.0
2016,11,30,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,127.0,9.0,1.35,3.5,14.5,101.19,0.0
2016,12,1,7,30,254.0,18.0,1.6,4.0,29.0,244.55,0.0
2016,12,1,7,45,383.0,28.5,1.85,5.0,71.0,380.46,303.25
2016,12,1,8,0,512.0,39.0,2.1,6.0,113.0,493.93,412.14
2016,12,1,8,15,586.5,46.0,2.1,6.5,161.5,561.2,471.07
2016,12,1,8,30,661.0,53.0,2.1,7.0,210.0,620.0,519.55
2016,12,1,8,45,705.5,58.0,2.15,8.0,257.5,658.27,548.56
2016,12,1,9,0,750.0,63.0,2.2,9.0,305.0,693.02,573.21
2016,12,1,9,15,780.5,67.0,2.4,10.0,349.5,711.9,585.61
2016,12,1,9,30,811.0,71.0,2.6,11.0,394.0,726.88,594.62
2016,12,1,9,45,832.0,73.5,2.85,12.0,433.5,728.84,593.83
2016,12,1,10,0,853.0,76.0,3.1,13.0,473.0,726.81,590.01
2016,12,1,10,15,868.0,78.0,3.2,13.5,506.0,715.84,579.74
2016,12,1,10,30,883.0,80.0,3.3,14.0,539.0,700.95,565.38
2016,12,1,10,45,893.0,81.5,3.45,15.0,565.0,673.26,540.48
2016,12,1,11,0,903.0,83.0,3.6,16.0,591.0,647.78,516.82
2016,12,1,11,15,909.5,84.0,3.55,16.0,609.5,616.26,489.46
2016,12,1,11,30,916.0,85.0,3.5,16.0,628.0,581.56,459.12
2016,12,1,11,45,921.0,84.5,3.45,16.5,638.5,541.67,423.33
2016,12,1,12,0,926.0,84.0,3.4,17.0,649.0,499.03,384.68
2016,12,1,12,15,926.5,84.5,3.4,17.0,651.0,452.82,343.22
2016,12,1,12,30,927.0,85.0,3.4,17.0,653.0,404.54,299.18
2016,12,1,12,45,924.5,84.5,3.4,17.5,646.5,352.67,251.24
2016,12,1,13,0,922.0,84.0,3.4,18.0,640.0,299.47,202.44
2016,12,1,13,15,916.5,83.5,3.4,18.0,625.0,244.58,154.38
2016,12,1,13,30,911.0,83.0,3.4,18.0,610.0,189.12,110.27
2016,12,1,13,45,658.0,149.0,3.4,18.0,522.0,146.58,94.21
2016,12,1,14,0,405.0,215.0,3.4,18.0,434.0,141.21,116.05
2016,12,1,14,15,636.0,146.0,3.4,18.0,469.0,103.88,84.41
2016,12,1,14,30,867.0,77.0,3.4,18.0,504.0,69.15,54.67
2016,12,1,14,45,849.5,75.0,3.4,18.0,467.5,67.47,53.38
2016,12,1,15,0,832.0,73.0,3.4,18.0,431.0,65.78,52.05
2016,12,1,15,15,806.0,69.5,3.2,17.5,388.5,62.82,49.7
2016,12,1,15,30,780.0,66.0,3.0,17.0,346.0,59.83,47.29
2016,12,1,15,45,742.0,62.0,2.8,17.0,300.0,56.26,44.22
2016,12,1,16,0,704.0,58.0,2.6,17.0,254.0,52.7,41.08
2016,12,1,16,15,644.5,52.0,2.25,15.5,205.5,47.27,36.42
2016,12,1,16,30,585.0,46.0,1.9,14.0,157.0,38.59,28.66
2016,12,1,16,45,483.0,37.5,1.6,13.0,111.0,31.32,21.88
2016,12,1,17,0,381.0,29.0,1.3,12.0,65.0,24.18,14.4
2016,12,1,17,15,190.5,14.5,1.3,11.5,32.5,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.55,9.0,8.0,6.29,0.0
2016,12,2,7,30,0.0,16.0,2.7,9.0,16.0,13.66,0.0
2016,12,2,7,45,47.5,35.0,2.9,9.0,42.0,97.59,73.39
2016,12,2,8,0,95.0,54.0,3.1,9.0,68.0,155.09,128.49
2016,12,2,8,15,124.0,74.5,3.2,9.5,99.5,199.56,168.72
2016,12,2,8,30,153.0,95.0,3.3,10.0,131.0,242.46,206.43
2016,12,2,8,45,178.5,112.0,3.4,10.5,162.5,275.94,235.08
2016,12,2,9,0,204.0,129.0,3.5,11.0,194.0,325.31,275.72
2016,12,2,9,15,102.0,117.0,3.6,11.5,149.5,204.86,172.13
2016,12,2,9,30,0.0,105.0,3.7,12.0,105.0,84.82,67.1
2016,12,2,9,45,103.0,154.5,3.8,12.5,202.0,235.41,196.17
2016,12,2,10,0,206.0,204.0,3.9,13.0,299.0,357.22,296.18
2016,12,2,10,15,103.0,172.0,3.95,13.5,219.5,239.61,196.92
2016,12,2,10,30,0.0,140.0,4.0,14.0,140.0,111.31,88.03
2016,12,2,10,45,0.0,79.5,4.05,14.5,79.5,61.13,45.95
2016,12,2,11,0,0.0,19.0,4.1,15.0,19.0,14.52,6.62
2016,12,2,11,15,0.0,16.5,4.1,15.0,16.5,12.62,5.0
2016,12,2,11,30,0.0,14.0,4.1,15.0,14.0,10.71,3.38
2016,12,2,11,45,0.0,60.5,4.1,15.0,60.5,46.48,33.43
2016,12,2,12,0,0.0,107.0,4.1,15.0,107.0,82.47,63.38
2016,12,2,12,15,6.0,159.0,4.1,15.0,162.5,124.42,97.92
2016,12,2,12,30,12.0,211.0,4.1,15.0,218.0,164.16,130.22
2016,12,2,12,45,6.0,125.0,4.15,15.0,128.5,97.45,75.53
2016,12,2,13,0,0.0,39.0,4.2,15.0,39.0,29.9,19.5
2016,12,2,13,15,0.0,80.5,4.25,15.0,80.5,61.95,46.39
2016,12,2,13,30,0.0,122.0,4.3,15.0,122.0,92.57,71.92
2016,12,2,13,45,0.0,72.0,4.4,15.0,72.0,55.33,40.94
2016,12,2,14,0,0.0,22.0,4.5,15.0,22.0,16.81,9.2
2016,12,2,14,15,8.5,102.0,4.55,15.0,106.5,77.78,62.84
2016,12,2,14,30,17.0,182.0,4.6,15.0,191.0,129.68,108.11
2016,12,2,14,45,11.0,165.0,4.7,15.0,171.0,118.29,98.42
2016,12,2,15,0,5.0,148.0,4.8,15.0,151.0,106.74,88.6
2016,12,2,15,15,2.5,134.0,4.7,14.5,135.5,96.99,80.42
2016,12,2,15,30,0.0,120.0,4.6,14.0,120.0,87.13,72.05
2016,12,2,15,45,0.0,103.5,4.5,14.0,103.5,75.62,61.96
2016,12,2,16,0,0.0,87.0,4.4,14.0,87.0,63.99,51.63
2016,12,2,16,15,0.0,69.5,4.3,13.5,69.5,51.58,40.54
2016,12,2,16,30,0.0,52.0,4.2,13.0,52.0,39.03,29.15
2016,12,2,16,45,0.0,36.5,4.1,13.0,36.5,27.7,18.67
2016,12,2,17,0,0.0,21.0,4.0,13.0,21.0,16.02,7.56
2016,12,2,17,15,0.0,10.5,4.05,12.5,10.5,7.99,0.0
2016,12,2,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.4,8.0,1.0,0.79,0.0
2016,12,3,7,30,0.0,2.0,4.4,8.0,2.0,1.57,0.0
2016,12,3,7,45,0.0,6.0,4.45,8.0,6.0,4.54,0.0
2016,12,3,8,0,0.0,10.0,4.5,8.0,10.0,7.58,0.82
2016,12,3,8,15,0.0,15.5,4.45,8.0,15.5,11.77,4.59
2016,12,3,8,30,0.0,21.0,4.4,8.0,21.0,15.97,8.36
2016,12,3,8,45,0.0,25.5,4.35,8.0,25.5,19.41,11.43
2016,12,3,9,0,0.0,30.0,4.3,8.0,30.0,22.86,14.46
2016,12,3,9,15,0.0,41.0,4.4,8.0,41.0,31.31,21.84
2016,12,3,9,30,0.0,52.0,4.5,8.0,52.0,39.79,29.19
2016,12,3,9,45,0.0,33.0,4.65,8.0,33.0,25.2,16.38
2016,12,3,10,0,0.0,14.0,4.8,8.0,14.0,10.67,3.66
2016,12,3,10,15,0.0,74.5,4.95,8.0,74.5,57.22,44.04
2016,12,3,10,30,0.0,135.0,5.1,8.0,135.0,107.06,86.69
2016,12,3,10,45,0.0,118.5,5.25,8.0,118.5,92.55,74.11
2016,12,3,11,0,0.0,102.0,5.4,8.0,102.0,78.88,62.32
2016,12,3,11,15,0.0,101.5,5.5,8.0,101.5,78.39,61.82
2016,12,3,11,30,0.0,101.0,5.6,8.0,101.0,77.93,61.36
2016,12,3,11,45,1.0,137.5,5.75,8.5,138.5,106.87,85.79
2016,12,3,12,0,2.0,174.0,5.9,9.0,176.0,135.12,109.39
2016,12,3,12,15,1.0,94.0,5.75,9.0,95.0,72.83,56.65
2016,12,3,12,30,0.0,14.0,5.6,9.0,14.0,10.71,3.55
2016,12,3,12,45,0.0,71.0,5.45,9.0,71.0,54.6,41.19
2016,12,3,13,0,0.0,128.0,5.3,9.0,128.0,97.58,77.75
2016,12,3,13,15,0.0,106.0,5.1,9.0,106.0,81.21,63.89
2016,12,3,13,30,0.0,84.0,4.9,9.0,84.0,64.65,49.85
2016,12,3,13,45,0.0,67.0,4.75,9.0,67.0,51.46,38.65
2016,12,3,14,0,0.0,50.0,4.6,9.0,50.0,38.33,28.89
2016,12,3,14,15,0.0,64.5,4.4,9.0,64.5,49.5,39.0
2016,12,3,14,30,0.0,79.0,4.2,9.0,79.0,60.71,49.15
2016,12,3,14,45,0.0,53.5,4.05,9.0,53.5,40.98,31.49
2016,12,3,15,0,0.0,28.0,3.9,9.0,28.0,21.37,13.8
2016,12,3,15,15,0.0,25.5,3.55,9.0,25.5,19.44,12.09
2016,12,3,15,30,0.0,23.0,3.2,9.0,23.0,17.52,10.38
2016,12,3,15,45,0.0,19.5,2.9,9.0,19.5,14.83,7.94
2016,12,3,16,0,0.0,16.0,2.6,9.0,16.0,12.16,5.49
2016,12,3,16,15,0.0,13.0,2.35,9.0,13.0,9.87,3.37
2016,12,3,16,30,0.0,10.0,2.1,9.0,10.0,7.58,1.23
2016,12,3,16,45,0.0,7.0,1.85,9.0,7.0,5.3,0.0
2016,12,3,17,0,0.0,4.0,1.6,9.0,4.0,3.02,0.0
2016,12,3,17,15,0.0,2.0,1.6,8.5,2.0,1.51,0.0
2016,12,3,17,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,8.0,1.5,1.18,0.0
2016,12,4,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,4,7,45,0.0,8.5,4.2,8.0,8.5,6.44,0.0
2016,12,4,8,0,0.0,14.0,4.3,8.0,14.0,10.63,3.42
2016,12,4,8,15,0.0,21.5,4.45,8.0,21.5,16.35,8.57
2016,12,4,8,30,0.0,29.0,4.6,8.0,29.0,22.09,13.71
2016,12,4,8,45,0.0,36.0,4.75,8.5,36.0,27.46,18.45
2016,12,4,9,0,0.0,43.0,4.9,9.0,43.0,32.85,23.12
2016,12,4,9,15,0.0,28.0,5.05,9.0,28.0,21.34,13.03
2016,12,4,9,30,0.0,13.0,5.2,9.0,13.0,9.89,2.99
2016,12,4,9,45,0.0,33.5,5.4,9.5,33.5,25.58,16.6
2016,12,4,10,0,0.0,54.0,5.6,10.0,54.0,41.36,30.13
2016,12,4,10,15,0.0,79.5,5.3,10.0,79.5,61.09,47.01
2016,12,4,10,30,0.0,105.0,5.0,10.0,105.0,81.74,64.52
2016,12,4,10,45,0.0,73.5,4.7,10.0,73.5,56.47,42.85
2016,12,4,11,0,0.0,42.0,4.4,10.0,42.0,32.18,22.01
2016,12,4,11,15,0.0,28.0,4.5,10.0,28.0,21.43,12.76
2016,12,4,11,30,0.0,14.0,4.6,10.0,14.0,10.7,3.54
2016,12,4,11,45,0.0,80.5,4.7,10.0,80.5,61.95,47.32
2016,12,4,12,0,0.0,147.0,4.8,10.0,147.0,113.36,90.71
2016,12,4,12,15,1.0,160.0,4.95,10.0,161.0,123.19,98.89
2016,12,4,12,30,2.0,173.0,5.1,10.0,175.0,132.56,106.71
2016,12,4,12,45,2.0,173.5,5.35,10.0,175.5,131.99,106.25
2016,12,4,13,0,2.0,174.0,5.6,10.0,176.0,131.34,105.75
2016,12,4,13,15,1.0,137.0,5.6,10.0,138.0,103.9,82.78
2016,12,4,13,30,0.0,100.0,5.6,10.0,100.0,76.67,59.87
2016,12,4,13,45,0.0,56.0,5.7,10.5,56.0,42.97,31.16
2016,12,4,14,0,0.0,12.0,5.8,11.0,12.0,9.16,2.55
2016,12,4,14,15,0.0,27.0,5.6,11.0,27.0,20.64,12.87
2016,12,4,14,30,0.0,42.0,5.4,11.0,42.0,32.14,23.23
2016,12,4,14,45,69.5,115.0,5.2,11.0,145.0,82.2,68.05
2016,12,4,15,0,139.0,188.0,5.0,11.0,248.0,124.44,105.69
2016,12,4,15,15,133.5,170.0,4.8,10.5,223.0,113.87,96.7
2016,12,4,15,30,128.0,152.0,4.6,10.0,198.0,103.0,87.38
2016,12,4,15,45,118.5,132.5,4.4,10.0,170.5,90.95,76.7
2016,12,4,16,0,109.0,113.0,4.2,10.0,143.0,78.57,65.58
2016,12,4,16,15,95.5,92.5,4.05,9.5,115.0,65.27,53.55
2016,12,4,16,30,82.0,72.0,3.9,9.0,87.0,51.63,40.98
2016,12,4,16,45,56.5,52.0,3.8,9.0,61.0,37.9,28.07
2016,12,4,17,0,31.0,32.0,3.7,9.0,35.0,23.94,14.38
2016,12,4,17,15,15.5,16.0,3.7,9.0,17.5,12.28,0.0
2016,12,4,17,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.85,6.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.9,6.0,1.0,0.79,0.0
2016,12,5,7,45,0.0,3.0,3.0,6.5,3.0,2.27,0.0
2016,12,5,8,0,0.0,5.0,3.1,7.0,5.0,3.78,0.0
2016,12,5,8,15,0.0,8.0,2.95,7.0,8.0,6.06,0.0
2016,12,5,8,30,0.0,11.0,2.8,7.0,11.0,8.34,1.7
2016,12,5,8,45,0.0,14.0,2.65,7.5,14.0,10.63,3.73
2016,12,5,9,0,0.0,17.0,2.5,8.0,17.0,12.93,5.74
2016,12,5,9,15,0.0,59.0,2.35,8.0,59.0,45.19,34.03
2016,12,5,9,30,0.0,101.0,2.2,8.0,101.0,81.34,65.3
2016,12,5,9,45,0.0,82.0,2.1,8.0,82.0,63.36,49.57
2016,12,5,10,0,0.0,63.0,2.0,8.0,63.0,48.3,36.45
2016,12,5,10,15,0.0,48.0,1.95,8.0,48.0,36.75,26.36
2016,12,5,10,30,0.0,33.0,1.9,8.0,33.0,25.23,16.32
2016,12,5,10,45,0.5,99.5,1.85,8.5,99.5,77.33,61.05
2016,12,5,11,0,1.0,166.0,1.8,9.0,166.0,132.13,107.03
2016,12,5,11,15,0.5,153.5,1.8,9.0,153.5,120.54,97.04
2016,12,5,11,30,0.0,141.0,1.8,9.0,141.0,109.59,87.76
2016,12,5,11,45,0.5,153.5,1.85,9.5,153.5,119.21,95.61
2016,12,5,12,0,1.0,166.0,1.9,10.0,166.0,128.52,103.11
2016,12,5,12,15,2.5,174.0,1.95,10.0,175.5,134.45,107.97
2016,12,5,12,30,4.0,182.0,2.0,10.0,185.0,139.97,112.5
2016,12,5,12,45,2.0,112.0,2.15,10.0,113.5,86.54,67.9
2016,12,5,13,0,0.0,42.0,2.3,10.0,42.0,32.21,21.96
2016,12,5,13,15,6.5,122.5,2.4,10.0,126.5,94.51,74.63
2016,12,5,13,30,13.0,203.0,2.5,10.0,211.0,149.79,120.6
2016,12,5,13,45,6.5,182.0,2.6,10.5,186.0,133.08,106.89
2016,12,5,14,0,0.0,161.0,2.7,11.0,161.0,117.49,98.48
2016,12,5,14,15,0.0,143.5,2.75,11.0,143.5,105.72,88.36
2016,12,5,14,30,0.0,126.0,2.8,11.0,126.0,93.73,78.0
2016,12,5,14,45,0.0,107.0,2.85,11.0,107.0,80.5,66.47
2016,12,5,15,0,0.0,88.0,2.9,11.0,88.0,67.01,54.62
2016,12,5,15,15,352.5,83.5,2.8,11.0,209.0,60.15,48.63
2016,12,5,15,30,705.0,79.0,2.7,11.0,330.0,63.5,51.75
2016,12,5,15,45,673.5,72.0,2.65,11.0,286.5,58.4,47.24
2016,12,5,16,0,642.0,65.0,2.6,11.0,243.0,53.2,42.56
2016,12,5,16,15,580.5,58.5,2.3,10.5,196.0,47.99,37.83
2016,12,5,16,30,519.0,52.0,2.0,10.0,149.0,42.83,32.96
2016,12,5,16,45,431.0,41.0,1.7,10.0,105.5,33.86,24.42
2016,12,5,17,0,343.0,30.0,1.4,10.0,62.0,24.87,15.13
2016,12,5,17,15,171.5,15.0,1.4,9.5,31.0,12.2,0.0
2016,12,5,17,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,15,105.0,7.5,3.9,5.0,11.0,0.0,0.0
2016,12,6,7,30,210.0,15.0,4.0,5.0,22.0,168.4,0.0
2016,12,6,7,45,365.0,25.0,4.15,5.5,62.5,357.71,269.95
2016,12,6,8,0,520.0,35.0,4.3,6.0,103.0,480.9,403.55
2016,12,6,8,15,599.5,41.5,4.55,6.5,151.5,553.55,470.89
2016,12,6,8,30,679.0,48.0,4.8,7.0,200.0,623.7,531.99
2016,12,6,8,45,729.0,51.5,5.1,7.5,248.0,664.35,566.58
2016,12,6,9,0,779.0,55.0,5.4,8.0,296.0,701.49,596.65
2016,12,6,9,15,810.0,58.5,5.55,8.5,341.0,720.18,610.26
2016,12,6,9,30,841.0,62.0,5.7,9.0,386.0,735.01,620.28
2016,12,6,9,45,862.0,64.0,5.85,9.5,426.0,729.36,613.79
2016,12,6,10,0,883.0,66.0,6.0,10.0,466.0,727.2,610.12
2016,12,6,10,15,539.0,148.5,5.95,10.0,398.0,552.58,464.44
2016,12,6,10,30,195.0,231.0,5.9,10.0,330.0,354.63,296.1
2016,12,6,10,45,130.5,237.5,5.85,10.5,305.5,306.95,254.56
2016,12,6,11,0,66.0,244.0,5.8,11.0,281.0,251.32,206.54
2016,12,6,11,15,35.0,212.5,5.7,11.5,232.5,198.02,161.35
2016,12,6,11,30,4.0,181.0,5.6,12.0,184.0,143.88,115.6
2016,12,6,11,45,4.0,181.5,5.5,12.5,184.0,143.05,114.62
2016,12,6,12,0,4.0,182.0,5.4,13.0,184.0,142.28,113.66
2016,12,6,12,15,2.0,161.5,5.3,13.0,162.5,124.76,99.09
2016,12,6,12,30,0.0,141.0,5.2,13.0,141.0,107.95,85.14
2016,12,6,12,45,1.0,156.0,5.15,13.0,156.5,118.9,94.24
2016,12,6,13,0,2.0,171.0,5.1,13.0,172.0,129.22,102.8
2016,12,6,13,15,1.0,160.0,5.0,13.0,160.5,120.25,95.44
2016,12,6,13,30,0.0,149.0,4.9,13.0,149.0,111.57,88.35
2016,12,6,13,45,0.0,115.5,4.85,13.0,115.5,87.58,68.4
2016,12,6,14,0,0.0,82.0,4.8,13.0,82.0,63.06,50.24
2016,12,6,14,15,0.0,87.5,4.7,13.0,87.5,67.26,54.06
2016,12,6,14,30,0.0,93.0,4.6,13.0,93.0,71.02,57.49
2016,12,6,14,45,0.0,88.0,4.6,13.0,88.0,67.27,54.3
2016,12,6,15,0,0.0,83.0,4.6,13.0,83.0,63.48,51.08
2016,12,6,15,15,0.0,75.0,4.45,12.5,75.0,57.53,46.0
2016,12,6,15,30,0.0,67.0,4.3,12.0,67.0,51.38,40.68
2016,12,6,15,45,304.0,71.0,4.15,12.0,154.5,51.84,41.16
2016,12,6,16,0,608.0,75.0,4.0,12.0,242.0,60.41,48.85
2016,12,6,16,15,544.5,67.0,3.6,11.0,195.5,54.29,43.4
2016,12,6,16,30,481.0,59.0,3.2,10.0,149.0,48.19,37.75
2016,12,6,16,45,368.5,47.5,2.8,9.5,104.5,38.88,28.9
2016,12,6,17,0,256.0,36.0,2.4,9.0,60.0,27.36,17.29
2016,12,6,17,15,128.0,18.0,2.4,8.5,30.0,13.71,0.0
2016,12,6,17,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.35,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,70.0,7.0,1.1,2.5,9.0,0.0,0.0
2016,12,7,7,30,140.0,14.0,1.3,3.0,18.0,115.22,0.0
2016,12,7,7,45,276.0,27.0,1.55,3.5,55.5,289.83,214.71
2016,12,7,8,0,412.0,40.0,1.8,4.0,93.0,412.88,346.05
2016,12,7,8,15,494.0,48.5,1.75,4.5,138.5,487.49,412.78
2016,12,7,8,30,576.0,57.0,1.7,5.0,184.0,560.64,473.89
2016,12,7,8,45,625.0,63.5,1.65,6.0,230.0,603.33,506.76
2016,12,7,9,0,674.0,70.0,1.6,7.0,276.0,643.05,535.39
2016,12,7,9,15,708.5,74.5,1.55,7.5,319.5,665.7,550.45
2016,12,7,9,30,743.0,79.0,1.5,8.0,363.0,684.74,562.22
2016,12,7,9,45,765.5,82.5,1.45,8.5,402.0,685.91,560.23
2016,12,7,10,0,788.0,86.0,1.4,9.0,441.0,687.81,558.9
2016,12,7,10,15,804.5,88.5,1.3,9.5,474.0,680.37,549.3
2016,12,7,10,30,821.0,91.0,1.2,10.0,507.0,669.09,536.64
2016,12,7,10,45,475.0,174.5,1.15,10.5,418.0,495.12,398.75
2016,12,7,11,0,129.0,258.0,1.1,11.0,329.0,314.9,253.65
2016,12,7,11,15,130.5,266.0,1.05,11.5,340.0,311.57,250.68
2016,12,7,11,30,132.0,274.0,1.0,12.0,351.0,307.49,246.01
2016,12,7,11,45,128.5,279.0,0.95,12.5,355.0,297.65,236.8
2016,12,7,12,0,125.0,284.0,0.9,13.0,359.0,287.56,227.47
2016,12,7,12,15,73.5,258.0,0.9,13.0,302.0,230.0,181.89
2016,12,7,12,30,22.0,232.0,0.9,13.0,245.0,183.31,145.3
2016,12,7,12,45,22.0,230.0,0.95,13.5,243.0,178.81,141.49
2016,12,7,13,0,22.0,228.0,1.0,14.0,241.0,174.26,137.5
2016,12,7,13,15,46.5,242.0,1.0,14.0,269.0,181.52,142.27
2016,12,7,13,30,71.0,256.0,1.0,14.0,297.0,185.94,144.82
2016,12,7,13,45,95.5,251.0,1.0,14.5,304.0,175.59,136.25
2016,12,7,14,0,120.0,246.0,1.0,15.0,311.0,156.54,129.82
2016,12,7,14,15,60.5,201.5,0.9,15.0,234.0,136.67,113.18
2016,12,7,14,30,1.0,157.0,0.8,15.0,157.0,113.84,93.9
2016,12,7,14,45,0.5,145.5,0.75,15.0,145.5,105.86,87.29
2016,12,7,15,0,0.0,134.0,0.7,15.0,134.0,97.78,80.51
2016,12,7,15,15,344.0,108.0,0.55,15.0,230.5,75.59,61.34
2016,12,7,15,30,688.0,82.0,0.4,15.0,327.0,65.4,52.57
2016,12,7,15,45,647.0,76.5,0.3,15.0,282.5,61.36,49.11
2016,12,7,16,0,606.0,71.0,0.2,15.0,238.0,57.32,45.55
2016,12,7,16,15,543.5,63.5,0.35,14.0,192.0,51.52,40.46
2016,12,7,16,30,481.0,56.0,0.5,13.0,146.0,45.74,35.18
2016,12,7,16,45,381.0,44.5,0.65,12.5,103.0,36.44,26.46
2016,12,7,17,0,281.0,33.0,0.8,12.0,60.0,27.15,16.95
2016,12,7,17,15,140.5,16.5,0.9,11.5,30.0,13.4,0.0
2016,12,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.55,5.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.95,5.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.1,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.4,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.5,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.6,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.75,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.1,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.2,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.15,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.1,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.1,1.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.1,1.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,7.25,1.0,3.0,0.0,0.0
2016,12,8,7,30,0.0,6.0,7.4,1.0,6.0,4.72,0.0
2016,12,8,7,45,0.0,21.5,7.55,1.5,21.5,16.89,6.86
2016,12,8,8,0,0.0,37.0,7.7,2.0,37.0,32.5,22.42
2016,12,8,8,15,0.0,56.5,7.85,2.0,56.5,52.02,40.26
2016,12,8,8,30,0.0,76.0,8.0,2.0,76.0,70.09,56.75
2016,12,8,8,45,7.0,94.0,8.15,2.5,96.5,90.87,75.61
2016,12,8,9,0,14.0,112.0,8.3,3.0,117.0,111.24,93.8
2016,12,8,9,15,9.0,122.5,8.3,3.0,126.0,113.61,95.56
2016,12,8,9,30,4.0,133.0,8.3,3.0,135.0,116.57,97.78
2016,12,8,9,45,7.0,146.5,8.35,3.0,150.0,128.88,108.44
2016,12,8,10,0,10.0,160.0,8.4,3.0,165.0,141.03,118.86
2016,12,8,10,15,11.5,172.0,8.3,3.0,177.5,150.46,126.79
2016,12,8,10,30,13.0,184.0,8.2,3.0,190.0,159.71,134.53
2016,12,8,10,45,11.5,188.0,8.15,3.5,193.5,159.69,133.92
2016,12,8,11,0,10.0,192.0,8.1,4.0,197.0,159.95,133.6
2016,12,8,11,15,38.0,224.5,8.0,4.0,246.5,210.73,177.23
2016,12,8,11,30,66.0,257.0,7.9,4.0,296.0,248.56,209.12
2016,12,8,11,45,33.0,211.5,7.85,4.0,231.0,187.16,156.26
2016,12,8,12,0,0.0,166.0,7.8,4.0,166.0,128.13,105.55
2016,12,8,12,15,24.5,213.0,7.7,3.5,227.5,172.98,143.93
2016,12,8,12,30,49.0,260.0,7.6,3.0,289.0,215.01,179.3
2016,12,8,12,45,53.0,260.0,7.55,3.0,291.5,209.28,173.84
2016,12,8,13,0,57.0,260.0,7.5,3.0,294.0,202.87,167.84
2016,12,8,13,15,39.0,238.5,7.4,3.0,262.0,177.97,147.1
2016,12,8,13,30,21.0,217.0,7.3,3.0,230.0,160.11,132.7
2016,12,8,13,45,58.0,229.5,7.2,3.0,261.5,160.92,132.44
2016,12,8,14,0,95.0,242.0,7.1,3.0,293.0,159.68,139.8
2016,12,8,14,15,123.5,230.5,6.95,3.0,293.0,147.94,129.45
2016,12,8,14,30,152.0,219.0,6.8,3.0,293.0,142.14,124.47
2016,12,8,14,45,87.5,191.0,6.65,3.0,233.5,129.56,113.31
2016,12,8,15,0,23.0,163.0,6.5,3.0,174.0,116.1,101.32
2016,12,8,15,15,19.5,148.5,6.35,3.0,156.5,106.08,92.38
2016,12,8,15,30,16.0,134.0,6.2,3.0,139.0,95.94,83.26
2016,12,8,15,45,11.5,117.0,6.05,3.0,120.5,84.15,72.52
2016,12,8,16,0,7.0,100.0,5.9,3.0,102.0,72.25,61.53
2016,12,8,16,15,3.5,81.5,5.6,2.5,82.5,59.32,49.52
2016,12,8,16,30,0.0,63.0,5.3,2.0,63.0,46.26,37.18
2016,12,8,16,45,0.0,44.5,5.05,2.0,44.5,33.1,24.54
2016,12,8,17,0,0.0,26.0,4.8,2.0,26.0,19.76,11.37
2016,12,8,17,15,0.0,13.0,4.6,1.5,13.0,9.91,0.0
2016,12,8,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.2,0.5,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.6,-0.5,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.65,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.6,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.55,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.45,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.35,-2.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.15,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.1,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.1,-2.5,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.1,-3.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.05,-3.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.0,-3.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.95,-3.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.9,-3.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.85,-3.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.8,-3.0,0.0,0.0,0.0
2016,12,9,7,15,87.0,6.5,3.0,-2.5,8.5,0.0,0.0
2016,12,9,7,30,174.0,13.0,3.2,-2.0,17.0,139.28,0.0
2016,12,9,7,45,330.0,24.0,3.45,-1.5,56.0,324.16,233.45
2016,12,9,8,0,486.0,35.0,3.7,-1.0,95.0,463.49,395.91
2016,12,9,8,15,569.0,42.0,3.8,-0.5,143.0,527.84,458.22
2016,12,9,8,30,652.0,49.0,3.9,0.0,191.0,601.4,523.27
2016,12,9,8,45,703.5,54.0,4.05,0.0,239.0,645.38,562.02
2016,12,9,9,0,755.0,59.0,4.2,0.0,287.0,685.9,596.21
2016,12,9,9,15,788.0,62.5,4.05,0.5,332.0,706.61,610.35
2016,12,9,9,30,821.0,66.0,3.9,1.0,377.0,723.43,620.63
2016,12,9,9,45,456.0,130.5,3.8,1.5,306.5,505.25,437.01
2016,12,9,10,0,91.0,195.0,3.7,2.0,236.0,250.55,214.6
2016,12,9,10,15,92.5,209.5,3.5,2.5,254.0,258.82,221.09
2016,12,9,10,30,94.0,224.0,3.3,3.0,272.0,266.47,226.28
2016,12,9,10,45,93.5,236.0,3.1,3.5,286.0,269.63,227.61
2016,12,9,11,0,93.0,248.0,2.9,4.0,300.0,272.3,228.52
2016,12,9,11,15,111.0,259.5,2.7,4.0,323.0,284.58,237.99
2016,12,9,11,30,129.0,271.0,2.5,4.0,346.0,303.82,252.86
2016,12,9,11,45,129.0,276.0,2.35,4.5,352.0,295.96,244.76
2016,12,9,12,0,129.0,281.0,2.2,5.0,358.0,287.55,236.32
2016,12,9,12,15,191.5,279.5,2.0,5.0,394.0,298.96,243.59
2016,12,9,12,30,254.0,278.0,1.8,5.0,430.0,304.09,244.55
2016,12,9,12,45,253.0,275.5,1.65,5.5,426.0,282.48,224.26
2016,12,9,13,0,252.0,273.0,1.5,6.0,422.0,260.54,204.0
2016,12,9,13,15,225.5,269.0,1.4,6.0,400.5,232.31,180.63
2016,12,9,13,30,199.0,265.0,1.3,6.0,379.0,206.63,160.62
2016,12,9,13,45,203.5,254.5,1.2,6.5,367.0,182.82,142.57
2016,12,9,14,0,208.0,244.0,1.1,7.0,355.0,158.58,135.58
2016,12,9,14,15,139.5,227.5,1.05,7.0,300.0,146.81,125.6
2016,12,9,14,30,71.0,211.0,1.0,7.0,245.0,140.78,120.59
2016,12,9,14,45,37.0,178.5,1.0,7.0,196.5,121.92,104.23
2016,12,9,15,0,3.0,146.0,1.0,7.0,148.0,105.38,89.82
2016,12,9,15,15,1.5,132.5,1.0,6.5,133.5,95.97,81.81
2016,12,9,15,30,0.0,119.0,1.0,6.0,119.0,86.46,73.56
2016,12,9,15,45,348.5,90.0,1.05,6.0,186.0,64.94,54.14
2016,12,9,16,0,697.0,61.0,1.1,6.0,253.0,55.08,45.16
2016,12,9,16,15,636.5,55.0,1.0,5.5,205.0,45.84,36.67
2016,12,9,16,30,576.0,49.0,0.9,5.0,157.0,40.88,31.92
2016,12,9,16,45,475.5,40.0,0.85,4.5,111.5,33.3,24.56
2016,12,9,17,0,375.0,31.0,0.8,4.0,66.0,25.82,16.54
2016,12,9,17,15,187.5,15.5,0.85,3.5,33.0,12.64,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,7,15,42.5,6.0,0.85,1.5,7.5,0.0,0.0
2016,12,10,7,30,85.0,12.0,1.0,2.0,15.0,72.38,0.0
2016,12,10,7,45,223.5,27.0,1.15,2.5,50.5,243.71,166.09
2016,12,10,8,0,362.0,42.0,1.3,3.0,86.0,373.67,312.57
2016,12,10,8,15,449.5,51.5,1.35,3.0,131.0,454.22,385.83
2016,12,10,8,30,537.0,61.0,1.4,3.0,176.0,533.01,453.3
2016,12,10,8,45,591.5,68.0,1.45,3.5,222.5,581.05,492.42
2016,12,10,9,0,646.0,75.0,1.5,4.0,269.0,626.0,527.3
2016,12,10,9,15,683.0,80.0,1.6,4.5,312.5,651.66,546.21
2016,12,10,9,30,720.0,85.0,1.7,5.0,356.0,673.66,561.78
