Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,10,9,45,745.0,89.0,1.85,5.5,395.0,681.62,566.61
2016,12,10,10,0,770.0,93.0,2.0,6.0,434.0,685.73,568.13
2016,12,10,10,15,440.5,159.0,2.05,6.0,357.5,494.62,412.88
2016,12,10,10,30,111.0,225.0,2.1,6.0,281.0,279.23,232.98
2016,12,10,10,45,98.0,235.0,2.15,6.5,286.5,271.79,226.31
2016,12,10,11,0,85.0,245.0,2.2,7.0,292.0,264.79,219.27
2016,12,10,11,15,92.0,255.5,2.3,7.5,307.5,270.23,222.82
2016,12,10,11,30,99.0,266.0,2.4,8.0,323.0,274.56,225.32
2016,12,10,11,45,87.5,268.0,2.5,8.5,319.5,261.35,213.44
2016,12,10,12,0,76.0,270.0,2.6,9.0,316.0,249.02,202.47
2016,12,10,12,15,42.5,236.0,2.65,9.0,262.0,201.16,163.14
2016,12,10,12,30,9.0,202.0,2.7,9.0,208.0,156.72,126.82
2016,12,10,12,45,8.0,197.5,2.75,9.0,202.5,151.37,122.43
2016,12,10,13,0,7.0,193.0,2.8,9.0,197.0,146.18,118.14
2016,12,10,13,15,3.5,156.5,2.8,9.0,158.5,118.32,95.0
2016,12,10,13,30,0.0,120.0,2.8,9.0,120.0,91.13,72.34
2016,12,10,13,45,0.0,107.5,2.85,9.5,107.5,81.89,64.5
2016,12,10,14,0,0.0,95.0,2.9,10.0,95.0,72.75,59.47
2016,12,10,14,15,0.0,94.5,2.9,10.0,94.5,72.25,59.14
2016,12,10,14,30,0.0,94.0,2.9,10.0,94.0,71.72,58.79
2016,12,10,14,45,380.0,91.5,2.95,10.0,253.5,65.06,52.97
2016,12,10,15,0,760.0,89.0,3.0,10.0,413.0,70.55,58.03
2016,12,10,15,15,731.5,85.0,2.95,9.5,372.0,67.73,55.74
2016,12,10,15,30,703.0,81.0,2.9,9.0,331.0,64.91,53.43
2016,12,10,15,45,668.0,74.5,2.85,9.0,287.0,60.16,49.21
2016,12,10,16,0,633.0,68.0,2.8,9.0,243.0,55.35,44.85
2016,12,10,16,15,570.5,61.0,2.4,8.5,196.5,49.82,39.8
2016,12,10,16,30,508.0,54.0,2.0,8.0,150.0,44.32,34.6
2016,12,10,16,45,410.5,43.5,1.7,7.5,106.5,35.77,26.42
2016,12,10,17,0,313.0,33.0,1.4,7.0,63.0,27.25,17.54
2016,12,10,17,15,156.5,16.5,1.4,6.5,31.5,13.41,0.0
2016,12,10,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.2,6.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,7,15,53.5,5.5,3.95,8.0,7.0,0.0,0.0
2016,12,11,7,30,107.0,11.0,4.1,8.0,14.0,87.75,0.0
2016,12,11,7,45,258.5,23.5,4.25,8.5,49.5,265.99,172.04
2016,12,11,8,0,410.0,36.0,4.4,9.0,85.0,405.32,335.29
2016,12,11,8,15,496.0,44.0,4.6,9.5,130.0,481.71,406.42
2016,12,11,8,30,582.0,52.0,4.8,10.0,175.0,557.09,471.96
2016,12,11,8,45,633.5,58.0,5.05,10.5,221.0,601.07,509.38
2016,12,11,9,0,685.0,64.0,5.3,11.0,267.0,642.25,542.78
2016,12,11,9,15,342.5,51.0,5.25,11.5,152.5,352.01,302.12
2016,12,11,9,30,0.0,38.0,5.2,12.0,38.0,29.01,19.37
2016,12,11,9,45,5.0,98.5,5.2,12.5,101.0,81.85,64.71
2016,12,11,10,0,10.0,159.0,5.2,13.0,164.0,140.51,114.01
2016,12,11,10,15,12.0,170.5,5.2,13.5,176.5,149.79,121.24
2016,12,11,10,30,14.0,182.0,5.2,14.0,189.0,158.91,128.33
2016,12,11,10,45,68.5,216.5,5.25,14.5,253.5,234.74,191.22
2016,12,11,11,0,123.0,251.0,5.3,15.0,318.0,305.69,248.36
2016,12,11,11,15,180.0,258.5,5.35,15.0,360.0,334.38,271.03
2016,12,11,11,30,237.0,266.0,5.4,15.0,402.0,358.13,289.1
2016,12,11,11,45,430.0,219.5,5.5,15.5,472.0,415.38,332.53
2016,12,11,12,0,623.0,173.0,5.6,16.0,542.0,443.24,349.87
2016,12,11,12,15,412.5,228.5,5.55,16.0,473.5,360.79,282.92
2016,12,11,12,30,202.0,284.0,5.5,16.0,405.0,290.61,228.06
2016,12,11,12,45,244.5,276.0,5.5,16.5,421.0,281.07,217.3
2016,12,11,13,0,287.0,268.0,5.5,17.0,437.0,267.53,202.72
2016,12,11,13,15,517.5,195.5,5.45,17.0,492.5,242.8,171.67
2016,12,11,13,30,748.0,123.0,5.4,17.0,548.0,193.31,121.12
2016,12,11,13,45,575.5,167.5,5.35,17.5,487.0,158.31,104.98
2016,12,11,14,0,403.0,212.0,5.3,18.0,426.0,143.61,118.38
2016,12,11,14,15,372.5,205.0,5.15,17.5,395.0,135.3,111.7
2016,12,11,14,30,342.0,198.0,5.0,17.0,364.0,130.95,108.39
2016,12,11,14,45,250.0,192.5,4.9,17.0,309.0,126.17,104.5
2016,12,11,15,0,158.0,187.0,4.8,17.0,254.0,124.22,103.06
2016,12,11,15,15,150.0,170.5,4.6,16.5,229.5,114.38,94.94
2016,12,11,15,30,142.0,154.0,4.4,16.0,205.0,104.27,86.48
2016,12,11,15,45,137.0,134.0,4.2,16.0,178.0,92.03,75.89
2016,12,11,16,0,132.0,114.0,4.0,16.0,151.0,79.45,64.83
2016,12,11,16,15,118.0,94.0,3.75,15.5,122.5,66.42,53.31
2016,12,11,16,30,104.0,74.0,3.5,15.0,94.0,53.07,41.29
2016,12,11,16,45,81.0,54.0,3.25,14.5,67.0,39.37,28.74
2016,12,11,17,0,58.0,34.0,3.0,14.0,40.0,25.38,15.44
2016,12,11,17,15,29.0,17.0,2.9,13.5,20.0,13.05,0.0
2016,12,11,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.55,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.0,3.5,4.0,6.5,0.0,0.0
2016,12,12,7,30,125.0,10.0,3.6,4.0,13.0,100.14,0.0
2016,12,12,7,45,277.5,22.0,3.75,4.5,48.5,277.26,173.56
2016,12,12,8,0,430.0,34.0,3.9,5.0,84.0,418.14,349.01
2016,12,12,8,15,516.0,41.5,3.9,5.5,129.5,493.62,420.15
2016,12,12,8,30,602.0,49.0,3.9,6.0,175.0,568.31,485.07
2016,12,12,8,45,654.5,54.5,3.9,7.0,221.5,606.34,516.12
2016,12,12,9,0,707.0,60.0,3.9,8.0,268.0,648.66,548.58
2016,12,12,9,15,741.5,63.5,3.8,8.5,312.0,671.19,564.48
2016,12,12,9,30,776.0,67.0,3.7,9.0,356.0,689.94,576.74
2016,12,12,9,45,799.5,70.0,3.6,9.5,395.5,695.93,578.65
2016,12,12,10,0,823.0,73.0,3.5,10.0,435.0,698.0,577.49
2016,12,12,10,15,839.5,75.0,3.35,10.5,468.5,689.94,568.09
2016,12,12,10,30,856.0,77.0,3.2,11.0,502.0,678.02,554.85
2016,12,12,10,45,867.0,78.5,3.1,11.5,528.5,653.02,531.8
2016,12,12,11,0,878.0,80.0,3.0,12.0,555.0,630.23,510.14
2016,12,12,11,15,885.0,81.0,2.8,12.5,574.5,601.13,482.97
2016,12,12,11,30,892.0,82.0,2.6,13.0,594.0,568.89,453.04
2016,12,12,11,45,899.0,81.5,2.4,13.5,605.5,532.18,419.23
2016,12,12,12,0,906.0,81.0,2.2,14.0,617.0,492.59,382.6
2016,12,12,12,15,907.0,81.5,2.0,14.5,620.5,448.66,341.98
2016,12,12,12,30,908.0,82.0,1.8,15.0,624.0,402.59,299.07
2016,12,12,12,45,905.5,81.5,1.6,15.5,618.5,352.69,252.82
2016,12,12,13,0,903.0,81.0,1.4,16.0,613.0,301.44,205.65
2016,12,12,13,15,898.0,80.5,1.25,16.0,600.0,248.54,158.98
2016,12,12,13,30,893.0,80.0,1.1,16.0,587.0,194.97,115.34
2016,12,12,13,45,884.5,79.0,0.95,16.0,565.5,140.27,78.97
2016,12,12,14,0,876.0,78.0,0.8,16.0,544.0,85.75,59.18
2016,12,12,14,15,863.5,76.5,0.8,16.0,516.0,75.82,60.78
2016,12,12,14,30,851.0,75.0,0.8,16.0,488.0,67.43,53.64
2016,12,12,14,45,829.5,74.0,0.8,16.0,452.5,66.38,52.86
2016,12,12,15,0,808.0,73.0,0.8,16.0,417.0,65.36,52.1
2016,12,12,15,15,782.5,69.5,0.8,16.0,376.5,62.44,49.67
2016,12,12,15,30,757.0,66.0,0.8,16.0,336.0,59.49,47.19
2016,12,12,15,45,718.5,62.5,0.8,16.0,291.5,56.34,44.49
2016,12,12,16,0,680.0,59.0,0.8,16.0,247.0,53.23,41.75
2016,12,12,16,15,622.0,53.0,0.8,15.0,200.5,44.16,33.77
2016,12,12,16,30,564.0,47.0,0.8,14.0,154.0,39.19,29.26
2016,12,12,16,45,466.5,38.5,0.85,13.5,109.5,32.01,22.5
2016,12,12,17,0,369.0,30.0,0.9,13.0,65.0,24.92,15.23
2016,12,12,17,15,184.5,15.0,0.95,12.5,32.5,12.19,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,7,45,177.0,19.5,2.8,10.0,39.5,197.13,113.09
2016,12,13,8,0,354.0,39.0,3.1,11.0,79.0,363.85,297.0
2016,12,13,8,15,443.5,48.5,3.0,11.5,123.5,445.29,370.83
2016,12,13,8,30,533.0,58.0,2.9,12.0,168.0,525.41,438.26
2016,12,13,8,45,597.5,63.0,2.8,12.5,215.0,578.83,481.2
2016,12,13,9,0,662.0,68.0,2.7,13.0,262.0,629.12,519.45
2016,12,13,9,15,699.0,72.5,2.7,13.5,306.0,654.2,537.12
2016,12,13,9,30,736.0,77.0,2.7,14.0,350.0,675.73,551.47
2016,12,13,9,45,766.0,79.0,2.75,15.0,390.0,681.42,552.66
2016,12,13,10,0,796.0,81.0,2.8,16.0,430.0,687.71,554.29
2016,12,13,10,15,814.0,83.5,2.8,16.5,463.5,681.84,546.95
2016,12,13,10,30,832.0,86.0,2.8,17.0,497.0,672.05,536.26
2016,12,13,10,45,847.5,86.5,2.85,17.5,525.0,654.56,519.92
2016,12,13,11,0,863.0,87.0,2.9,18.0,553.0,633.27,500.52
2016,12,13,11,15,871.0,88.0,2.95,18.0,572.0,604.35,475.94
2016,12,13,11,30,879.0,89.0,3.0,18.0,591.0,572.18,448.35
2016,12,13,11,45,897.0,84.0,3.1,18.0,605.5,534.33,415.95
2016,12,13,12,0,915.0,79.0,3.2,18.0,620.0,495.79,381.9
2016,12,13,12,15,916.0,79.0,3.3,18.0,623.0,451.16,342.19
2016,12,13,12,30,917.0,79.0,3.4,18.0,626.0,404.4,299.82
2016,12,13,12,45,916.0,78.5,3.5,18.5,621.0,354.67,253.87
2016,12,13,13,0,915.0,78.0,3.6,19.0,616.0,303.41,206.66
2016,12,13,13,15,910.5,77.5,3.65,19.0,603.0,250.11,159.46
2016,12,13,13,30,906.0,77.0,3.7,19.0,590.0,196.06,115.19
2016,12,13,13,45,898.5,75.5,3.75,19.0,569.0,140.51,77.84
2016,12,13,14,0,891.0,74.0,3.8,19.0,548.0,85.02,56.95
2016,12,13,14,15,879.0,72.5,3.8,18.5,520.0,73.54,58.28
2016,12,13,14,30,867.0,71.0,3.8,18.0,492.0,71.86,57.08
2016,12,13,14,45,846.0,70.0,3.8,18.0,456.5,63.83,50.23
2016,12,13,15,0,825.0,69.0,3.8,18.0,421.0,62.73,49.4
2016,12,13,15,15,800.0,66.0,3.65,17.5,380.5,60.1,47.32
2016,12,13,15,30,775.0,63.0,3.5,17.0,340.0,57.45,45.2
2016,12,13,15,45,740.0,59.0,3.4,16.5,295.5,53.87,42.19
2016,12,13,16,0,705.0,55.0,3.3,16.0,251.0,50.27,39.11
2016,12,13,16,15,648.5,49.5,3.1,15.0,204.0,45.22,34.68
2016,12,13,16,30,592.0,44.0,2.9,14.0,157.0,40.2,30.1
2016,12,13,16,45,495.0,36.5,2.7,13.0,112.0,30.56,21.25
2016,12,13,17,0,398.0,29.0,2.5,12.0,67.0,24.2,14.71
2016,12,13,17,15,199.0,14.5,2.65,11.5,33.5,11.8,0.0
2016,12,13,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,7,45,188.0,18.0,2.8,4.5,39.5,202.02,110.91
2016,12,14,8,0,376.0,36.0,3.0,5.0,79.0,378.08,314.16
2016,12,14,8,15,466.0,45.5,2.8,5.5,124.0,459.22,389.59
2016,12,14,8,30,556.0,55.0,2.6,6.0,169.0,539.58,458.19
2016,12,14,8,45,609.5,61.5,2.4,6.5,215.0,586.1,495.89
2016,12,14,9,0,663.0,68.0,2.2,7.0,261.0,629.74,528.95
2016,12,14,9,15,349.5,107.0,2.1,7.5,210.0,419.65,356.13
2016,12,14,9,30,36.0,146.0,2.0,8.0,159.0,170.21,141.7
2016,12,14,9,45,37.0,162.0,1.95,9.0,177.0,182.59,151.85
2016,12,14,10,0,38.0,178.0,1.9,10.0,195.0,194.54,160.75
2016,12,14,10,15,39.5,191.5,1.85,10.5,210.5,203.66,167.48
2016,12,14,10,30,41.0,205.0,1.8,11.0,226.0,212.38,173.82
2016,12,14,10,45,37.0,212.5,1.75,12.0,232.0,211.14,171.54
2016,12,14,11,0,33.0,220.0,1.7,13.0,238.0,210.13,169.55
2016,12,14,11,15,34.0,227.0,1.65,13.5,246.5,211.71,170.1
2016,12,14,11,30,35.0,234.0,1.6,14.0,255.0,213.03,170.43
2016,12,14,11,45,42.5,244.5,1.6,14.5,270.0,220.16,175.47
2016,12,14,12,0,50.0,255.0,1.6,15.0,285.0,226.06,179.38
2016,12,14,12,15,49.0,257.0,1.55,15.0,287.0,220.56,174.52
2016,12,14,12,30,48.0,259.0,1.5,15.0,289.0,214.97,169.63
2016,12,14,12,45,44.5,253.0,1.5,15.5,280.0,202.83,159.37
2016,12,14,13,0,41.0,247.0,1.5,16.0,271.0,191.24,149.68
2016,12,14,13,15,116.5,256.0,1.45,16.0,322.5,204.48,156.95
2016,12,14,13,30,192.0,265.0,1.4,16.0,374.0,207.81,156.15
2016,12,14,13,45,205.0,254.0,1.4,16.5,366.5,184.98,138.75
2016,12,14,14,0,218.0,243.0,1.4,17.0,359.0,160.8,124.55
2016,12,14,14,15,267.5,223.0,1.45,17.0,357.5,142.62,117.57
2016,12,14,14,30,317.0,203.0,1.5,17.0,356.0,133.14,109.81
2016,12,14,14,45,540.0,146.0,1.55,17.0,385.0,101.61,83.05
2016,12,14,15,0,763.0,89.0,1.6,17.0,414.0,70.59,56.41
2016,12,14,15,15,734.5,85.0,1.55,16.5,374.0,67.76,54.22
2016,12,14,15,30,706.0,81.0,1.5,16.0,334.0,64.93,51.97
2016,12,14,15,45,666.0,75.5,1.5,16.0,289.5,60.84,48.45
2016,12,14,16,0,626.0,70.0,1.5,16.0,245.0,56.75,44.84
2016,12,14,16,15,565.5,63.0,1.45,15.0,199.0,51.29,40.08
2016,12,14,16,30,505.0,56.0,1.4,14.0,153.0,45.86,35.14
2016,12,14,16,45,409.5,45.0,1.35,13.0,109.0,36.95,26.89
2016,12,14,17,0,314.0,34.0,1.3,12.0,65.0,28.04,18.02
2016,12,14,17,15,157.0,17.0,1.5,11.5,32.5,13.79,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.15,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.05,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,3.35,2.5,7.0,5.3,0.0
2016,12,15,8,0,0.0,14.0,3.5,3.0,14.0,10.63,3.37
2016,12,15,8,15,0.0,22.5,3.55,3.5,22.5,17.12,9.36
2016,12,15,8,30,0.0,31.0,3.6,4.0,31.0,23.63,15.29
2016,12,15,8,45,0.0,40.0,3.65,4.5,40.0,30.55,21.5
2016,12,15,9,0,0.0,49.0,3.7,5.0,49.0,37.48,27.64
2016,12,15,9,15,0.0,49.5,3.65,5.0,49.5,37.86,27.96
2016,12,15,9,30,0.0,50.0,3.6,5.0,50.0,38.24,28.25
2016,12,15,9,45,0.0,55.5,3.55,5.5,55.5,42.49,31.86
2016,12,15,10,0,0.0,61.0,3.5,6.0,61.0,46.75,35.44
2016,12,15,10,15,0.0,69.0,3.4,6.5,69.0,52.95,40.67
2016,12,15,10,30,0.0,77.0,3.3,7.0,77.0,59.16,45.87
2016,12,15,10,45,0.0,92.5,3.2,7.5,92.5,71.39,56.22
2016,12,15,11,0,0.0,108.0,3.1,8.0,108.0,83.82,66.64
2016,12,15,11,15,0.0,116.0,2.95,8.0,116.0,90.05,71.83
2016,12,15,11,30,0.0,124.0,2.8,8.0,124.0,96.18,76.95
2016,12,15,11,45,0.0,122.5,2.7,8.5,122.5,94.73,75.49
2016,12,15,12,0,0.0,121.0,2.6,9.0,121.0,93.33,74.11
2016,12,15,12,15,0.0,124.5,2.5,9.5,124.5,95.81,76.03
2016,12,15,12,30,0.0,128.0,2.4,10.0,128.0,98.21,77.89
2016,12,15,12,45,0.0,139.0,2.35,10.5,139.0,106.12,84.37
2016,12,15,13,0,0.0,150.0,2.3,11.0,150.0,113.71,90.57
2016,12,15,13,15,0.0,145.0,2.2,11.0,145.0,109.51,87.1
2016,12,15,13,30,0.0,140.0,2.1,11.0,140.0,105.36,83.71
2016,12,15,13,45,2.5,157.5,2.05,11.0,159.0,116.81,93.3
2016,12,15,14,0,5.0,175.0,2.0,11.0,178.0,126.76,101.75
2016,12,15,14,15,2.5,160.0,1.95,11.0,161.5,116.35,97.62
2016,12,15,14,30,0.0,145.0,1.9,11.0,145.0,106.17,88.89
2016,12,15,14,45,39.0,164.0,1.85,11.5,181.0,113.97,95.78
2016,12,15,15,0,78.0,183.0,1.8,12.0,217.0,123.86,104.46
2016,12,15,15,15,69.0,167.5,1.75,11.5,195.5,114.03,96.23
2016,12,15,15,30,60.0,152.0,1.7,11.0,174.0,103.99,87.74
2016,12,15,15,45,292.0,121.5,1.7,11.0,206.0,85.6,71.53
2016,12,15,16,0,524.0,91.0,1.7,11.0,238.0,67.99,55.83
2016,12,15,16,15,461.5,80.5,1.5,10.0,192.5,60.24,48.97
2016,12,15,16,30,399.0,70.0,1.3,9.0,147.0,52.45,41.81
2016,12,15,16,45,306.5,55.5,1.1,8.5,104.5,41.62,31.6
2016,12,15,17,0,214.0,41.0,0.9,8.0,62.0,30.77,20.77
2016,12,15,17,15,107.0,20.5,0.9,7.5,31.0,15.52,0.0
2016,12,15,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,168.5,18.5,3.7,8.5,37.0,186.03,83.04
2016,12,16,8,0,337.0,37.0,4.0,9.0,74.0,348.24,285.06
2016,12,16,8,15,429.0,47.0,4.1,9.5,118.0,431.67,363.4
2016,12,16,8,30,521.0,57.0,4.2,10.0,162.0,514.22,435.0
2016,12,16,8,45,585.0,62.5,4.3,10.5,208.0,568.04,480.27
2016,12,16,9,0,649.0,68.0,4.4,11.0,254.0,618.82,521.03
2016,12,16,9,15,686.5,72.5,4.4,11.5,298.0,644.64,540.08
2016,12,16,9,30,724.0,77.0,4.4,12.0,342.0,666.95,555.65
2016,12,16,9,45,754.0,79.5,4.4,13.0,381.5,673.52,557.43
2016,12,16,10,0,784.0,82.0,4.4,14.0,421.0,680.91,559.78
2016,12,16,10,15,415.0,143.5,4.45,14.5,324.5,462.25,381.23
2016,12,16,10,30,46.0,205.0,4.5,15.0,228.0,216.21,175.11
2016,12,16,10,45,36.0,207.5,4.55,15.5,226.5,205.98,166.2
2016,12,16,11,0,26.0,210.0,4.6,16.0,225.0,186.2,149.21
2016,12,16,11,15,19.0,205.5,4.6,16.5,216.5,175.12,139.52
2016,12,16,11,30,12.0,201.0,4.6,17.0,208.0,165.06,130.77
2016,12,16,11,45,8.5,193.0,4.7,17.5,198.5,154.88,122.09
2016,12,16,12,0,5.0,185.0,4.8,18.0,189.0,145.42,114.08
2016,12,16,12,15,2.5,170.5,4.8,18.0,172.5,132.05,103.16
2016,12,16,12,30,0.0,156.0,4.8,18.0,156.0,119.34,92.83
2016,12,16,12,45,3.0,172.5,4.85,18.5,174.5,131.81,102.74
2016,12,16,13,0,6.0,189.0,4.9,19.0,193.0,143.32,111.77
2016,12,16,13,15,13.0,201.5,4.95,19.0,209.5,151.76,118.33
2016,12,16,13,30,20.0,214.0,5.0,19.0,226.0,158.58,123.62
2016,12,16,13,45,15.0,199.5,5.05,19.5,208.0,145.5,113.26
2016,12,16,14,0,10.0,185.0,5.1,20.0,190.0,133.26,103.73
2016,12,16,14,15,12.5,182.0,5.05,20.0,188.0,130.27,106.34
2016,12,16,14,30,15.0,179.0,5.0,20.0,186.0,127.7,104.37
2016,12,16,14,45,11.5,165.5,5.0,20.0,171.0,118.54,96.77
2016,12,16,15,0,8.0,152.0,5.0,20.0,156.0,109.24,89.04
2016,12,16,15,15,5.0,138.5,4.8,19.5,141.0,99.84,81.32
2016,12,16,15,30,2.0,125.0,4.6,19.0,126.0,90.34,73.42
2016,12,16,15,45,328.0,95.0,4.4,18.5,187.0,67.89,54.1
2016,12,16,16,0,654.0,65.0,4.2,18.0,248.0,53.3,41.43
2016,12,16,16,15,596.5,58.5,3.8,17.5,202.0,48.09,36.84
2016,12,16,16,30,539.0,52.0,3.4,17.0,156.0,42.91,32.11
2016,12,16,16,45,440.5,42.5,3.0,16.5,112.0,35.06,24.84
2016,12,16,17,0,342.0,33.0,2.6,16.0,68.0,27.28,17.13
2016,12,16,17,15,171.0,16.5,2.65,15.5,34.0,13.38,0.0
2016,12,16,17,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,7,45,186.5,16.5,3.2,15.5,36.5,195.48,74.4
2016,12,17,8,0,373.0,33.0,3.5,16.0,73.0,372.26,295.16
2016,12,17,8,15,463.0,42.0,3.6,16.5,117.0,452.28,369.33
2016,12,17,8,30,553.0,51.0,3.7,17.0,161.0,531.92,436.46
2016,12,17,8,45,604.0,57.5,3.8,17.5,206.5,576.5,473.03
2016,12,17,9,0,655.0,64.0,3.9,18.0,252.0,618.44,505.61
2016,12,17,9,15,692.5,68.5,4.15,18.5,295.5,644.29,524.81
2016,12,17,9,30,730.0,73.0,4.4,19.0,339.0,662.35,537.57
2016,12,17,9,45,754.5,77.0,4.65,19.5,378.0,671.41,543.3
2016,12,17,10,0,779.0,81.0,4.9,20.0,417.0,676.59,545.94
2016,12,17,10,15,797.5,83.5,4.95,20.0,451.0,671.89,540.68
2016,12,17,10,30,816.0,86.0,5.0,20.0,485.0,663.3,532.0
2016,12,17,10,45,834.0,86.0,5.05,20.5,513.5,647.79,516.92
2016,12,17,11,0,852.0,86.0,5.1,21.0,542.0,628.4,498.66
2016,12,17,11,15,861.0,87.5,5.0,21.5,562.5,601.4,473.8
2016,12,17,11,30,870.0,89.0,4.9,22.0,583.0,571.06,446.09
2016,12,17,11,45,873.5,90.5,4.85,22.5,595.0,534.7,413.5
2016,12,17,12,0,877.0,92.0,4.8,23.0,607.0,495.64,378.27
2016,12,17,12,15,879.5,92.0,4.65,23.0,611.5,452.26,339.62
2016,12,17,12,30,882.0,92.0,4.5,23.0,616.0,406.67,298.49
2016,12,17,12,45,888.0,89.5,4.4,23.0,614.0,360.08,255.9
2016,12,17,13,0,894.0,87.0,4.3,23.0,612.0,310.51,210.79
2016,12,17,13,15,890.5,86.5,4.15,23.0,600.0,258.47,164.97
2016,12,17,13,30,887.0,86.0,4.0,23.0,588.0,205.58,121.62
2016,12,17,13,45,884.5,83.0,3.9,23.5,569.0,150.43,83.45
2016,12,17,14,0,882.0,80.0,3.8,24.0,550.0,94.84,59.59
2016,12,17,14,15,871.0,78.5,3.6,23.5,522.5,70.2,54.26
2016,12,17,14,30,860.0,77.0,3.4,23.0,495.0,69.02,53.49
2016,12,17,14,45,846.0,74.0,3.25,23.0,461.5,66.69,51.63
2016,12,17,15,0,832.0,71.0,3.1,23.0,428.0,64.32,49.73
2016,12,17,15,15,807.0,68.5,2.65,22.5,387.5,62.09,48.04
2016,12,17,15,30,782.0,66.0,2.2,22.0,347.0,59.86,46.33
2016,12,17,15,45,747.5,61.5,1.8,21.5,302.5,55.93,43.1
2016,12,17,16,0,713.0,57.0,1.4,21.0,258.0,51.98,39.78
2016,12,17,16,15,656.5,51.5,1.3,20.0,210.5,46.95,35.49
2016,12,17,16,30,600.0,46.0,1.2,19.0,163.0,41.96,31.05
2016,12,17,16,45,507.0,38.0,1.15,18.5,117.5,31.83,21.89
2016,12,17,17,0,414.0,30.0,1.1,18.0,72.0,25.07,15.22
2016,12,17,17,15,207.0,15.0,1.1,18.0,36.0,12.21,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.1,8.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.0,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,8.95,4.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.9,2.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,9.75,1.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.6,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.4,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.3,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.2,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.15,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,9.1,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,9.1,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.95,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.8,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.65,-6.5,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.5,-7.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.4,-6.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.1,-6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.95,-6.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.9,-6.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.8,-6.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.65,-6.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.55,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.4,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.0,7.4,-5.0,16.0,12.21,0.0
2016,12,18,8,0,0.0,32.0,7.4,-5.0,32.0,28.84,19.23
2016,12,18,8,15,2.5,51.0,7.4,-4.5,51.5,50.15,39.37
2016,12,18,8,30,5.0,70.0,7.4,-4.0,71.0,69.7,57.66
2016,12,18,8,45,12.0,88.5,7.4,-4.0,91.5,91.15,77.76
2016,12,18,9,0,19.0,107.0,7.4,-4.0,112.0,112.07,97.1
2016,12,18,9,15,23.5,124.0,7.4,-3.5,131.5,128.85,112.15
2016,12,18,9,30,28.0,141.0,7.4,-3.0,151.0,159.16,139.03
2016,12,18,9,45,30.5,156.5,7.4,-3.0,169.0,172.37,150.5
2016,12,18,10,0,33.0,172.0,7.4,-3.0,187.0,185.18,161.49
2016,12,18,10,15,35.0,185.5,7.35,-2.5,202.0,194.98,169.43
2016,12,18,10,30,37.0,199.0,7.3,-2.0,217.0,204.37,176.93
2016,12,18,10,45,76.0,222.0,7.25,-1.5,261.5,246.69,213.84
2016,12,18,11,0,115.0,245.0,7.2,-1.0,306.0,285.4,246.83
2016,12,18,11,15,185.5,251.5,7.2,-0.5,354.5,333.74,287.76
2016,12,18,11,30,256.0,258.0,7.2,0.0,403.0,374.33,320.82
2016,12,18,11,45,251.0,264.5,7.2,0.0,409.5,350.74,299.05
2016,12,18,12,0,246.0,271.0,7.2,0.0,416.0,336.48,285.15
2016,12,18,12,15,333.0,255.0,7.15,0.0,452.5,347.89,291.9
2016,12,18,12,30,420.0,239.0,7.1,0.0,489.0,344.38,284.44
2016,12,18,12,45,431.5,234.5,7.1,0.0,489.5,319.58,259.45
2016,12,18,13,0,443.0,230.0,7.1,0.0,490.0,288.87,229.32
2016,12,18,13,15,423.0,229.5,7.0,0.0,473.5,252.45,196.05
2016,12,18,13,30,403.0,229.0,6.9,0.0,457.0,218.97,167.17
2016,12,18,13,45,460.5,205.5,6.85,0.0,457.0,178.25,132.41
2016,12,18,14,0,518.0,182.0,6.8,0.0,457.0,132.98,103.56
2016,12,18,14,15,451.5,186.0,6.7,0.0,417.5,122.17,107.3
2016,12,18,14,30,385.0,190.0,6.6,0.0,378.0,127.45,112.35
2016,12,18,14,45,611.5,133.0,6.55,0.0,406.5,97.25,84.79
2016,12,18,15,0,838.0,76.0,6.5,0.0,435.0,68.1,57.98
2016,12,18,15,15,812.5,73.0,6.35,0.0,394.0,65.56,55.76
2016,12,18,15,30,787.0,70.0,6.2,0.0,353.0,63.02,53.51
2016,12,18,15,45,754.0,65.0,6.1,0.0,308.0,58.79,49.64
2016,12,18,16,0,721.0,60.0,6.0,0.0,263.0,54.51,45.65
2016,12,18,16,15,664.5,54.0,5.75,0.0,215.5,49.11,40.5
2016,12,18,16,30,608.0,48.0,5.5,0.0,168.0,40.31,32.02
2016,12,18,16,45,520.5,39.5,5.25,-0.5,122.0,33.11,24.94
2016,12,18,17,0,433.0,31.0,5.0,-1.0,76.0,25.97,17.48
2016,12,18,17,15,216.5,15.5,4.85,-1.0,38.0,12.64,0.0
2016,12,18,17,30,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,4.55,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.4,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.4,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.4,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.4,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.45,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.5,-4.5,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,4.55,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,4.5,-5.5,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.5,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.45,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.4,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.35,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.4,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,7,45,228.5,14.5,4.65,-5.0,38.5,221.88,65.55
2016,12,19,8,0,457.0,29.0,4.8,-5.0,77.0,420.31,357.86
2016,12,19,8,15,548.5,36.5,4.8,-4.5,123.5,502.38,442.7
2016,12,19,8,30,640.0,44.0,4.8,-4.0,170.0,582.95,516.76
2016,12,19,8,45,693.5,49.0,4.85,-3.5,217.5,628.99,557.97
2016,12,19,9,0,747.0,54.0,4.9,-3.0,265.0,671.81,594.13
2016,12,19,9,15,782.5,57.5,4.85,-2.5,310.5,695.4,612.16
2016,12,19,9,30,818.0,61.0,4.8,-2.0,356.0,715.21,626.2
2016,12,19,9,45,842.0,63.5,4.8,-1.5,397.0,721.17,628.63
2016,12,19,10,0,866.0,66.0,4.8,-1.0,438.0,716.44,622.25
2016,12,19,10,15,883.0,68.0,4.75,-0.5,473.0,709.2,613.7
2016,12,19,10,30,900.0,70.0,4.7,0.0,508.0,698.09,601.2
2016,12,19,10,45,912.5,71.0,4.7,0.0,536.5,678.98,582.79
2016,12,19,11,0,925.0,72.0,4.7,0.0,565.0,656.16,561.05
2016,12,19,11,15,786.0,112.5,4.6,0.5,542.0,585.52,497.54
2016,12,19,11,30,647.0,153.0,4.5,1.0,519.0,512.05,432.44
2016,12,19,11,45,795.5,115.0,4.45,1.5,575.0,520.42,435.08
2016,12,19,12,0,944.0,77.0,4.4,2.0,631.0,514.46,423.59
2016,12,19,12,15,945.5,77.5,4.3,2.5,635.0,469.69,379.76
2016,12,19,12,30,947.0,78.0,4.2,3.0,639.0,422.63,333.41
2016,12,19,12,45,723.0,145.0,4.15,3.5,572.0,350.49,271.95
2016,12,19,13,0,499.0,212.0,4.1,4.0,505.0,292.37,225.51
2016,12,19,13,15,717.0,144.0,4.0,4.0,555.5,259.67,185.8
2016,12,19,13,30,935.0,76.0,3.9,4.0,606.0,209.24,131.56
2016,12,19,13,45,838.0,94.0,3.85,4.0,556.5,150.95,91.51
2016,12,19,14,0,741.0,112.0,3.8,4.0,507.0,100.83,69.83
2016,12,19,14,15,819.0,91.5,3.75,4.0,507.5,78.1,65.8
2016,12,19,14,30,897.0,71.0,3.7,4.0,508.0,72.54,60.89
2016,12,19,14,45,800.5,80.5,3.65,4.0,450.0,70.47,59.14
2016,12,19,15,0,704.0,90.0,3.6,4.0,392.0,70.14,58.98
2016,12,19,15,15,758.0,76.0,3.45,4.0,374.0,66.9,56.15
2016,12,19,15,30,812.0,62.0,3.3,4.0,356.0,57.26,47.41
2016,12,19,15,45,774.0,59.0,3.2,4.0,310.0,54.33,44.8
2016,12,19,16,0,736.0,56.0,3.1,4.0,264.0,51.45,42.15
2016,12,19,16,15,681.0,51.0,2.75,3.0,216.5,46.78,37.91
2016,12,19,16,30,626.0,46.0,2.4,2.0,169.0,42.17,33.54
2016,12,19,16,45,530.5,38.5,2.05,1.5,122.5,32.37,24.12
2016,12,19,17,0,435.0,31.0,1.7,1.0,76.0,25.97,17.43
2016,12,19,17,15,217.5,15.5,1.7,0.5,38.0,12.63,0.28
2016,12,19,17,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.55,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.25,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,20,7,45,186.0,16.0,1.1,0.5,34.5,192.03,40.0
2016,12,20,8,0,372.0,32.0,1.2,1.0,69.0,370.16,303.4
2016,12,20,8,15,464.5,40.5,1.0,1.5,113.5,451.46,381.09
2016,12,20,8,30,557.0,49.0,0.8,2.0,158.0,532.49,448.69
2016,12,20,8,45,614.5,55.0,0.65,3.0,203.5,581.6,486.1
2016,12,20,9,0,672.0,61.0,0.5,4.0,249.0,628.13,518.65
2016,12,20,9,15,709.0,65.0,0.45,4.5,293.0,648.4,531.58
2016,12,20,9,30,746.0,69.0,0.4,5.0,337.0,670.84,545.59
2016,12,20,9,45,771.5,72.0,0.4,6.0,376.5,679.61,548.71
2016,12,20,10,0,797.0,75.0,0.4,7.0,416.0,684.49,549.0
2016,12,20,10,15,528.0,143.0,0.55,7.5,376.5,542.84,439.72
2016,12,20,10,30,259.0,211.0,0.7,8.0,337.0,396.02,323.17
2016,12,20,10,45,187.5,227.5,0.9,8.5,321.5,338.17,276.99
2016,12,20,11,0,116.0,244.0,1.1,9.0,306.0,285.67,233.52
2016,12,20,11,15,98.0,250.0,1.25,9.5,303.5,271.34,221.14
2016,12,20,11,30,80.0,256.0,1.4,10.0,301.0,258.09,209.5
2016,12,20,11,45,71.5,258.5,1.6,10.5,299.5,247.83,200.48
2016,12,20,12,0,63.0,261.0,1.8,11.0,298.0,238.19,192.0
2016,12,20,12,15,61.0,261.5,1.9,11.0,297.5,230.31,185.23
2016,12,20,12,30,59.0,262.0,2.0,11.0,297.0,222.51,178.52
2016,12,20,12,45,109.0,270.0,2.1,11.5,334.5,236.57,187.84
2016,12,20,13,0,159.0,278.0,2.2,12.0,372.0,244.99,191.73
2016,12,20,13,15,109.5,263.5,2.25,12.0,328.0,210.91,165.24
2016,12,20,13,30,60.0,249.0,2.3,12.0,284.0,183.15,144.72
